Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
EMIDS,Berkswell 132kV,-,BESW1J,BESW1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,-,BESW1J,BESW1Q,Unchanged,132,-,0.0602,0.123,1.0962,-,-,604,-,-,560,1.407,
EMIDS,Berkswell 132kV,-,BESW1K,BESW1P,Unchanged,132,-,0.0616,0.1272,1.1375,-,-,604,-,-,560,1.451,
EMIDS,Berkswell 132kV,-,BESW1L,BESW1M,Unchanged,132,-,0,0.1,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,-,BESW1L,COVC1J,Unchanged,132,-,0.4229,0.806,19.6259,-,-,643,-,-,586,9.638,
EMIDS,Berkswell 132kV,-,BESW1L,WARW1J,Unchanged,132,-,0.6501,2.1453,4.9559,-,-,1037,-,-,831,13.781,
EMIDS,Berkswell 132kV,-,BESW1M,BESW1K,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,-,BESW1M,COVC1K,Unchanged,132,-,0.4238,0.8077,19.6666,-,-,643,-,-,586,9.658,
EMIDS,Berkswell 132kV,-,BESW1M,WARW1J,Unchanged,132,-,0.651,2.1523,5.1219,-,-,1037,-,-,831,13.836,
EMIDS,Berkswell 132kV,-,BESW1P,COVS1JT,Unchanged,132,-,0.2098,0.8915,0.5628,-,-,604,-,-,586,4.165,
EMIDS,Berkswell 132kV,-,BESW1P,COVW1J,Unchanged,132,-,0.096,0.2131,0.0483,-,-,652,-,-,573,0.947,
EMIDS,Berkswell 132kV,-,BESW1Q,COVS1KT,Unchanged,132,-,0.2094,0.8902,0.5498,-,-,604,-,-,586,4.152,
EMIDS,Berkswell 132kV,-,BESW1Q,COVW1K,Unchanged,132,-,0.096,0.2131,0.0483,-,-,652,-,-,573,0.947,
EMIDS,Berkswell 132kV,-,COVS1JT,COVS1J,Unchanged,132,-,0.0286,0.0399,1.1541,-,-,608,-,-,560,0.584,
EMIDS,Berkswell 132kV,-,COVS1KT,COVS1K,Unchanged,132,-,0.0271,0.0378,1.0948,-,-,608,-,-,560,0.554,
EMIDS,Berkswell 132kV,-,WARW1J,HARB1J,Unchanged,132,-,1.1111,2.5497,3.6366,-,-,538,-,-,433,13.526,
EMIDS,Berkswell 132kV,-,WARW1J,HARB1K,Unchanged,132,-,1.1099,2.5465,3.4911,-,-,538,-,-,433,13.469,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COUG3J,Unchanged,33,-,1.1519,1.5062,0.573,-,-,752,-,-,665,2.31,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COUG3K,Unchanged,33,-,1.1296,1.4791,0.5581,-,-,752,-,-,665,2.26,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COUR3J,Unchanged,33,-,0.3358,0.412,0.2027,-,-,787,-,-,700,0.717,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COUR3K,Unchanged,33,-,0.3256,0.3868,0.1958,-,-,787,-,-,700,0.686,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COVC3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COVC3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COVS3K,Unchanged,33,-,5.2933,4.0073,0.5406,-,-,367,-,-,332,4.105,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COXS3J,Unchanged,33,-,0.65,1.2452,0.5104,-,-,717,-,-,630,1.428,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,COXS3K,Unchanged,33,-,0.6508,1.2458,0.511,-,-,717,-,-,630,1.429,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,DUNL3J,Removed,33,-,0.031071,0.026167,0.004146,-,-,21,-,-,19,2.803,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,DUNL3K,Removed,33,-,0.030904,0.025355,0.004169,-,-,21,-,-,19,2.8,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,DUNP3J,New,33,-,3.1071,2.6167,0.4146,-,-,367,-,-,332,2.803,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,DUNP3K,New,33,-,3.0904,2.5355,0.4169,-,-,367,-,-,332,2.8,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,HOLL3J,Removed,33,-,0.010405,0.02027,0.002703,-,-,27,-,-,24,2.098,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,HOLL3K,Removed,33,-,0.010485,0.020454,0.002703,-,-,27,-,-,24,2.111,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,HOLN3J,New,33,-,1.0405,2.027,0.2703,-,-,472,-,-,420,2.098,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,HOLN3K,New,33,-,1.0485,2.0454,0.2703,-,-,472,-,-,420,2.111,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,HOLN3L,New,33,-,2.5137,2.0562,0.3304,-,-,367,-,-,332,2.179,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,SANL3J,Unchanged,33,-,0.2361,0.2931,0.1444,-,-,560,-,-,490,0.507,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,SANL3K,Unchanged,33,-,0.2538,0.3149,0.1501,-,-,560,-,-,490,0.534,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVC3J,SPOS3T,Unchanged,33,-,2.607,2.0205,0.3463,-,-,367,-,-,332,2.267,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVS3J,SANL3J,Unchanged,33,-,4.526,3.3457,0.3911,-,-,367,-,-,332,-,
EMIDS,Berkswell 132kV,Coventry Central 33kV,COVS3K,SPOS3T,Unchanged,33,-,2.1925,1.5968,0.1823,-,-,420,-,-,367,-,
EMIDS,Berkswell 132kV,Coventry Central 33kV,SPOS3T,SPOS3L,Unchanged,33,-,0.3221,0.3275,0.058,-,-,472,-,-,420,0.393,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,COVS3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,COVS3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,HOLR3J,Removed,33,-,0.018705,0.01686,0.003453,-,-,27,-,-,24,2.051,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,JLRW3J,Unchanged,33,-,3.6314,6.4091,0.7766,-,-,717,-,-,647,6.556,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,SPOS3J,Unchanged,33,-,1.728,1.31,0.649,-,-,542,-,-,490,2.279,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3J,WARU3J,Unchanged,33,-,2.3065,2.0582,0.8867,-,-,630,-,-,577,3.452,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,COVS3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,DILA3K,Unchanged,33,-,5.0006,3.9996,0.544,-,-,367,-,-,332,4.361,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,HOLR3K,Removed,33,-,0.018798,0.016963,0.00347,-,-,28,-,-,25,2.062,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,JLRW3K,Unchanged,33,-,3.639,6.4268,0.7788,-,-,717,-,-,647,6.574,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,SPOS3K,Unchanged,33,-,1.7391,1.323,0.6519,-,-,542,-,-,490,2.294,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3K,WARU3K,Unchanged,33,-,2.3084,2.0556,0.8877,-,-,630,-,-,577,3.452,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVS3J,TORA3S,Removed,33,-,0.022068,0.021247,0.003407,-,-,26,-,-,23,2.465,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVS3K,TORA3T,Removed,33,-,0.022324,0.021638,0.003357,-,-,26,-,-,23,2.475,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,COVW3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,COVW3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,HAWL3S,Unchanged,33,-,15.5,22.8982,0.0293,-,-,350,-,-,280,6.171,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,HAWL3T,Unchanged,33,-,15.4948,22.8918,0.0288,-,-,350,-,-,280,6.167,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,TORA3S,Removed,33,-,0.022011,0.021486,0.003427,-,-,26,-,-,23,2.48,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,TORA3T,Removed,33,-,0.02269,0.021742,0.003401,-,-,26,-,-,23,2.501,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,TRRA3S,New,33,-,2.2011,2.1486,0.3427,-,-,455,-,-,402,2.48,
EMIDS,Berkswell 132kV,Coventry West 33kV,COVW3J,TRRA3T,New,33,-,2.269,2.1742,0.3401,-,-,455,-,-,402,2.501,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3J,JABL3J,Unchanged,33,-,0.8716,0.7515,0.126,-,-,455,-,-,402,0.91,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3K,JABL3K,Unchanged,33,-,0.8735,0.7531,0.1263,-,-,455,-,-,402,0.912,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3S,COCO3K,Unchanged,33,-,7.1149,10.531,0.0117,-,-,350,-,-,280,2.825,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3S,HAWL3K,Unchanged,33,-,0.0331,0.0387,0.0026,-,-,577,-,-,507,0.035,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3T,COCO3J,Unchanged,33,-,7.12,10.5379,0.0124,-,-,350,-,-,280,2.832,
EMIDS,Berkswell 132kV,Coventry West 33kV,HAWL3T,HAWL3J,Unchanged,33,-,0.0331,0.0387,0.0026,-,-,577,-,-,507,0.035,
EMIDS,Berkswell 132kV,Coventry West 33kV,KENI3J,KENI3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry West 33kV,KENI3K,COVW3J,Unchanged,33,-,10.2959,16.1888,0.3608,-,-,402,-,-,367,-,
EMIDS,Berkswell 132kV,Coventry West 33kV,TORA3S,TORA3J,Removed,33,-,0.004249,0.00415,0.00066,-,-,27,-,-,24,0.478,
EMIDS,Berkswell 132kV,Coventry West 33kV,TORA3T,TORA3K,Removed,33,-,0.004124,0.004027,0.000641,-,-,27,-,-,24,0.464,
EMIDS,Berkswell 132kV,Harbury 33kV,ELMF3T,GAYD3J,Unchanged,33,-,6.1103,10.9022,0.0137,-,-,472,-,-,402,3.607,
EMIDS,Berkswell 132kV,Harbury 33kV,FLFM3T,HARB3J,Unchanged,33,-,7.121,8.3473,0.0534,-,-,350,-,-,280,-,
EMIDS,Berkswell 132kV,Harbury 33kV,FOSW3T,HARB3J,Unchanged,33,-,11.2375,15.9144,0.1008,-,-,332,-,-,280,-,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3J,ELMF3T,Unchanged,33,-,2.3616,4.0349,0.0566,-,-,455,-,-,402,1.655,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3J,HARB3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,0.057,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3J,HARB3L,Unchanged,33,-,0.101,0.2101,0.0235,-,-,542,-,-,472,0.209,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3J,JLRGAY3J,Unchanged,33,-,4.5185,8.0513,0.9148,-,-,717,-,-,647,7.961,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3K,GAYD3K,Unchanged,33,-,9.1255,14.8621,0.2443,-,-,332,-,-,315,6.122,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3K,HARB3M,Unchanged,33,-,0.1801,0.1868,0.0277,-,-,472,-,-,420,0.209,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3K,JLRGAY3K,Unchanged,33,-,4.5047,8.0258,0.9118,-,-,717,-,-,647,7.935,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3K,SOTH3K,Unchanged,33,-,11.7562,18.588,0.4565,-,-,455,-,-,385,8.446,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3X,HARB3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Harbury 33kV,HARB3Y,HARB3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Harbury 33kV,SOTH3J,FLFM3T,Unchanged,33,-,8.5243,9.579,0.1258,-,-,350,-,-,280,-,
EMIDS,Berkswell 132kV,Harbury 33kV,WSST3J,FOSW3T,New,33,-,11.8121,15.3681,0.3567,-,-,332,-,-,280,-,
EMIDS,Berkswell 132kV,Northampton East 33kV,HARB3K,WELR3K,Unchanged,33,-,9.36,8.9032,0.708,-,-,577,-,-,507,8,
EMIDS,Berkswell 132kV,Uttoxeter 33kV,WISS3J,MARC3J1,Unchanged,33,-,55.329,133.475,0.198,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,COVW3J,WARW3J,Unchanged,33,-,7.4096,25.0369,2.0469,-,-,770,-,-,665,19.874,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,LKHD3J,New,33,-,3.4498,2.6613,0.4495,-,-,420,-,-,367,3.221,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,LKHD3K,New,33,-,3.5158,2.6756,0.4516,-,-,420,-,-,367,3.236,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,WARW3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,WARW3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,WARW3 Z,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,WSST3K,New,33,-,2.4308,2.2657,0.3691,-,-,455,-,-,402,2.647,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW3J,WSST3T,New,33,-,1.2889,1.2835,0.191,-,-,455,-,-,402,1.446,
EMIDS,Berkswell 132kV,Warwick 11kV,WSST3T,WSST3J,New,33,-,1.09,1.0139,0.1647,-,-,455,-,-,402,1.191,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3K,WARW3J,Unchanged,33,-,8.6561,10.1469,0.1741,-,-,350,-,-,280,-,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH3J,PRIN3J,Unchanged,33,-,13.7496,24.3404,0.0504,-,-,315,-,-,280,8.194,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3J,BANR3K,Unchanged,33,-,24.1451,30.8266,0.264,-,-,315,-,-,280,-,
EMIDS,Berkswell 132kV,Warwick 33kV,FORD3T,WARW3J,Removed,33,-,0.012889,0.012835,0.00191,-,-,26,-,-,23,1.446,
EMIDS,Berkswell 132kV,Warwick 33kV,LOCK3J,WARW3J,Removed,33,-,0.034498,0.026613,0.004495,-,-,24,-,-,21,3.221,
EMIDS,Berkswell 132kV,Warwick 33kV,LOCK3K,WARW3J,Removed,33,-,0.035158,0.026756,0.004516,-,-,24,-,-,21,3.236,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,BANR3J,Unchanged,33,-,9.2993,10.4578,0.203,-,-,315,-,-,280,4.156,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,CAMH3J,Unchanged,33,-,6.602,4.2295,0.5092,-,-,315,-,-,280,4.159,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,CAMH3K,Unchanged,33,-,6.6693,4.2714,0.5042,-,-,315,-,-,280,4.168,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,CLAV3K,Unchanged,33,-,19.4221,21.4532,0.7953,-,-,350,-,-,280,10.719,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,KENI3J,Unchanged,33,-,10.3633,15.9967,0.3926,-,-,402,-,-,367,7.187,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,TOFD3J,Unchanged,33,-,6.325,6.49,0.3537,-,-,542,-,-,472,5.5,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3J,TOFD3K,Unchanged,33,-,6.325,6.49,0.3537,-,-,542,-,-,472,5.5,
EMIDS,Berkswell 132kV,Warwick 33kV,WISS3J,FORD3T,Removed,33,-,0.0109,0.010139,0.001647,-,-,26,-,-,23,1.191,
EMIDS,Berkswell 132kV,Coventry South 33kV,JLRW5J,JLRW5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Harbury 33kV,JLRGAY55K,JLRGAY55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5J,WARW5 X,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5J,WARW5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5J,WARW5L,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5K,WARW5 Y,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5K,WARW5L,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Warwick 11kV,WARW5L,WARW5 Z,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS 1,SPOS69J,Unchanged,6.6,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS 2,SPOS69K,Unchanged,6.6,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS69J,SPOS69K,Unchanged,6.6,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,BICF1J,BOST1J1,Unchanged,132,-,1.564,3.4828,1.1238,-,-,652,-,-,573,15.643,
EMIDS,Bicker Fen 132kV,-,BICF1J,BOST1K1,Unchanged,132,-,0.8143,3.4784,1.1331,-,-,945,-,-,809,15.627,
EMIDS,Bicker Fen 132kV,-,BICF1J,SLEA1P,Unchanged,132,-,1.1196,2.5197,1.5228,-,-,652,-,-,573,11.665,
EMIDS,Bicker Fen 132kV,-,BICF1J,SLEA1Q,Unchanged,132,-,1.1197,2.5199,1.5264,-,-,652,-,-,573,11.668,
EMIDS,Bicker Fen 132kV,-,BOST1J1,BOST1J2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,BOST1J2,BOST1J3,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,BOST1J2,SKEG1J,Unchanged,132,-,1.5424,6.5888,1.7999,-,-,954,-,-,840,29.454,
EMIDS,Bicker Fen 132kV,-,BOST1K1,BOST1K2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,BOST1K2,BOST1K3,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,BOST1K2,SKEG1K,Unchanged,132,-,1.5432,6.592,1.8551,-,-,954,-,-,840,29.502,
EMIDS,Bicker Fen 132kV,-,GRNO1J,GRNO1P,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,GRNO1K,GRNO1Q,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,-,GRTH1J,GRNO1J,Removed,132,-,0.004437,0.009846,0.002232,-,-,139,-,-,120,4.376,
EMIDS,Bicker Fen 132kV,-,GRTH1K,GRNO1K,Removed,132,-,0.004437,0.009846,0.002232,-,-,139,-,-,120,4.376,
EMIDS,Bicker Fen 132kV,-,GRTH1P,GRNO1J,Unchanged,132,-,0.4437,0.9846,0.2232,-,-,608,-,-,525,4.376,
EMIDS,Bicker Fen 132kV,-,GRTH1P,GRTH1J,Unchanged,132,-,0.0031,0.0056,0.0498,-,-,678,-,-,604,0.07,
EMIDS,Bicker Fen 132kV,-,GRTH1Q,GRNO1K,Unchanged,132,-,0.4437,0.9846,0.2232,-,-,608,-,-,525,4.376,
EMIDS,Bicker Fen 132kV,-,GRTH1Q,GRTH1K,Unchanged,132,-,0.0025,0.0046,0.0405,-,-,678,-,-,604,0.057,
EMIDS,Bicker Fen 132kV,-,SKEG1J,MMAR1J,Unchanged,132,-,0.1603,0.3805,3.5145,-,-,464,-,-,407,3.669,
EMIDS,Bicker Fen 132kV,-,SKEG1K,MMAR1K,Unchanged,132,-,0.1603,0.3805,3.5145,-,-,464,-,-,407,3.669,
EMIDS,Bicker Fen 132kV,-,SLEA1P,GRTH1J,Removed,132,-,0.013828,0.030683,0.006955,-,-,149,-,-,131,13.637,
EMIDS,Bicker Fen 132kV,-,SLEA1P,GRTH1P,Unchanged,132,-,1.3828,3.0683,0.6955,-,-,652,-,-,573,13.637,
EMIDS,Bicker Fen 132kV,-,SLEA1P,SLEA1J,Unchanged,132,-,0.6013,1.5309,0.3288,-,-,516,-,-,416,6.63,
EMIDS,Bicker Fen 132kV,-,SLEA1Q,GRTH1K,Removed,132,-,0.013828,0.030683,0.006955,-,-,149,-,-,131,13.637,
EMIDS,Bicker Fen 132kV,-,SLEA1Q,GRTH1Q,Unchanged,132,-,1.3828,3.0683,0.6955,-,-,652,-,-,573,13.637,
EMIDS,Bicker Fen 132kV,-,SLEA1Q,SLEA1K,Unchanged,132,-,0.6054,1.5413,0.3311,-,-,516,-,-,416,6.675,
EMIDS,Bicker Fen 132kV,Grantham 33kV,BILL3J,BILL3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,EASN3T,BILL3K,New,33,-,31.6452,42.533,0.0408,-,-,350,-,-,280,11.839,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,EASN3T,New,33,-,4.3343,15.2984,0.0236,-,-,577,-,-,507,5.294,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,GRTH3 X,Unchanged,33,-,0.0098,0.0232,0.0146,-,-,1207,-,-,1207,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,GRTH3 Y,Unchanged,33,-,0.0118,0.0277,0.0174,-,-,1207,-,-,1207,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,MILF3T,New,33,-,19.6429,34.3708,0.1737,-,-,472,-,-,385,12.07,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,NEBR3K,Unchanged,33,-,3.9096,5.9658,0.3506,-,-,455,-,-,402,3.676,
EMIDS,Bicker Fen 132kV,Grantham 33kV,GRTH3J,SKIL3T,Unchanged,33,-,3.6733,8.2993,0.1448,-,-,472,-,-,420,3.068,
EMIDS,Bicker Fen 132kV,Grantham 33kV,LEAD3J,LEAD3K,Unchanged,33,-,0.001,0.001,0.001,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,MILF3T,LEAD3K,New,33,-,4.1452,7.3961,0.0093,-,-,472,-,-,385,2.447,
EMIDS,Bicker Fen 132kV,Grantham 33kV,MLFM3T,EASN3J,New,33,-,9.3224,16.1976,0.0885,-,-,455,-,-,402,5.719,
EMIDS,Bicker Fen 132kV,Grantham 33kV,MLFM3T,EASN3T,New,33,-,7.4943,13.3715,0.0168,-,-,472,-,-,402,4.424,
EMIDS,Bicker Fen 132kV,Grantham 33kV,MOVE3K,SKIL3J,Unchanged,33,-,18.5342,21.8594,0.025,-,-,350,-,-,280,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,SKIL3K,SKIL3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Grantham 33kV,SKIL3T,NEBR3J,Unchanged,33,-,0.2718,0.245,0.0217,-,-,385,-,-,332,0.21,
EMIDS,Bicker Fen 132kV,Grantham 33kV,SKIL3T,SKIL3K,Unchanged,33,-,38.4936,39.1031,0.4264,-,-,262,-,-,227,13.607,
EMIDS,Bicker Fen 132kV,Skegness 33kV,ALFO3J,CHSL3T,New,33,-,16.9586,30.2582,0.038,-,-,472,-,-,402,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,BAMB3T,ALFO3J,Unchanged,33,-,7.6248,26.6097,0.0302,-,-,472,-,-,402,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,BAMB3T,BAMB3J,Unchanged,33,-,0.1369,0.1404,0.0077,-,-,542,-,-,472,0.119,
EMIDS,Bicker Fen 132kV,Skegness 33kV,BAMB3T,TRUS3K,Unchanged,33,-,3.5523,6.3382,0.008,-,-,472,-,-,402,2.097,
EMIDS,Bicker Fen 132kV,Skegness 33kV,CHSL3J,CHSL3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,CHSL3J,TRUS3J,New,33,-,21.4743,41.4919,0.0529,-,-,472,-,-,402,13.816,
EMIDS,Bicker Fen 132kV,Skegness 33kV,CHSL3T,CHSL3K,New,33,-,10.8844,19.3766,0.0328,-,-,472,-,-,402,6.454,
EMIDS,Bicker Fen 132kV,Skegness 33kV,HOWF3T,LCFM3T,New,33,-,1.4861,5.2717,0.0073,-,-,735,-,-,630,1.817,
EMIDS,Bicker Fen 132kV,Skegness 33kV,HRNC3J,SPIL3K,New,33,-,28.8994,51.0298,0.0658,-,-,350,-,-,280,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,INGM3J,INGM3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,INGM3K,CHSL3J,New,33,-,9.3843,16.7237,0.0249,-,-,472,-,-,402,5.553,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,CHSL3T,New,33,-,9.1101,15.9731,0.0958,-,-,472,-,-,402,5.664,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,HOWF3T,New,33,-,1.5181,4.7358,0.0368,-,-,455,-,-,402,1.821,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,INGM3K,New,33,-,9.3929,19.2549,0.1061,-,-,472,-,-,402,6.887,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,SPIL3J,Unchanged,33,-,19.3332,34.4189,0.1135,-,-,472,-,-,385,11.768,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,WALN3K,New,33,-,7.2447,10.2496,0.0251,-,-,332,-,-,262,3.17,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,WALN3T,New,33,-,4.7996,8.9844,0.0827,-,-,472,-,-,385,3.307,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3J,WRAN3T,Unchanged,33,-,1.6141,2.6702,0.1453,-,-,472,-,-,385,1.665,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3X,SKEG3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SKEG3Y,SKEG3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SPIL3J,ALFO3K,Unchanged,33,-,9.9521,34.885,0.087,-,-,385,-,-,332,12.248,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SPIL3J,SPIL3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SPIL3T,LCFM3T,Unchanged,33,-,6.6315,23.5237,0.0324,-,-,735,-,-,630,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,SPIL3T,SPIL3K,Unchanged,33,-,1.1402,4.0444,0.0056,-,-,735,-,-,630,1.394,
EMIDS,Bicker Fen 132kV,Skegness 33kV,STIC3J,SPIL3T,Unchanged,33,-,7.7486,27.1881,0.101,-,-,735,-,-,630,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,WALN3J,WALN3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,WALN3T,INGM3J,New,33,-,5.1354,14.4296,0.1607,-,-,472,-,-,402,5.685,
EMIDS,Bicker Fen 132kV,Skegness 33kV,WALN3T,WALN3L,New,33,-,0.0271,0.0484,0.0001,-,-,472,-,-,402,0.016,
EMIDS,Bicker Fen 132kV,Skegness 33kV,WRAN3J,WRAN3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Skegness 33kV,WRAN3T,WRAN3J,Unchanged,33,-,28.7116,51.2284,0.0644,-,-,472,-,-,385,16.949,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,CRAN3J,LEAD3J,Unchanged,33,-,13.8383,15.2094,0.2657,-,-,350,-,-,280,6.207,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,CRAN3K,CRAN3J,Unchanged,33,-,0.01,0.01,0.01,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,DLEF3GE,DLEF3T,Unchanged,33,-,0.468,0.4452,0.0354,-,-,577,-,-,507,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,DLEF3T,RUSK3K,Unchanged,33,-,1.7092,6.0222,0.0092,-,-,542,-,-,472,2.084,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,DLEF3T,SLEA3J,Unchanged,33,-,5.732,19.4621,0.102,-,-,455,-,-,402,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,ERMF3PV,SLEA3J,Removed,33,-,0.047067,0.097964,0.008416,-,-,51,-,-,45,9.82,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,GHAL3T,BILL3J,Unchanged,33,-,18.3128,31.9156,0.2463,-,-,525,-,-,350,11.836,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,GHAL3T,GHAL3J,Unchanged,33,-,0.0426,0.0437,0.0024,-,-,542,-,-,472,0.037,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,HRNC3K,HRNC3J,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,KBGF3PV,KBGF3T,Unchanged,33,-,0.0127,0.0156,0.001,-,-,542,-,-,437,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,KBGF3T,HRNC3K,New,33,-,20.0417,29.3919,0.5029,-,-,350,-,-,280,11.791,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,MTGH3J,MTGH3K,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,NORA3J,CRAN3J,New,33,-,2.4055,5.5336,0.6589,-,-,717,-,-,647,5.603,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,NORA3J,ERMF3PV,New,33,-,1.1796,3.8077,0.2211,-,-,770,-,-,665,2.487,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,PWED3T,GHAL3T,Unchanged,33,-,6.8094,12.188,0.0197,-,-,472,-,-,402,4.057,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,PWED3T,PWED3GE,Unchanged,33,-,0.2691,0.256,0.0204,-,-,577,-,-,507,0.23,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,RAFC3GEN,RAFC3T,Unchanged,33,-,0.1681,0.1589,0.0127,-,-,490,-,-,437,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,RAFC3T,CRAN3K,Unchanged,33,-,2.8597,2.7739,0.4454,-,-,437,-,-,385,2.864,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,RAFC3T,SLEA3J,Unchanged,33,-,6.1395,18.1884,0.3081,-,-,437,-,-,385,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,NORA3J,New,33,-,3.2948,10.8277,0.5993,-,-,770,-,-,665,6.9,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,SLEA3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,SLEA3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,TATT3K,Unchanged,33,-,10.7067,35.9774,1.6238,-,-,735,-,-,630,20.895,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,TATT3P,Unchanged,33,-,2.082,7.299,0.0781,-,-,735,-,-,630,2.883,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,SLEA3J,WCLN3T,Unchanged,33,-,6.2372,11.1401,0.0208,-,-,472,-,-,402,3.74,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,TATT3J,TATT3K,Unchanged,33,-,0.001,0.001,0.001,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,TATT3K,MTGH3K,New,33,-,37.5592,45.3687,0.1682,-,-,350,-,-,280,14.488,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,TATT3K,WOOS3T,Unchanged,33,-,12.3382,14.5476,0.0179,-,-,350,-,-,280,4.411,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,TATT3P,RUSK3J,Unchanged,33,-,5.277,17.4075,0.1086,-,-,420,-,-,367,6.42,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,TATT3P,TATT3J,Unchanged,33,-,12.0963,42.7573,0.0811,-,-,735,-,-,630,14.891,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,WCLN3T,PWED3T,Unchanged,33,-,0.3812,0.6801,0.0009,-,-,472,-,-,402,0.225,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,WCLN3T,WCLN3GE,Unchanged,33,-,0.4446,0.4229,0.0336,-,-,577,-,-,507,0.38,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,WOOS3T,KBGF3T,Unchanged,33,-,12.5808,16.228,0.1319,-,-,350,-,-,280,5.611,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,WOOS3T,WOOS3K,Unchanged,33,-,3.6946,6.5921,0.0083,-,-,472,-,-,402,2.181,
EMIDS,Bicker Fen 132kV,Grantham 33kV,BILL55K,BILL55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,CRAN55K,CRAN55J,Unchanged,11,-,0.01,0.01,0.01,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,HRNC55J,HRNC55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,LEAD55J,LEAD55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bicker Fen 132kV,Sleaford 33kV,MTGH55J,MTGH55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Bourne West 132kV,-,BOUW1P,BOUW1J,Unchanged,132,-,0.02,0.0443,0.01,-,-,538,-,-,433,0.197,
EMIDS,Bourne West 132kV,-,BOUW1P,SLRP1T,New,132,-,2.5261,6.59,1.338,-,-,608,-,-,525,27.759,
EMIDS,Bourne West 132kV,-,BOUW1Q,BOUR1J,Unchanged,132,-,0.2544,0.5645,0.128,-,-,652,-,-,573,2.509,
EMIDS,Bourne West 132kV,-,BOUW1Q,BOUW1K,Unchanged,132,-,0.0145,0.0322,0.0073,-,-,652,-,-,573,0.143,
EMIDS,Chesterfield 132kV,-,48DW1,48DW1 A,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,-,48DW1,ANNE1L,New,132,-,0.0059,0.0108,0.2729,-,-,643,-,-,590,0.134,
EMIDS,Chesterfield 132kV,-,48DW1 A,ANNE1L,New,132,-,0.0051,0.0079,0.2408,-,-,569,-,-,516,0.118,
EMIDS,Chesterfield 132kV,-,48HR72,PINX1J,New,132,-,0.416,3.3797,0.8352,-,-,1347,-,-,1190,15.582,
EMIDS,Chesterfield 132kV,-,48HR72 A,48HR72,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,-,ANNE1J,ANNE1M,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,0.05,
EMIDS,Chesterfield 132kV,-,ANNE1J,HEAN1Q,Unchanged,132,-,1.1759,2.6093,0.5914,-,-,652,-,-,573,-,
EMIDS,Chesterfield 132kV,-,ANNE1J,STAYC1J,New,132,-,3.0449,6.7565,1.5315,-,-,652,-,-,573,30.029,
EMIDS,Chesterfield 132kV,-,ANNE1K,ANNE1J,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,-,ANNE1L,PINX1J,Removed,132,-,0.0013,0.0102,0.0077,-,-,294,-,-,269,4.803,
EMIDS,Chesterfield 132kV,-,ANNE1M,ANNE1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,-,ANNE1M,HEAN1P,Unchanged,132,-,1.1759,2.6093,0.5914,-,-,652,-,-,573,-,
EMIDS,Chesterfield 132kV,-,ANNE1M,STAYC1J,New,132,-,3.045,6.7568,1.5315,-,-,652,-,-,573,30.03,
EMIDS,Chesterfield 132kV,-,CHTE1M,48HR72,New,132,-,0.015,0.0247,0.8659,-,-,625,-,-,577,0.435,
EMIDS,Chesterfield 132kV,-,CHTE1M,48HR72 A,New,132,-,0.0144,0.0237,0.8321,-,-,643,-,-,590,0.419,
EMIDS,Chesterfield 132kV,-,CHTE1M,ALFR1J,Unchanged,132,-,1.3447,2.9731,1.7748,-,-,630,-,-,551,13.628,
EMIDS,Chesterfield 132kV,-,CHTE1M,GOIT1J,Unchanged,132,-,0.1752,0.5447,6.3342,-,-,730,-,-,612,4.835,
EMIDS,Chesterfield 132kV,-,CHTE1M,MANS1J,Unchanged,132,-,0.4527,3.6573,2.3578,-,-,1303,-,-,1177,17.108,
EMIDS,Chesterfield 132kV,-,CHTE1M,STAV1J,Unchanged,132,-,0.4194,0.9961,0.9952,-,-,669,-,-,604,5.387,
EMIDS,Chesterfield 132kV,-,CHTE1M,WHWE1J,Unchanged,132,-,1.3248,3.3737,1.0039,-,-,652,-,-,573,14.688,
EMIDS,Chesterfield 132kV,-,CHTE1R,ALFR1K,Unchanged,132,-,1.3433,2.9704,1.7145,-,-,630,-,-,551,13.596,
EMIDS,Chesterfield 132kV,-,CHTE1R,GOIT1K,Unchanged,132,-,0.1752,0.5445,6.3508,-,-,730,-,-,612,4.834,
EMIDS,Chesterfield 132kV,-,CHTE1R,MANS1L,Unchanged,132,-,0.4518,3.6516,2.2411,-,-,1303,-,-,1177,17.062,
EMIDS,Chesterfield 132kV,-,CHTE1R,PINX1K,Unchanged,132,-,0.4223,3.4158,2.1892,-,-,1290,-,-,1181,16.017,
EMIDS,Chesterfield 132kV,-,CHTE1R,STAV1K,Unchanged,132,-,0.4232,1.0065,1.1678,-,-,669,-,-,604,5.466,
EMIDS,Chesterfield 132kV,-,CHTE1R,WHWE1K,Unchanged,132,-,1.3256,3.3759,1.0564,-,-,652,-,-,573,14.712,
EMIDS,Chesterfield 132kV,-,CLIP1J,MANS1J,Unchanged,132,-,0.3877,1.6033,1.8186,-,-,713,-,-,630,7.588,
EMIDS,Chesterfield 132kV,-,CLIP1J,STAYC1J,New,132,-,2.0507,4.5258,2.2878,-,-,608,-,-,525,-,
EMIDS,Chesterfield 132kV,-,CLIP1K,MANS1L,Unchanged,132,-,0.3897,1.6013,2.0519,-,-,669,-,-,617,7.657,
EMIDS,Chesterfield 132kV,-,CLIP1K,STAYC1J,New,132,-,2.0507,4.5258,2.2908,-,-,608,-,-,525,-,
EMIDS,Chesterfield 132kV,-,MANS1J,CLIP1J,Unchanged,132,-,0.3877,1.6033,1.8186,-,-,713,-,-,630,-,
EMIDS,Chesterfield 132kV,-,MANS1L,CLIP1K,Unchanged,132,-,0.3897,1.6013,2.0519,-,-,669,-,-,617,-,
EMIDS,Chesterfield 132kV,-,PINX1J,48DW1,New,132,-,0.1246,1.0118,0.25,-,-,1347,-,-,1190,4.665,
EMIDS,Chesterfield 132kV,-,PINX1J,CHTE1M,Removed,132,-,-,0,0,-,-,-,-,-,-,15.582,
EMIDS,Chesterfield 132kV,-,PINX1K,ANNE1K,Unchanged,132,-,0.1248,1.0142,0.2506,-,-,1347,-,-,1190,4.676,
EMIDS,Chesterfield 132kV,-,STAYC1J,CLIP1J,New,132,-,2.0507,4.5258,2.2878,-,-,608,-,-,525,20.561,
EMIDS,Chesterfield 132kV,-,STAYC1J,CLIP1K,New,132,-,2.0507,4.5258,2.2908,-,-,608,-,-,525,20.562,
EMIDS,Chesterfield 132kV,-,ARKW3T,BOLV3J,New,33,-,1.4884,1.6343,0.1685,-,-,420,-,-,367,1.453,
EMIDS,Chesterfield 132kV,Alfreton 33kV,89ZDEA50,ASHL3STO,New,33,-,3.4931,9.418,0.4286,-,-,717,-,-,630,5.932,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,89ZDEA50,New,33,-,1.2053,0.7235,0.1364,-,-,420,-,-,367,0.907,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,ALFR3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,ALFR3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,ALFR3T,Removed,33,-,0.0097,0.0093,0.0012,-,-,25,-,-,22,0.905,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,BLWL3J,New,33,-,2.5947,6.3174,0.3429,-,-,455,-,-,402,3.79,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,BLWL3K,New,33,-,2.6286,6.3325,0.3359,-,-,420,-,-,367,3.79,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,GRCE3T,Unchanged,33,-,3.0824,2.619,0.3755,-,-,420,-,-,367,2.976,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,MEAL3J,Unchanged,33,-,0.8159,2.4034,0.0495,-,-,735,-,-,630,1.154,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,MEAL3K,Unchanged,33,-,0.8209,2.4207,0.0504,-,-,735,-,-,630,1.164,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,WESS3J,Unchanged,33,-,5.6908,11.1125,0.0582,-,-,472,-,-,385,3.902,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,WESS3K,Unchanged,33,-,6.111,10.6834,0.0554,-,-,420,-,-,367,3.761,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3J,ZDEA50 A,New,33,-,1.2119,0.7402,0.1376,-,-,420,-,-,367,0.923,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ALFR3T,ASHL3STO,Removed,33,-,0.0349,0.0942,0.0043,-,-,42,-,-,36,5.932,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3A,AMBE3B,Removed,33,-,0.019,0.0092,0.0011,-,-,15,-,-,13,0.857,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3A,AMBE3J,Unchanged,33,-,0.0126,0.026,0.003,-,-,490,-,-,437,0.026,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3J,RAPA3S,Unchanged,33,-,30.7069,36.6154,0.1771,-,-,262,-,-,227,11.923,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3J,WESS3J,Unchanged,33,-,19.894,23.5346,0.0431,-,-,332,-,-,280,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3K,RAPA3K,Unchanged,33,-,32.163,39.9259,0.1473,-,-,262,-,-,245,13.067,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3S,AMBE3A,Removed,33,-,0.0674,0.1167,0.0007,-,-,26,-,-,23,4.162,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3S,DENB3S,Unchanged,33,-,0.2981,0.6205,0.0533,-,-,892,-,-,787,0.622,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AMBE3S,ZDEAB56,New,33,-,6.7432,11.665,0.0717,-,-,455,-,-,402,4.161,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ASHL3STO,AMBE3S,Unchanged,33,-,3.7903,9.8101,0.4811,-,-,717,-,-,630,6.554,
EMIDS,Chesterfield 132kV,Alfreton 33kV,AVLF3T,WESS3K,Unchanged,33,-,6.9507,11.8202,0.1409,-,-,332,-,-,280,4.663,
EMIDS,Chesterfield 132kV,Alfreton 33kV,GRCE3T,SOME3J,Unchanged,33,-,0.5594,0.327,0.0622,-,-,420,-,-,367,0.411,
EMIDS,Chesterfield 132kV,Alfreton 33kV,RAPA3S,RAPA3J,Unchanged,33,-,2.3829,4.2545,0.007,-,-,472,-,-,402,1.421,
EMIDS,Chesterfield 132kV,Alfreton 33kV,SMHF3T,RAPA3S,Unchanged,33,-,0.4896,0.8735,0.0011,-,-,472,-,-,402,0.289,
EMIDS,Chesterfield 132kV,Alfreton 33kV,SOME3K,ALFR3J,Unchanged,33,-,3.1373,2.6633,0.3822,-,-,420,-,-,367,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,WESS3J,DANE3J,Unchanged,33,-,9.7623,16.5263,0.1707,-,-,332,-,-,280,6.388,
EMIDS,Chesterfield 132kV,Alfreton 33kV,WESS3K,AMBE3K,Unchanged,33,-,19.9006,23.5492,0.0436,-,-,332,-,-,280,7.193,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ZDEA50 A,89ZDEA50,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ZDEAB56,AMBE3A,New,33,-,1.8995,0.9179,0.1107,-,-,262,-,-,227,0.858,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ZDEAB56,ZDEAB56A,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Alfreton 33kV,ZDEAB56A,AMBE3A 1,New,33,-,1.9409,0.9267,0.1101,-,-,262,-,-,227,0.859,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,ANNE3 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,ANNE3 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,HUCK3J,Unchanged,33,-,3.7939,11.9834,0.6621,-,-,717,-,-,612,7.664,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,HUTH3S,Unchanged,33,-,5.2259,9.6191,0.1762,-,-,420,-,-,367,4.076,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,SHPA3J,Unchanged,33,-,3.5821,3.6041,0.3222,-,-,455,-,-,402,3.422,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE1&2,SUTJ3J,Unchanged,33,-,7.0702,9.8168,0.442,-,-,420,-,-,367,5.492,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE3&4,ANNE1&2,Unchanged,33,-,0.0031,0.0077,0.0008,-,-,1015,-,-,875,0.008,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,ANNE3&4,HUCK3K,Unchanged,33,-,3.7964,11.1596,0.6625,-,-,717,-,-,612,7.668,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,BLWL3J,TWIY3T2,New,33,-,2.9792,4.9808,0.0688,-,-,437,-,-,385,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,CALN3K,CALN3J,Unchanged,33,-,0.001,0.001,0.001,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,HUCK3J,CALN3K,Unchanged,33,-,10.667,17.9157,0.3652,-,-,472,-,-,385,7.989,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,HUTH3S,TWIY3T1,Unchanged,33,-,4.0626,7.7969,0.0681,-,-,472,-,-,385,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,SHPA3Q,SHPA3K,Unchanged,33,-,1.3179,1.3523,0.0737,-,-,542,-,-,472,1.146,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,TWIY3PV,TWIY3T1,Unchanged,33,-,0.2645,0.25,0.0199,-,-,490,-,-,437,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,ANNE3 3,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,ANNE3 4,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,BEGS3P,Unchanged,33,-,2.3793,4.7641,0.1333,-,-,420,-,-,367,2.282,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,BLID3J,Unchanged,33,-,6.5575,15.0783,0.4584,-,-,367,-,-,332,7.527,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,SHPA3Q,Unchanged,33,-,2.3386,8.2063,0.0815,-,-,735,-,-,630,3.207,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,ANNE3&4,SUTJ3K,Unchanged,33,-,7.0861,9.8422,0.4339,-,-,420,-,-,367,5.489,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,BEGS3P,BEGS3GE,Unchanged,33,-,0.162,0.3372,0.029,-,-,892,-,-,787,0.338,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,BEGS3P,HUTH3T,Unchanged,33,-,2.8374,4.8493,0.0432,-,-,437,-,-,385,1.795,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,BLID3J,CALN3J,Unchanged,33,-,15.6684,18.3417,0.0869,-,-,350,-,-,280,5.94,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,HUTH3J,HUTH3P,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,HUTH3K,HUTH3P,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,HUTH3S,HUTH3J,Unchanged,33,-,5.0004,8.7814,0.0592,-,-,420,-,-,350,3.115,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,HUTH3T,BLWL3K,New,33,-,7.063,12.8423,0.1364,-,-,437,-,-,385,4.829,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,HUTH3T,HUTH3K,Unchanged,33,-,5.0441,8.8181,0.0655,-,-,420,-,-,350,3.163,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,SHPA3Q,WEWO3K,Unchanged,33,-,2.7828,9.772,0.0915,-,-,735,-,-,630,3.789,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,TEVE3K,SKLN3T,New,33,-,4.1357,12.7017,0.0422,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,TEVE3T,HUTH3P,Unchanged,33,-,3.7716,4.9822,0.1321,-,-,472,-,-,402,2.87,
EMIDS,Chesterfield 132kV,Annesley(1 & 2) 33kV,ANNE1&2,BLID3K,Unchanged,33,-,6.0384,14.5885,0.3948,-,-,455,-,-,402,7.036,
EMIDS,Chesterfield 132kV,Annesley(1 & 2) 33kV,BLID3K,FARN3J,Unchanged,33,-,15.0238,26.7015,0.1595,-,-,472,-,-,402,9.585,
EMIDS,Chesterfield 132kV,Annesley(1 & 2) 33kV,TWIY3T2,TWIY3PV,Unchanged,33,-,0.2656,0.2511,0.02,-,-,490,-,-,437,-,
EMIDS,Chesterfield 132kV,Burton South 33kV,BTNS3K,DREC3GEN,New,33,-,1.7664,2.8831,0.0988,-,-,490,-,-,437,1.536,
EMIDS,Chesterfield 132kV,Checkerhouse 33kV,OLLE3T,BEVC3L,New,33,-,8.4187,9.5409,0.0688,-,-,315,-,-,280,3.187,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,AVLF3T,AVLF3PV,Unchanged,33,-,1.4568,1.3925,0.1086,-,-,490,-,-,350,1.235,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA3S,BIWA3J,Unchanged,33,-,0.6625,0.583,0.0937,-,-,455,-,-,402,0.688,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA3S,DANE3J,Unchanged,33,-,1.9204,3.0265,0.0596,-,-,455,-,-,402,1.323,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,ARKW3T,Unchanged,33,-,5.5491,5.7143,0.4752,-,-,420,-,-,367,4.219,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,CHTE31,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,CHTE3B,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,GRSM3J,New,33,-,2.2919,6.4003,0.2552,-,-,665,-,-,595,3.772,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,ROHY3J,Unchanged,33,-,2.4267,2.991,0.2721,-,-,315,-,-,280,2.467,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3A,SHBR3J,New,33,-,8.07,7.7254,1.2084,-,-,455,-,-,402,8.879,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3B,CHTE32,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3B,GRSM3K,New,33,-,2.2908,6.4205,0.2507,-,-,665,-,-,595,3.761,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3B,LDGE3T,Unchanged,33,-,1.3593,0.7707,0.1506,-,-,420,-,-,367,0.982,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3B,ROHY3K,Unchanged,33,-,2.5359,3.0606,0.2644,-,-,315,-,-,280,2.484,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3B,SHBR3T,New,33,-,7.5675,6.2541,1.2012,-,-,455,-,-,402,7.871,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3K,AVLF3T,Unchanged,33,-,3.0029,5.2219,0.0372,-,-,437,-,-,385,1.881,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GOIT3J,ROHY3J,Unchanged,33,-,3.3424,2.1409,0.255,-,-,315,-,-,280,-,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GOIT3J,ROHY3K,Unchanged,33,-,3.8124,2.3577,0.2789,-,-,315,-,-,280,-,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GOIT3J,SHBR3T,New,33,-,4.4413,4.3407,0.6913,-,-,455,-,-,402,5.007,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GOIT3J,WLTN3K,New,33,-,4.0664,2.2741,0.4449,-,-,420,-,-,367,2.908,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GOIT3J,WLTN3T,New,33,-,2.608,2.5474,0.4065,-,-,472,-,-,420,2.937,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRAS3J,CHTE3A,Removed,33,-,0.022919,0.064003,0.002552,-,-,38,-,-,34,3.772,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRAS3K,CHTE3B,Removed,33,-,0.022908,0.064205,0.002507,-,-,38,-,-,34,3.761,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3J,BIWA3S,New,33,-,4.0936,4.2355,0.2347,-,-,542,-,-,472,3.606,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3K,DANE3K,New,33,-,5.5931,5.7395,0.3386,-,-,455,-,-,402,4.951,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3K,WNTH3J,New,33,-,3.6445,3.1574,0.5269,-,-,455,-,-,402,3.811,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,LDGE3T,BOLV3K,New,33,-,5.679,6.3618,0.4589,-,-,420,-,-,367,4.707,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHEE3J,CHTE3A,Removed,33,-,0.0807,0.077254,0.012084,-,-,26,-,-,23,8.879,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHEE3T,CHTE3B,Removed,33,-,0.075675,0.062541,0.012012,-,-,26,-,-,23,7.871,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZL32,89ZGZL33,New,33,-,0.895,1.2623,0.0555,-,-,385,-,-,350,0.773,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZL32,ZGZL32 A,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZL33,SPIK3J,New,33,-,1.4052,4.9844,0.0069,-,-,735,-,-,630,1.718,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZL6,89ZGZL32,New,33,-,2.3637,8.3848,0.0116,-,-,735,-,-,630,2.89,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZL6A,89ZGZL6,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZP20,89ZGZP24,New,33,-,0.8221,0.9075,0.0609,-,-,385,-,-,350,0.751,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZP20,ZGZP20 A,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZGZP24,THBY3L,New,33,-,1.5548,6.1066,0.0068,-,-,735,-,-,630,1.901,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZTHC64,WELB33 A,New,33,-,1.6115,0.7049,0.0798,-,-,210,-,-,175,0.626,
EMIDS,Chesterfield 132kV,Clipstone 33kV,89ZTHC64,ZTHC64 A,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILE3J,BILE3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILE3J,OLLE3J,New,33,-,8.958,15.7606,0.0661,-,-,332,-,-,280,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILE3K,SHWF3G,New,33,-,0.1265,0.1298,0.0071,-,-,542,-,-,472,0.11,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILT3T,BILT3PV,Unchanged,33,-,3.8376,3.6503,0.2903,-,-,577,-,-,507,3.28,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILT3T,NOLF3T,Unchanged,33,-,3.6557,6.5226,0.0082,-,-,472,-,-,385,2.158,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BLPV3L,BILE3K,New,33,-,2.4222,2.8547,0.0031,-,-,350,-,-,280,0.863,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BLPV3PV,BLPV3L,New,33,-,1.0004,0.9515,0.0757,-,-,577,-,-,507,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BUDB3J,THBY3J,New,33,-,9.1098,16.2795,0.0361,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,clipstone 33kV,CLIP3J,89ZGZL6,New,33,-,2.5546,3.6679,0.1842,-,-,367,-,-,332,2.299,
EMIDS,Chesterfield 132kV,clipstone 33kV,CLIP3J,89ZGZL6A,New,33,-,2.5445,3.71,0.181,-,-,315,-,-,280,2.302,
EMIDS,Chesterfield 132kV,clipstone 33kV,CLIP3J,89ZGZP20,New,33,-,2.2609,8.2486,0.1866,-,-,735,-,-,630,3.639,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,BILT3T,Unchanged,33,-,3.2532,7.0335,0.5353,-,-,717,-,-,647,5.295,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CLIP3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CLIP3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CLIP3S,Unchanged,33,-,0.105,0.3491,0.0188,-,-,770,-,-,665,0.219,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CLIP3T,Unchanged,33,-,0.1059,0.3523,0.0189,-,-,770,-,-,665,0.221,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CROF3J,Unchanged,33,-,8.0148,14.243,0.0765,-,-,437,-,-,385,5.008,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,CROF3K,Unchanged,33,-,8.0348,14.2757,0.0772,-,-,437,-,-,385,5.022,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,OLLE3J,Unchanged,33,-,5.4473,18.0953,0.1329,-,-,735,-,-,630,7.018,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,RUFF3J,Unchanged,33,-,6.0772,12.067,0.0591,-,-,437,-,-,385,3.809,
EMIDS,Chesterfield 132kV,Clipstone 33kV,CLIP3J,RUFF3K,Unchanged,33,-,6.0787,12.0642,0.0595,-,-,437,-,-,385,3.811,
EMIDS,Chesterfield 132kV,Clipstone 33kV,NOLF3T,BILE3J,New,33,-,0.7181,0.9688,0.0274,-,-,367,-,-,332,0.476,
EMIDS,Chesterfield 132kV,Clipstone 33kV,OLLE3J,THBY3J,New,33,-,2.2657,3.8903,0.0378,-,-,472,-,-,402,1.454,
EMIDS,Chesterfield 132kV,Clipstone 33kV,OLLE3K,BILE3K,New,33,-,8.9064,15.7273,0.0642,-,-,332,-,-,280,5.467,
EMIDS,Chesterfield 132kV,Clipstone 33kV,OLLE3K,THBY3K,New,33,-,2.2509,3.8793,0.0353,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,OLLE3T,OLLE3K,Unchanged,33,-,7.3201,25.8196,0.1496,-,-,735,-,-,630,9.515,
EMIDS,Chesterfield 132kV,Clipstone 33kV,SPIK3J,WARS3K,New,33,-,11.0434,19.659,0.037,-,-,472,-,-,402,6.564,
EMIDS,Chesterfield 132kV,Clipstone 33kV,SPIK3J,WELC3T,New,33,-,10.004,17.7882,0.0352,-,-,472,-,-,402,5.953,
EMIDS,Chesterfield 132kV,Clipstone 33kV,THBY3K,THBY3L,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,THBY3L,THBY3J,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,WARS3J,WELC3T,Unchanged,33,-,1.0655,1.9107,0.0024,-,-,472,-,-,402,0.629,
EMIDS,Chesterfield 132kV,Clipstone 33kV,WELB33 A,WARS3K,Unchanged,33,-,3.6258,6.4652,0.0089,-,-,472,-,-,402,2.143,
EMIDS,Chesterfield 132kV,Clipstone 33kV,WELB3T,89ZTHC64,New,33,-,0.7166,1.2785,0.0016,-,-,472,-,-,402,0.423,
EMIDS,Chesterfield 132kV,Clipstone 33kV,WELB3T,THBY3K,New,33,-,9.6053,17.1519,0.0405,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,WELC3PV,WELC3T,Unchanged,33,-,0.5835,0.7241,0.0094,-,-,367,-,-,297,0.311,
EMIDS,Chesterfield 132kV,Clipstone 33kV,ZGZL32 A,ZGZL33 A,New,33,-,0.889,1.262,0.0549,-,-,385,-,-,350,0.768,
EMIDS,Chesterfield 132kV,Clipstone 33kV,ZGZL33 A,89ZGZL33,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,ZGZP20 A,ZGZP24 A,New,33,-,0.8443,0.9388,0.0625,-,-,385,-,-,350,0.773,
EMIDS,Chesterfield 132kV,Clipstone 33kV,ZGZP24 A,89ZGZP24,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,ZTHC64 A,WELB33A1,New,33,-,1.6177,0.7082,0.0802,-,-,210,-,-,175,0.629,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,GOIT3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,GOIT3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,QUPA3J,Unchanged,33,-,0.4721,0.8088,0.1816,-,-,630,-,-,560,1.014,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,QUPA3K,Unchanged,33,-,0.4805,0.8249,0.1847,-,-,630,-,-,560,1.032,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,SHRO3J,Unchanged,33,-,2.5731,1.9179,0.4756,-,-,472,-,-,420,2.652,
EMIDS,Chesterfield 132kV,Goitside 33kV,GOIT3J,SHRO3K,Unchanged,33,-,2.6173,1.9562,0.483,-,-,455,-,-,402,2.7,
EMIDS,Chesterfield 132kV,Goitside 33kV,ROHO3J,EYAM3J,Unchanged,33,-,12.2532,18.8419,0.6003,-,-,472,-,-,402,9.247,
EMIDS,Chesterfield 132kV,Goitside 33kV,WLTN3K,WNTH3J,New,33,-,5.9342,9.5169,0.104,-,-,455,-,-,402,3.95,
EMIDS,Chesterfield 132kV,Goitside 33kV,WLTN3T,ROHO3J,New,33,-,4.6039,15.226,0.8188,-,-,542,-,-,472,9.562,
EMIDS,Chesterfield 132kV,Goitside 33kV,WLTN3T,WLTN3J,New,33,-,0.0224,0.0234,0.0013,-,-,542,-,-,472,0.02,
EMIDS,Chesterfield 132kV,Kibworth 33kV,FARN3J,BLPV3L,New,33,-,16.0337,18.6254,0.1572,-,-,350,-,-,280,6.623,
EMIDS,Chesterfield 132kV,Mansfield 33kV,ACRL3K,LTDF3T,Unchanged,33,-,1.1533,3.039,0.1297,-,-,542,-,-,472,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,ACRL3T,ACRL3J,Unchanged,33,-,0.0305,0.0464,0.0035,-,-,542,-,-,472,0.044,
EMIDS,Chesterfield 132kV,Mansfield 33kV,HERL3T,SKLN3K,New,33,-,0.7777,0.7805,0.1124,-,-,472,-,-,420,0.866,
EMIDS,Chesterfield 132kV,Mansfield 33kV,LHWF3T,ANNE1&2,Unchanged,33,-,6.5692,4.899,0.5368,-,-,367,-,-,332,4.903,
EMIDS,Chesterfield 132kV,Mansfield 33kV,LHWF3T,LHWF3J,Unchanged,33,-,5.3047,8.4474,0.3026,-,-,490,-,-,437,4.607,
EMIDS,Chesterfield 132kV,Mansfield 33kV,LTDF3PV,LTDF3T,Unchanged,33,-,0.0374,0.0356,0.0028,-,-,577,-,-,507,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,LTDF3T,MANS3J,Unchanged,33,-,3.3796,11.6516,0.0518,-,-,735,-,-,630,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,ACRL3T,Unchanged,33,-,4.5448,14.7199,0.1852,-,-,735,-,-,630,6.312,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,LITP3J,Unchanged,33,-,1.0134,1.2613,0.622,-,-,770,-,-,700,2.19,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,LITP3K,Unchanged,33,-,1.0211,1.2694,0.6265,-,-,770,-,-,700,2.205,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,MANS3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,MANS3 Z,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,SKLN3K,New,33,-,1.7135,5.6986,0.3064,-,-,770,-,-,665,3.575,
EMIDS,Chesterfield 132kV,Mansfield 33kV,MANS3J,TEVE3J,Unchanged,33,-,7.0798,17.6966,0.2682,-,-,455,-,-,402,7.444,
EMIDS,Chesterfield 132kV,Mansfield 33kV,SKLN3J,LHWF3T,New,33,-,8.9108,6.0745,0.7072,-,-,280,-,-,262,6.068,
EMIDS,Chesterfield 132kV,Mansfield 33kV,SKLN3T,MANS3J,New,33,-,2.9793,5.0462,0.2242,-,-,455,-,-,402,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,SKLN3T,SKLN3J,New,33,-,4.8438,6.7342,0.1273,-,-,315,-,-,280,3.098,
