Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
EMIDS,Chesterfield 132kV,Mansfield 33kV,SUTJ3L,HERL3T,Unchanged,33,-,1.571,1.5225,0.185,-,-,437,-,-,385,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,TEVE3T,TEVE3J,Unchanged,33,-,0.001,0.001,0.001,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,TEVE3T,TEVE3K,Unchanged,33,-,0.001,0.001,0.001,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,BREK3T,ECKI3T,Unchanged,33,-,2.0546,6.8977,0.1053,-,-,752,-,-,612,2.78,
EMIDS,Chesterfield 132kV,Staveley 33kV,BREK3T,STAV3K,Unchanged,33,-,1.4641,4.1976,0.1767,-,-,665,-,-,595,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,ECKI3T,ECKI3K,Unchanged,33,-,0.0403,0.0413,0.0023,-,-,542,-,-,472,0.035,
EMIDS,Chesterfield 132kV,Staveley 33kV,ECKI3T,WETH3K,Unchanged,33,-,3.8705,7.3265,0.2587,-,-,472,-,-,402,4.403,
EMIDS,Chesterfield 132kV,Staveley 33kV,ERIN3J,STAV3J,Unchanged,33,-,3.1477,5.2628,0.6229,-,-,717,-,-,647,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,ERIN3K,STAV3K,Unchanged,33,-,2.3116,5.3115,0.6229,-,-,717,-,-,647,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,ERIN3T,ERIN3J,Unchanged,33,-,0.0259,0.0595,0.007,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,ERIN3T,STAV3J,Unchanged,33,-,2.3251,5.3422,0.6266,-,-,700,-,-,612,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3J,ECKI3J,Unchanged,33,-,3.4905,11.0163,0.279,-,-,665,-,-,595,4.919,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3J,STAV3 Y,Unchanged,33,-,0.0255,0.06,0.0094,-,-,1032,-,-,910,0.066,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3J,STAV3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,0.038,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3J,STAV3L,Unchanged,33,-,0.053,0.0758,0.0095,-,-,437,-,-,385,0.076,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3K,STAV3 X,Unchanged,33,-,0.0135,0.0318,0.005,-,-,1032,-,-,910,0.035,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3K,STAV3M,Unchanged,33,-,0.0488,0.0738,0.0091,-,-,437,-,-,385,0.074,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3K,STAW3J,Unchanged,33,-,2.8967,6.5855,0.0563,-,-,490,-,-,437,2.198,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV3K,STAW3K,Unchanged,33,-,2.8961,6.5738,0.0551,-,-,490,-,-,437,2.187,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAW3K,STAW3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,WETH3K,HALF3K,Unchanged,33,-,4.7915,7.8023,0.1281,-,-,367,-,-,315,3.202,
EMIDS,Chesterfield 132kV,Whitwell 33kV,BOLQ3PV,BOLQ3T,Unchanged,33,-,0.7563,1.4026,0.0345,-,-,577,-,-,402,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,BOLQ3T,SHIB3S,New,33,-,4.2502,7.6216,0.0095,-,-,472,-,-,385,2.509,
EMIDS,Chesterfield 132kV,Whitwell 33kV,BOLQ3T,WHWE3J,Unchanged,33,-,8.973,15.9793,0.0351,-,-,420,-,-,367,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,BOLV3M,BOLV3K,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,CLOW3J,CLOW3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,CLOW3K,CLOW3L,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,CLOW3T,CLOW3J,Unchanged,33,-,0.3284,0.387,0.0004,-,-,350,-,-,280,0.117,
EMIDS,Chesterfield 132kV,Whitwell 33kV,CLOW3T,OXFT3T,Unchanged,33,-,4.4146,7.9162,0.0099,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,HOLC3S,HOLC3J,Unchanged,33,-,0.1008,0.0783,0.0179,-,-,437,-,-,385,0.103,
EMIDS,Chesterfield 132kV,Whitwell 33kV,HOLC3S,WORW3J,Unchanged,33,-,5.844,5.1639,0.1774,-,-,262,-,-,227,2.481,
EMIDS,Chesterfield 132kV,Whitwell 33kV,HOLC3T,HOLC3K,Unchanged,33,-,0.092,0.0734,0.016,-,-,437,-,-,385,0.094,
EMIDS,Chesterfield 132kV,Whitwell 33kV,HOLC3T,WORW3K,Unchanged,33,-,5.8215,5.1517,0.1766,-,-,262,-,-,227,2.458,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR3K,SHBR3J,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR3T,SHBR3K,New,33,-,0.2496,0.2472,0.0383,-,-,455,-,-,402,0.28,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHIB3S,BOLV3L,New,33,-,19.8734,23.5178,0.0284,-,-,332,-,-,280,7.096,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHIB3S,SHIB3K,New,33,-,5.3881,9.3806,0.0363,-,-,472,-,-,385,3.267,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHIB3T,BOLV3M,New,33,-,19.8282,23.4627,0.0288,-,-,332,-,-,280,7.082,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHIB3T,OXFT3T,New,33,-,7.3011,13.0925,0.0164,-,-,472,-,-,402,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHIB3T,SHIB3J,New,33,-,5.4081,9.4096,0.037,-,-,472,-,-,385,3.281,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WETH3J,CLOW3L,Unchanged,33,-,11.5885,17.4238,0.4697,-,-,455,-,-,402,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WETH3J,HALF3J,Unchanged,33,-,4.9396,8.051,0.1346,-,-,455,-,-,402,3.323,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WETH3J,WETH3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,CLOW3K,Unchanged,33,-,1.4609,2.5044,0.0239,-,-,472,-,-,402,0.935,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,CLOW3L,Unchanged,33,-,1.4473,2.464,0.0227,-,-,472,-,-,402,0.925,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,CLOW3T,Unchanged,33,-,1.5076,2.6002,0.0227,-,-,472,-,-,402,0.957,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,CRAL3J,Unchanged,33,-,3.3535,5.8132,0.031,-,-,455,-,-,385,2.055,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,CRAL3K,Unchanged,33,-,3.3436,5.7881,0.0342,-,-,420,-,-,367,2.063,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,HOLC3S,Unchanged,33,-,5.462,17.7701,0.1176,-,-,455,-,-,402,6.607,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,HOLC3T,Unchanged,33,-,5.0126,17.3867,0.0468,-,-,455,-,-,402,6.112,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,WHWE3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,WHWE3J,WHWE3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (1 & 2) 33kV,SUTJ55J,SUTJ55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Annesley (3 & 4) 33kV,CALN55K,CALN55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILE55J,BILE5,New,11,-,13,13,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Clipstone 33kV,BILE55J,BILE5_GEN,New,11,-,13,13,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Goitside 33kV,EYAM55K,EYAM55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Mansfield 33kV,ACRL55K,ACRL55J,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Pinxton 11kV,PINX5 X,PINX5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Pinxton 11kV,PINX5 Y,PINX5J,Unchanged,11,-,0,0.01,0,-,-,2047,-,-,1575,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAV5GE,STAV55J,Unchanged,11,-,88.0262,57.8942,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Staveley 33kV,STAW55J,STAW5ST,Unchanged,11,-,0.0463,0.1438,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,BOLV55J,BOLV55K,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,CRAL5GE,CRAL55J,Unchanged,11,-,5.1111,3.54,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,HALF5GE,HALF55K,Unchanged,11,-,6.719,11.1983,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR55J,SHBR55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR55TA,SHBR NER,New,11,-,0,9900,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR55TA,SHBR55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR55TB,SHBR NER,New,11,-,0,9900,0,-,-,-,-,-,-,-,
EMIDS,Chesterfield 132kV,Whitwell 33kV,SHBR55TB,SHBR55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVE1M 1,COVE1M 2,Unchanged,132,-,0,0.1,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVE1M 1,HINC1Q,Unchanged,132,-,0.6881,1.5383,0.7485,-,-,652,-,-,573,7.132,
EMIDS,Coventry 132kV,-,COVE1M 1,NUNE1J,Unchanged,132,-,0.3734,1.156,1.3901,-,-,739,-,-,682,7.51,
EMIDS,Coventry 132kV,-,COVE1M 1,RUGB1J,Unchanged,132,-,0.8269,3.4954,1.6946,-,-,678,-,-,625,15.853,
EMIDS,Coventry 132kV,-,COVE1M 2,COVE1R 2,Unchanged,132,-,0,0.1,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVE1M 2,COVN1L,Unchanged,132,-,0.0278,0.0617,0.014,-,-,538,-,-,433,0.274,
EMIDS,Coventry 132kV,-,COVE1M 2,WHIT1K,Unchanged,132,-,1.2188,2.7259,1.387,-,-,652,-,-,573,12.671,
EMIDS,Coventry 132kV,-,COVE1R 1,COVE1M 1,Unchanged,132,-,0,0.1,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVE1R 1,COVE1R1A,Unchanged,132,-,0.0005,0.0031,0.0992,-,-,1330,-,-,1207,0.033,
EMIDS,Coventry 132kV,-,COVE1R 1,COVN1K,Unchanged,132,-,0.0351,0.0779,0.0176,-,-,538,-,-,433,0.346,
EMIDS,Coventry 132kV,-,COVE1R 1,HINC1P,Unchanged,132,-,0.6897,1.5436,0.815,-,-,652,-,-,573,7.204,
EMIDS,Coventry 132kV,-,COVE1R 1,RUGB1J,Unchanged,132,-,0.8242,3.4877,1.6305,-,-,853,-,-,770,15.777,
EMIDS,Coventry 132kV,-,COVE1R 2,COVE1R 1,Unchanged,132,-,0,0.1,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVE1R 2,WHIT1J,Unchanged,132,-,1.2178,2.7251,1.4096,-,-,652,-,-,573,12.675,
EMIDS,Coventry 132kV,-,COVE1R1A,NUNE1K,Unchanged,132,-,0.3709,1.1525,1.249,-,-,739,-,-,682,7.437,
EMIDS,Coventry 132kV,-,COVS1J,COVS1L,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVS1K,COVS1M,Unchanged,132,-,0.001,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,COVS1M,WHIT1K,Unchanged,132,-,0.1722,0.3015,9.9132,-,-,730,-,-,674,5.172,
EMIDS,Coventry 132kV,-,DAVE1P,DAVE1K,Unchanged,132,-,2.2504,4.9934,1.1318,-,-,538,-,-,433,22.193,
EMIDS,Coventry 132kV,-,DAVE1P,RUGB1J,Unchanged,132,-,0.152,0.3348,0.1935,-,-,608,-,-,560,1.53,
EMIDS,Coventry 132kV,-,DAVE1Q,DAVE1J,Unchanged,132,-,2.3234,5.1554,1.1686,-,-,538,-,-,433,22.913,
EMIDS,Coventry 132kV,-,DAVE1Q,RUGB1J,Unchanged,132,-,0.1475,0.3274,0.0742,-,-,652,-,-,573,1.455,
EMIDS,Coventry 132kV,-,HINC1K,HINC1M,Unchanged,132,-,0.1,0.1,0.1,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,HINC1L,HINC1J,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,HINC1P,DAVE1P,Unchanged,132,-,1.9495,4.3259,0.9805,-,-,652,-,-,573,19.226,
EMIDS,Coventry 132kV,-,HINC1P,HINC1J,Unchanged,132,-,0.3623,0.8039,0.1822,-,-,652,-,-,573,3.573,
EMIDS,Coventry 132kV,-,HINC1Q,HINC1K,Unchanged,132,-,0.3626,0.8049,0.2779,-,-,590,-,-,481,3.604,
EMIDS,Coventry 132kV,-,HINC1Q,PAIL1J,Unchanged,132,-,1.5155,3.3629,0.7622,-,-,652,-,-,573,14.946,
EMIDS,Coventry 132kV,-,PAIL1J,PAIL1K,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,-,PAIL1K,DAVE1Q,Unchanged,132,-,0.4425,0.9819,0.2226,-,-,652,-,-,573,4.364,
EMIDS,Coventry 132kV,-,WHIT1J,COVS1L,Unchanged,132,-,0.1722,0.3015,9.9132,-,-,730,-,-,674,-,
EMIDS,Coventry 132kV,Coalville 33kV,BARW3K,OSBN3T,New,33,-,8.9274,15.7543,0.0635,-,-,472,-,-,402,-,
EMIDS,Coventry 132kV,Coventry Central 33kV,WALG3S,COUG3J,New,33,-,1.3249,0.9986,0.1222,-,-,420,-,-,367,1.044,
EMIDS,Coventry 132kV,Coventry Central 33kV,WALG3T,COUG3K,New,33,-,1.3152,0.9905,0.1205,-,-,420,-,-,367,1.034,
EMIDS,Coventry 132kV,Coventry North 33kV,COAR3L,COAR3J,Unchanged,33,-,2.8026,3.105,0.1567,-,-,490,-,-,437,2.437,
EMIDS,Coventry 132kV,Coventry North 33kV,COAR3L,COCO3J,Unchanged,33,-,5.2456,7.771,0.0137,-,-,350,-,-,280,2.109,
EMIDS,Coventry 132kV,Coventry North 33kV,COAR3M,COAR3K,Unchanged,33,-,2.8014,3.1038,0.1566,-,-,490,-,-,437,2.436,
EMIDS,Coventry 132kV,Coventry North 33kV,COAR3M,COCO3K,Unchanged,33,-,5.2572,7.7886,0.0132,-,-,350,-,-,280,2.11,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,ANST3J,Unchanged,33,-,7.6035,7.799,0.4272,-,-,385,-,-,332,6.612,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,ANST3K,Unchanged,33,-,7.7843,7.7737,0.4276,-,-,385,-,-,332,6.599,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,COAR3L,Unchanged,33,-,2.5937,1.9612,0.9765,-,-,595,-,-,542,3.394,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,COAR3M,Unchanged,33,-,2.5873,1.9559,0.9739,-,-,595,-,-,542,3.383,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,COVN3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,COVN3 Z,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,NEWD3K,Unchanged,33,-,5.0224,4.7379,0.7822,-,-,455,-,-,402,5.552,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,WALG3L,New,33,-,5.8317,5.9838,0.3261,-,-,542,-,-,472,5.071,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,WALG3S,New,33,-,2.9635,2.1653,0.2464,-,-,420,-,-,367,2.188,
EMIDS,Coventry 132kV,Coventry North 33kV,COVN3J,WALG3T,New,33,-,2.9737,2.1743,0.2475,-,-,420,-,-,367,2.197,
EMIDS,Coventry 132kV,Coventry North 33kV,NEWD3J,NEWD3T,Unchanged,33,-,6.2763,11.1984,0.0141,-,-,472,-,-,402,-,
EMIDS,Coventry 132kV,Coventry North 33kV,NEWD3K,NEWD3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Coventry North 33kV,WALG3S,WALG3J,New,33,-,2.5397,2.4657,0.3912,-,-,420,-,-,367,2.839,
EMIDS,Coventry 132kV,Coventry North 33kV,WALG3T,WALG3K,New,33,-,2.5299,2.4555,0.3895,-,-,420,-,-,367,2.827,
EMIDS,Coventry 132kV,Coventry South 11kV,COVS3J,HLRD3J,New,33,-,1.8705,1.686,0.3453,-,-,472,-,-,420,2.051,
EMIDS,Coventry 132kV,Coventry South 11kV,COVS3K,HLRD3K,New,33,-,1.8798,1.6963,0.347,-,-,490,-,-,437,2.062,
EMIDS,Coventry 132kV,Coventry West 33kV,COVS3J,TRRA3S,New,33,-,2.2068,2.1247,0.3407,-,-,455,-,-,402,-,
EMIDS,Coventry 132kV,Coventry West 33kV,COVS3K,TRRA3T,New,33,-,2.2324,2.1638,0.3357,-,-,455,-,-,402,-,
EMIDS,Coventry 132kV,Coventry West 33kV,TRRA3S,TRRA3J,New,33,-,0.4249,0.415,0.066,-,-,472,-,-,420,0.478,
EMIDS,Coventry 132kV,Coventry West 33kV,TRRA3T,TRRA3K,New,33,-,0.4124,0.4027,0.0641,-,-,472,-,-,420,0.464,
EMIDS,Coventry 132kV,Daventry 33kV,CRIC3J,CRIC3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Daventry 33kV,CRIC3J,YELV3WF,Unchanged,33,-,3.7835,6.1523,0.2115,-,-,490,-,-,437,3.29,
EMIDS,Coventry 132kV,Daventry 33kV,CRIC3T,CRIC3J,Unchanged,33,-,4.9149,6.9497,0.5186,-,-,542,-,-,472,6.316,
EMIDS,Coventry 132kV,Daventry 33kV,CRIC3T,WESH3J,Unchanged,33,-,14.3206,24.2231,0.1506,-,-,420,-,-,367,8.6,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,BRAR3J,Unchanged,33,-,0.9401,1.165,0.5831,-,-,770,-,-,700,2.034,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,BRAR3K,Unchanged,33,-,0.9551,1.1824,0.5926,-,-,770,-,-,700,2.067,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,DAVE3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,DAVE3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,WEED3J,Unchanged,33,-,11.0312,18.2606,0.2559,-,-,455,-,-,385,7.275,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,WELT3J,Unchanged,33,-,9.4356,16.5697,0.1295,-,-,472,-,-,402,6.336,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,WELT3K,Unchanged,33,-,5.3786,14.3419,0.2639,-,-,455,-,-,402,6.306,
EMIDS,Coventry 132kV,Daventry 33kV,DAVE3J,WOOH3K,Unchanged,33,-,18.3801,31.7321,0.4033,-,-,455,-,-,385,12.154,
EMIDS,Coventry 132kV,Daventry 33kV,HLMN3T,CRIC3K,New,33,-,2.2852,7.5039,0.4103,-,-,577,-,-,507,4.739,
EMIDS,Coventry 132kV,Daventry 33kV,WATL3WF,WELT3J,Unchanged,33,-,5.75,5.9,0.3215,-,-,542,-,-,472,-,
EMIDS,Coventry 132kV,Daventry 33kV,WELT3K,CRIC3T,Unchanged,33,-,1.9615,3.352,0.022,-,-,420,-,-,367,1.192,
EMIDS,Coventry 132kV,Daventry 33kV,WESH3K,WESH3T,Unchanged,33,-,0.0129,0.0269,0.0023,-,-,892,-,-,787,-,
EMIDS,Coventry 132kV,Daventry 33kV,WESH3T,DAVE3J,Unchanged,33,-,9.7393,32.4944,0.7579,-,-,367,-,-,332,-,
EMIDS,Coventry 132kV,Daventry 33kV,WESH3T,WIWF3WF,Unchanged,33,-,1.1436,2.3803,0.2045,-,-,892,-,-,787,2.386,
EMIDS,Coventry 132kV,Daventry 33kV,WOOH3J,WOOH3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Hinckley 11kV,WDLN3J,HINC3J,New,33,-,9.315,9.558,0.5208,-,-,542,-,-,472,-,
EMIDS,Coventry 132kV,Hinckley 11kV,WDLN3K,HINC3J,New,33,-,9.315,9.558,0.5208,-,-,542,-,-,472,-,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,GIPL3J,Unchanged,33,-,12.8104,17.8621,0.0811,-,-,332,-,-,262,5.682,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,GIPL3K,Unchanged,33,-,12.841,17.9083,0.0758,-,-,332,-,-,262,5.682,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,HINC3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,HINC3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,MIDD3S,Unchanged,33,-,2.8572,6.8483,0.3224,-,-,542,-,-,472,4.337,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,MIDD3T,Unchanged,33,-,2.8836,6.8299,0.3429,-,-,542,-,-,472,4.367,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,SAPC3J,Unchanged,33,-,15.9082,29.6502,0.2433,-,-,455,-,-,402,11.136,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3J,SAPC3K,Unchanged,33,-,15.9084,29.5393,0.2433,-,-,455,-,-,402,11.136,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3S,BARW3J,Unchanged,33,-,6.6532,12.4387,0.0197,-,-,472,-,-,402,4.13,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3S,MIDD3J,Unchanged,33,-,0.3857,0.3444,0.0531,-,-,455,-,-,402,0.402,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3T,BARW3K,Unchanged,33,-,6.6569,12.4379,0.0205,-,-,472,-,-,402,4.135,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3T,MIDD3K,Unchanged,33,-,0.3551,0.3107,0.0506,-,-,455,-,-,402,0.371,
EMIDS,Coventry 132kV,Nuneaton 33kV,COTR3K,LADR3T,New,33,-,3.4268,4.6567,0.1978,-,-,420,-,-,367,2.587,
EMIDS,Coventry 132kV,Nuneaton 33kV,LADR3S,LADR3J,New,33,-,1.3511,0.7782,0.1439,-,-,420,-,-,367,0.97,
EMIDS,Coventry 132kV,Nuneaton 33kV,LADR3T,LADR3K,New,33,-,1.3684,0.7659,0.1483,-,-,420,-,-,367,0.975,
EMIDS,Coventry 132kV,Nuneaton 33kV,NEWD3T,ARLE3J,Unchanged,33,-,5.5459,9.8549,0.0197,-,-,472,-,-,402,3.3,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,ARLE3K,Unchanged,33,-,9.4929,14.4167,0.5218,-,-,472,-,-,402,7.132,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,COTR3J,Unchanged,33,-,1.812,1.3774,0.6913,-,-,595,-,-,542,2.405,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,COTR3K,Unchanged,33,-,1.8214,1.354,0.6863,-,-,595,-,-,542,2.385,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,GIPL3J,Unchanged,33,-,3.8066,7.0626,0.3555,-,-,455,-,-,402,4.224,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,GIPL3K,Unchanged,33,-,3.7917,7.046,0.3509,-,-,455,-,-,402,4.202,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,NEWD3T,Unchanged,33,-,4.0436,3.9282,0.4565,-,-,472,-,-,420,3.932,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,NUNE3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,NUNE3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,WHIF3J,Unchanged,33,-,3.1673,2.9286,0.5281,-,-,455,-,-,402,3.466,
EMIDS,Coventry 132kV,Nuneaton 33kV,NUNE3J,WHIF3K,Unchanged,33,-,3.2128,3.0008,0.5093,-,-,455,-,-,402,3.456,
EMIDS,Coventry 132kV,Nuneaton 33kV,WHIF3J,LADR3S,New,33,-,7.6049,8.1741,0.6881,-,-,420,-,-,367,6.435,
EMIDS,Coventry 132kV,Pailton 33kV,CFPV3T,LUTT3T,New,33,-,6.8782,11.6933,0.1422,-,-,472,-,-,402,4.566,
EMIDS,Coventry 132kV,Pailton 33kV,LSWF3T,LUTT3S,Unchanged,33,-,6.7188,11.6241,0.0774,-,-,472,-,-,385,-,
EMIDS,Coventry 132kV,Pailton 33kV,LUTT3S,LUTT3J,Unchanged,33,-,0.0276,0.0283,0.0015,-,-,542,-,-,472,0.024,
EMIDS,Coventry 132kV,Pailton 33kV,LUTT3S,PAIL3J,Unchanged,33,-,2.4358,7.7194,0.4396,-,-,717,-,-,647,-,
EMIDS,Coventry 132kV,Pailton 33kV,LUTT3T,LUTT3K,Unchanged,33,-,0.046,0.0472,0.0026,-,-,542,-,-,472,0.04,
EMIDS,Coventry 132kV,Pailton 33kV,LUTT3T,PAIL3J,Unchanged,33,-,5.5917,7.9265,0.341,-,-,490,-,-,437,-,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,CHOV3J,Unchanged,33,-,1.8674,6.2102,0.3339,-,-,770,-,-,665,3.896,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,CHOV3K,Unchanged,33,-,1.8688,6.215,0.3341,-,-,770,-,-,665,3.899,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,DIRI3J,Unchanged,33,-,8.742,13.1129,1.5051,-,-,735,-,-,647,-,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,DIRI3K,Unchanged,33,-,8.742,13.1129,1.5051,-,-,735,-,-,647,-,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,MAGI3J,Unchanged,33,-,4.1461,3.3425,0.2993,-,-,612,-,-,542,3.5,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,MAGI3K,Unchanged,33,-,4.1461,3.3425,0.2993,-,-,612,-,-,542,3.5,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,MAGP3J,Unchanged,33,-,1.2385,4.1189,0.2214,-,-,770,-,-,665,2.584,
EMIDS,Coventry 132kV,Pailton 33kV,PAIL3J,MAGP3K,Unchanged,33,-,3.0061,4.9065,0.1681,-,-,490,-,-,437,2.614,
EMIDS,Coventry 132kV,Pailton 33kV,RUGG3K,SWWF3T,Unchanged,33,-,1.9109,3.4766,0.2971,-,-,752,-,-,665,-,
EMIDS,Coventry 132kV,Pailton 33kV,SAPC3J,LSWF3T,Unchanged,33,-,10.179,18.1497,0.0271,-,-,472,-,-,402,-,
EMIDS,Coventry 132kV,Pailton 33kV,SWWF3T,MAGP3J,Unchanged,33,-,1.9977,3.5456,0.3027,-,-,752,-,-,665,-,
EMIDS,Coventry 132kV,Rugby 11kV,HLMN3T,HLMN3K,New,33,-,0.0511,0.0589,0.0116,-,-,577,-,-,507,0.065,
EMIDS,Coventry 132kV,Rugby 11kV,RCEM3S,LAFD3J,New,33,-,0.5219,1.0819,0.0928,-,-,577,-,-,507,1.084,
EMIDS,Coventry 132kV,Rugby 11kV,RCEM3T,LAFD3K,New,33,-,0.5214,1.0809,0.0928,-,-,577,-,-,507,1.083,
EMIDS,Coventry 132kV,Rugby 11kV,RUGB3J,HLMN3J,New,33,-,6.7478,9.355,0.3727,-,-,420,-,-,367,4.92,
EMIDS,Coventry 132kV,Rugby 11kV,RUGB3J,HLMN3T,New,33,-,2.9611,9.4647,0.5405,-,-,577,-,-,507,6.041,
EMIDS,Coventry 132kV,Rugby 33kV,CFPV3PV,CFPV3T,New,33,-,1.7696,1.6849,0.1339,-,-,577,-,-,507,-,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC3K,LILB3WF,Unchanged,33,-,6.326,10.4605,0.3939,-,-,490,-,-,437,5.905,
EMIDS,Coventry 132kV,Rugby 33kV,ENGE3J,UNIS3J,Unchanged,33,-,2.2981,1.4303,0.2756,-,-,420,-,-,367,1.813,
EMIDS,Coventry 132kV,Rugby 33kV,ENGE3K,UNIS3K,Unchanged,33,-,2.1843,1.4709,0.2723,-,-,420,-,-,367,1.834,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM3S,RCEM3J,Unchanged,33,-,0.4079,0.849,0.0729,-,-,892,-,-,787,0.851,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM3T,RCEM3K,Unchanged,33,-,0.4074,0.848,0.0728,-,-,892,-,-,787,0.85,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,BROW3J,Unchanged,33,-,0.7426,1.32,0.0038,-,-,472,-,-,385,0.446,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,BROW3K,Unchanged,33,-,0.7411,1.3144,0.0044,-,-,472,-,-,385,0.447,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,CFPV3T,New,33,-,6.5762,10.8217,0.2148,-,-,455,-,-,402,4.611,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,ENGE3J,Unchanged,33,-,1.0893,1.0856,0.1675,-,-,455,-,-,402,1.243,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,ENGE3K,Unchanged,33,-,1.0919,1.0883,0.1679,-,-,455,-,-,402,1.246,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,RCEM3S,Unchanged,33,-,0.9044,1.8825,0.1617,-,-,892,-,-,787,1.887,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,RCEM3T,Unchanged,33,-,0.904,1.8815,0.1616,-,-,892,-,-,787,1.886,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,RUGB3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3J,RUGB3 Z,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG3J,RUGB3J,Unchanged,33,-,1.4919,2.6873,0.2296,-,-,752,-,-,665,-,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG3J,RUGG3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Warwick 33kV,RYTO33B,PRIN3J,Unchanged,33,-,7.2037,12.3743,0.0707,-,-,455,-,-,402,4.461,
EMIDS,Coventry 132kV,Whitley 33kV,COPS3J,WHIT3J,Unchanged,33,-,3.0827,2,0.3207,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,COPS3K,WHIT3K,Unchanged,33,-,3.0482,1.9876,0.3182,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,COXS3J,WHIT3J,Unchanged,33,-,6.2122,5.1622,0.7638,-,-,367,-,-,315,-,
EMIDS,Coventry 132kV,Whitley 33kV,COXS3K,LONR3K,Unchanged,33,-,1.1407,1.1107,0.1725,-,-,455,-,-,402,-,
EMIDS,Coventry 132kV,Whitley 33kV,DILA3J,WHIT3K,Unchanged,33,-,2.6458,2.1685,0.3486,-,-,367,-,-,315,-,
EMIDS,Coventry 132kV,Whitley 33kV,GULR3J,WHIT3J,Unchanged,33,-,1.7613,1.7399,0.2403,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,GULR3K,WHIT3K,Unchanged,33,-,1.7705,1.7498,0.242,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,RYTO33A,RYTO33B,Unchanged,33,-,3.372,1.4458,0.1628,-,-,210,-,-,192,1.279,
EMIDS,Coventry 132kV,Whitley 33kV,RYTO33A1,RYTO33B1,Unchanged,33,-,3.372,1.4458,0.1628,-,-,210,-,-,192,1.279,
EMIDS,Coventry 132kV,Whitley 33kV,RYTO3J,RYTO33A,Unchanged,33,-,0.0185,0.0079,0.0009,-,-,262,-,-,227,0.007,
EMIDS,Coventry 132kV,Whitley 33kV,RYTO3J,WHIT3J,Unchanged,33,-,4.5642,3.509,0.6144,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,RYTO3K,WHIT3K,Unchanged,33,-,4.6119,3.5244,0.609,-,-,420,-,-,367,-,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3J,CWRU3J,Unchanged,33,-,0.653,0.5673,0.0943,-,-,455,-,-,402,0.682,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3J,LONR3J,Unchanged,33,-,1.8906,2.0814,0.2629,-,-,455,-,-,402,2.069,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3J,WHID3J,Unchanged,33,-,2.1667,3.9394,0.3857,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3J,WHIT3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3J,WHIT3K,Unchanged,33,-,0,0.001,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3K,LONR3K,Unchanged,33,-,1.9016,1.8867,0.2615,-,-,420,-,-,367,2.061,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3K,WHID3K,New,33,-,2.1667,3.9394,0.3857,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Whitley 33kV,WHIT3K,WHIT3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Daventry 33kV,CRIC55J,CRIC5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Daventry 33kV,WOOH55J,WOOH55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Pailton 33kV,LUTT55J,LUTT55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM55J,RCEM55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB5J,RUGB5K,Unchanged,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG55J,RUGG55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Coventry 132kV,Whitley 33kV,DILA55K,DILA55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,-,DRAK1J,BTNS1J,New,132,-,0.0046,0.0194,0.1958,-,-,897,-,-,827,0.212,
EMIDS,Drakelow 132kV,-,DRAK1J,BTNS1K,New,132,-,0.0063,0.0263,0.266,-,-,897,-,-,827,0.288,
EMIDS,Drakelow 132kV,-,DRAK1J,BURT1J,Unchanged,132,-,0.2995,1.2464,0.6406,-,-,796,-,-,735,5.848,
EMIDS,Drakelow 132kV,-,DRAK1J,GRES1K,Unchanged,132,-,0.4575,1.0152,0.2301,-,-,516,-,-,416,4.512,
EMIDS,Drakelow 132kV,-,DRAK1J,TAMW1T,Unchanged,132,-,0.0613,0.2565,0.6004,-,-,227,-,-,210,1.291,
EMIDS,Drakelow 132kV,-,DRAK1J1,BURT1J1,Unchanged,132,-,0.2983,1.2381,0.6754,-,-,796,-,-,735,5.843,
EMIDS,Drakelow 132kV,Burton 11kV,87ZEZG1,TREA3J,New,33,-,9.255,16.1619,0.123,-,-,472,-,-,350,6.067,
EMIDS,Drakelow 132kV,Burton 11kV,87ZEZG1A,87ZEZG1,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BTBY3S,BTBY3J,New,33,-,1.4047,2.1648,0.0674,-,-,455,-,-,402,1.057,
EMIDS,Drakelow 132kV,Burton 11kV,BTBY3T,BTBY3K,New,33,-,1.3804,2.1272,0.0678,-,-,455,-,-,402,1.04,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3 X,BURT3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3 Y,BURT3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,87ZEZG1,New,33,-,0.4815,0.4624,0.045,-,-,367,-,-,332,0.422,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,87ZEZG1A,New,33,-,0.4825,0.462,0.0446,-,-,367,-,-,332,0.423,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,BTBY3S,New,33,-,7.4519,13.1999,0.1224,-,-,420,-,-,367,4.956,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,BTBY3T,New,33,-,7.4624,13.2133,0.125,-,-,420,-,-,367,4.975,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,WELI3L,New,33,-,3.4281,3.0802,0.4916,-,-,455,-,-,402,3.602,
EMIDS,Drakelow 132kV,Burton 11kV,BURT3J,WELI3T,New,33,-,2.4085,6.7938,0.4306,-,-,770,-,-,665,5.025,
EMIDS,Drakelow 132kV,Burton 11kV,WELI3T,WELI3J,New,33,-,0.0101,0.0209,0.0018,-,-,892,-,-,787,0.021,
EMIDS,Drakelow 132kV,Burton 33kV,ASTH3T,HATT3T,Unchanged,33,-,5.8051,13.7835,0.0523,-,-,595,-,-,472,-,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY3S,WOVI3J,New,33,-,6.0843,10.6715,0.0494,-,-,455,-,-,402,3.707,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY3T,WOVI3K,New,33,-,6.0758,10.6702,0.0478,-,-,455,-,-,402,3.698,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3J,HATT3T,Unchanged,33,-,4.191,13.935,0.7494,-,-,770,-,-,665,8.744,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3J,STAT3K,Unchanged,33,-,4.4198,5.4476,0.4935,-,-,455,-,-,402,4.469,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3J,TUTB3T,Unchanged,33,-,3.1639,10.4969,0.5657,-,-,770,-,-,665,6.601,
EMIDS,Drakelow 132kV,Burton 33kV,HATT3T,HATT3K,Unchanged,33,-,0.0182,0.0379,0.0033,-,-,892,-,-,787,0.038,
EMIDS,Drakelow 132kV,Burton 33kV,PMAR,ASTH3T,New,33,-,1.0669,2.4977,0.0033,-,-,717,-,-,630,0.839,
EMIDS,Drakelow 132kV,Burton 33kV,STAT3J,DREC3GEN,New,33,-,8.188,13.3642,0.4578,-,-,490,-,-,437,-,
EMIDS,Drakelow 132kV,Burton 33kV,TUTB3T,HATT3J,Unchanged,33,-,1.0425,3.4562,0.1864,-,-,770,-,-,665,2.175,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3 X,BTNS3J,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3 Y,BTNS3K,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3J,BTNS3K,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3J,DRAK33T,New,33,-,2.4564,4.0093,0.1373,-,-,490,-,-,437,2.136,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3J,WELI3K,New,33,-,3.1217,10.3817,0.5582,-,-,770,-,-,665,6.513,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3K,BAUN3J,New,33,-,8.5797,13.3995,0.2949,-,-,455,-,-,402,6.434,
EMIDS,Drakelow 132kV,Burton South 33kV,BTNS3K,WELI3T,New,33,-,3.1298,10.4088,0.5596,-,-,770,-,-,665,6.53,
EMIDS,Drakelow 132kV,Burton South 33kV,DRAK33T,BAUN3K,Unchanged,33,-,6.7275,7.0703,0.3762,-,-,490,-,-,437,5.85,
EMIDS,Drakelow 132kV,Coalville 33kV,WILY3K,MALA3T,Unchanged,33,-,13.1649,21.9096,0.3326,-,-,472,-,-,385,-,
EMIDS,Drakelow 132kV,Coalville 33kV,WILY3T,NAIS3J,New,33,-,1.6214,2.901,0.0044,-,-,472,-,-,402,0.962,
EMIDS,Drakelow 132kV,Gresley 33kV,ASHZ3K,PREP33T,Unchanged,33,-,2.5661,4.3512,0.0325,-,-,472,-,-,402,1.666,
EMIDS,Drakelow 132kV,Gresley 33kV,ASHZ3S,ASHZ3J,Unchanged,33,-,5.1447,7.8437,0.1061,-,-,472,-,-,402,3.529,
EMIDS,Drakelow 132kV,Gresley 33kV,ASHZ3S,WOVI3J,Unchanged,33,-,3.7117,5.3054,0.1102,-,-,332,-,-,315,2.519,
EMIDS,Drakelow 132kV,Gresley 33kV,ASHZ3T,WILY3K,Unchanged,33,-,3.5858,7.0204,0.0075,-,-,437,-,-,350,2.133,
EMIDS,Drakelow 132kV,Gresley 33kV,BTNS3K,GRES3J,New,33,-,8.3947,12.8569,0.1888,-,-,472,-,-,402,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3J,GRES3L,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3J,GRES3M,Unchanged,33,-,0.0194,0.0446,0.0052,-,-,857,-,-,735,0.045,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3K,GRES3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3K,GRES3N,Unchanged,33,-,0.0194,0.0446,0.0052,-,-,857,-,-,735,0.045,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3K,MOIR3K,Unchanged,33,-,2.8604,8.7,0.3785,-,-,735,-,-,630,4.162,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3L,GRES3P,Unchanged,33,-,0.0436,0.0771,0.0044,-,-,490,-,-,437,0.051,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES3L,MOIR3J,Unchanged,33,-,2.911,8.8446,0.389,-,-,735,-,-,630,4.238,
EMIDS,Drakelow 132kV,Gresley 33kV,MOIR3J,WOVI3S,Unchanged,33,-,2.4608,7.0859,0.2764,-,-,612,-,-,542,3.253,
EMIDS,Drakelow 132kV,Gresley 33kV,MOIR3K,WOVI3T,Unchanged,33,-,2.4891,7.1283,0.2851,-,-,612,-,-,542,3.292,
EMIDS,Drakelow 132kV,Gresley 33kV,PREP33T,ASHZ3T,Unchanged,33,-,1.6503,2.913,0.0065,-,-,472,-,-,402,0.984,
EMIDS,Drakelow 132kV,Gresley 33kV,WILY3J,BABS3T,Unchanged,33,-,8.077,13.8117,0.0647,-,-,472,-,-,385,-,
EMIDS,Drakelow 132kV,Gresley 33kV,WOVI3S,ASHZ3S,Unchanged,33,-,1.2138,2.2553,0.0028,-,-,472,-,-,402,0.742,
EMIDS,Drakelow 132kV,Gresley 33kV,WOVI3S,WILY3J,Unchanged,33,-,3.7929,7.765,0.0084,-,-,437,-,-,350,2.376,
EMIDS,Drakelow 132kV,Gresley 33kV,WOVI3T,ASHZ3T,Unchanged,33,-,0.2054,0.7413,0.0009,-,-,787,-,-,630,0.242,
EMIDS,Drakelow 132kV,Gresley 33kV,WOVI3T,WOVI3K,Unchanged,33,-,3.957,6.1988,0.1104,-,-,332,-,-,315,2.688,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5 X,BURT5M,Unchanged,11,-,0.996,30.83,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5J,BURT5 X,Unchanged,11,-,0.987,31.666,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5K,BURT5 Y,Unchanged,11,-,0.9959,30.8333,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5K,BURT5J,Unchanged,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5L,BURT5 Y,Unchanged,11,-,0.9868,31.6667,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5L,BURT5M,Unchanged,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,WELI55K,WELI55J,New,11,-,0,0.01,0,-,-,740,-,-,740,-,
EMIDS,Drakelow 132kV,Burton 11kV,WELI5G1,WELI55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton 11kV,WELI5G2,WELI55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Burton South 3kV,STAT55K,STAT55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES5 1,GRES5J,Unchanged,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES5 2,GRES5K,Unchanged,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES5J,GRES55L,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Drakelow 132kV,Gresley 33kV,GRES5K,GRES5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,48DF1,BLET1K,New,132,-,0.407,2.6687,14.6555,-,-,1290,-,-,1159,15.026,
EMIDS,East Claydon 132kV,-,48DF1 A,48DF1,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BANB 1,BANB 2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BANB 1,BANB 3,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BLET1J,BLET1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BLET1K,BLET1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BRAA1J,BRAA1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BRAA1K,BRAA1L,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,BRAA1L,BLET1L,Unchanged,132,-,0.1369,0.7063,9.2812,-,-,988,-,-,866,7.594,
EMIDS,East Claydon 132kV,-,BRKL1P,BANB 3,New,132,-,0.4847,3.2388,0.7812,-,-,967,-,-,967,14.823,
EMIDS,East Claydon 132kV,-,BRKL1P,BRKL1J,New,132,-,0.0014,0.008,0.1352,-,-,967,-,-,901,0.095,
EMIDS,East Claydon 132kV,-,BRKL1Q,BANB 2,New,132,-,0.4831,3.2283,0.7786,-,-,967,-,-,967,14.775,
EMIDS,East Claydon 132kV,-,BRKL1Q,BRKL1K,New,132,-,0.0014,0.0094,0.0023,-,-,967,-,-,967,0.043,
EMIDS,East Claydon 132kV,-,ECLA1M1,48DF1,New,132,-,0.032,0.056,1.8474,-,-,652,-,-,604,0.929,
EMIDS,East Claydon 132kV,-,ECLA1M1,48DF1 A,New,132,-,0.0321,0.0572,1.8553,-,-,643,-,-,590,0.931,
EMIDS,East Claydon 132kV,-,ECLA1M1,ECLA1J,Unchanged,132,-,0.0067,0.0182,0.0045,-,-,722,-,-,639,0.084,
EMIDS,East Claydon 132kV,-,ECLA1M1,ECLA1R1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,ECLA1M2,BRKL1P,New,132,-,0.7245,4.8141,3.6574,-,-,1312,-,-,1159,23.189,
EMIDS,East Claydon 132kV,-,ECLA1M2,ECLA1M1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,ECLA1M2,ECLA1R2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,ECLA1M2,STOS1J,Unchanged,132,-,0.34,2.2654,3.6927,-,-,1290,-,-,1159,10.978,
EMIDS,East Claydon 132kV,-,ECLA1R1,STOS1K,Unchanged,132,-,0.338,2.2531,3.2769,-,-,1312,-,-,1159,10.84,
EMIDS,East Claydon 132kV,-,ECLA1R2,BLET1J,Unchanged,132,-,0.4215,2.7555,17.5913,-,-,1290,-,-,1159,16.008,
EMIDS,East Claydon 132kV,-,ECLA1R2,BRKL1Q,New,132,-,0.7262,4.8253,3.6601,-,-,1312,-,-,1159,23.24,
EMIDS,East Claydon 132kV,-,ECLA1R2,ECLA1R1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,STOS1K,BRAA1K,Unchanged,132,-,0.6198,1.3752,0.3117,-,-,652,-,-,573,6.112,
EMIDS,East Claydon 132kV,-,STOS1L,BRAA1J,Unchanged,132,-,0.6198,1.3752,0.3117,-,-,652,-,-,573,6.112,
EMIDS,East Claydon 132kV,-,STOS1L,STOS1J,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,-,STOS3J,SHWD3S,New,33,-,6.7877,7.4045,0.4469,-,-,420,-,-,367,6.111,
EMIDS,East Claydon 132kV,Bletchley 33kV,BESF3T,TATE3L,New,33,-,4.579,13.8404,0.2736,-,-,770,-,-,612,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3 3,BLET3B 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 1,BLET3 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 1,MAXH33J,Unchanged,33,-,0.7175,2.3862,0.1283,-,-,770,-,-,665,1.497,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 1,NERD3J,New,33,-,1.9822,1.7676,0.7591,-,-,630,-,-,560,2.957,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 1,VCRD3J,New,33,-,1.3179,1.832,0.7034,-,-,262,-,-,245,2.782,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,BLET3A 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,LYOR3GEN,Unchanged,33,-,1.2565,1.1878,0.0947,-,-,437,-,-,385,1.069,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,MAXH33K,Unchanged,33,-,0.718,2.3878,0.1284,-,-,770,-,-,665,1.498,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,NERD3K,New,33,-,1.9849,1.7708,0.7598,-,-,630,-,-,560,2.962,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,VCRD3K,New,33,-,1.6806,2.4295,0.8549,-,-,630,-,-,560,3.608,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 2,WAVG3J,Unchanged,33,-,4.3529,3.8293,0.657,-,-,455,-,-,402,4.645,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 3,BLET3 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 3,BLET3A 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3A 3,BLET3B 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 1,BLET3B 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 1,CHIW3M,Unchanged,33,-,2.4027,2.6694,0.4942,-,-,472,-,-,420,3.302,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 1,FOXM3J,Unchanged,33,-,7.2203,6.2373,1.042,-,-,455,-,-,402,7.539,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 1,WAVG3L,Unchanged,33,-,2.3107,7.6847,0.4132,-,-,770,-,-,665,4.821,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 2,CHIW3K,Unchanged,33,-,2.4483,2.6986,0.4996,-,-,472,-,-,420,3.339,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 2,KITN3J,New,33,-,3.1567,10.4945,0.5644,-,-,770,-,-,665,6.586,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 2,SEGA3T,Unchanged,33,-,3.7559,3.2522,0.5402,-,-,455,-,-,402,3.922,
EMIDS,East Claydon 132kV,Bletchley 33kV,BLET3B 2,WAVG3K,Unchanged,33,-,4.3372,3.7999,0.6363,-,-,455,-,-,402,4.591,
EMIDS,East Claydon 132kV,Bletchley 33kV,CHIW3J,CHIW3M,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,CHIW3L,CHIW3N,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,KITN3J,FENF3J,New,33,-,1.8676,2.9981,0.1044,-,-,490,-,-,437,1.624,
EMIDS,East Claydon 132kV,Bletchley 33kV,KITN3K,BLET3A 1,New,33,-,6.3981,5.6366,0.8791,-,-,455,-,-,402,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,LIPV3PV,HAPK3J,New,33,-,1.9815,2.1572,0.1108,-,-,490,-,-,437,1.723,
EMIDS,East Claydon 132kV,Bletchley 33kV,NERD3K,BLEL3J,New,33,-,2.0459,3.3392,0.1144,-,-,490,-,-,437,1.779,
EMIDS,East Claydon 132kV,Bletchley 33kV,PORT3K,SEGA3T,Unchanged,33,-,1.0051,0.8689,0.1441,-,-,455,-,-,402,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,SEGA3T,SEGA3K,Unchanged,33,-,0.9361,0.9605,0.0523,-,-,542,-,-,472,0.814,
EMIDS,East Claydon 132kV,Bletchley 33kV,TATE3K,BLET3B 1,New,33,-,2.5954,5.2849,0.5321,-,-,630,-,-,560,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,TATE3K,TATE3L,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,WAVG3L,FENF3K,Unchanged,33,-,1.8596,3.0351,0.104,-,-,490,-,-,437,1.617,
EMIDS,East Claydon 132kV,Brackley 33kV,BRAA3J,MRST3J,New,33,-,2.9967,2.5903,0.4319,-,-,455,-,-,402,3.129,
EMIDS,East Claydon 132kV,Brackley 33kV,BRAA3K,MRST3K,New,33,-,2.9909,2.586,0.431,-,-,455,-,-,402,3.123,
EMIDS,East Claydon 132kV,Brackley 33kV,BRAA3K,WOLT3K,New,33,-,2.6342,2.2946,0.4311,-,-,420,-,-,367,2.824,
EMIDS,East Claydon 132kV,Brackley 33kV,BRAT3K,GAWF3T,Unchanged,33,-,17.8888,32.5023,0.1154,-,-,420,-,-,367,11.039,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKL3J,BRAT3J,New,33,-,3.0845,7.1308,0.1273,-,-,437,-,-,385,2.992,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKL3J,BRKL3 1,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKL3K,BRAT3K,New,33,-,3.215,4.3839,0.2158,-,-,420,-,-,367,2.677,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKL3K,BRKL3 2,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKL3K,BRKL3J,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKM3J,BRKM3K,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,BRKM3T,BRKM3K,New,33,-,1.6368,1.7213,0.2152,-,-,472,-,-,402,1.484,
EMIDS,East Claydon 132kV,Brackley 33kV,HAPA3T,SHAB3TSO,Unchanged,33,-,1.7059,3.0437,0.0038,-,-,472,-,-,402,-,
EMIDS,East Claydon 132kV,Brackley 33kV,HAPA3T,TOWC3J,Unchanged,33,-,4.6639,7.9375,0.1493,-,-,455,-,-,402,3.397,
EMIDS,East Claydon 132kV,Brackley 33kV,SHAB3TSO,SILV3K,Unchanged,33,-,5.6853,10.0267,0.0643,-,-,472,-,-,402,-,
EMIDS,East Claydon 132kV,Brackley 33kV,SILV3K,BRKL3K,New,33,-,3.6587,9.1714,1.4603,-,-,1085,-,-,945,-,
EMIDS,East Claydon 132kV,Brackley 33kV,THEN3J,WOOH3J,Unchanged,33,-,20.0501,35.4118,0.1161,-,-,472,-,-,402,12.088,
EMIDS,East Claydon 132kV,Brackley 33kV,THEN3K,BRKL3K,New,33,-,12.7732,22.7652,0.0988,-,-,472,-,-,385,-,
EMIDS,East Claydon 132kV,Brackley 33kV,THEN3K,THEN3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TURW3T,BRKL3J,New,33,-,2.2247,7.8738,0.0269,-,-,735,-,-,612,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TURW3T,SILV3J,Unchanged,33,-,5.7144,20.2181,0.0328,-,-,770,-,-,612,7.004,
EMIDS,East Claydon 132kV,Brackley 33kV,WICK3K,HOMF3T,Unchanged,33,-,5.0669,18.0671,0.0248,-,-,735,-,-,612,6.195,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,BRAA3 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,BRAA3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,CHIW3J,Unchanged,33,-,1.5928,1.8591,0.9514,-,-,787,-,-,700,3.329,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,CLPK3J,Unchanged,33,-,2.4679,8.0703,0.4413,-,-,770,-,-,665,5.149,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,KILF3T,Unchanged,33,-,1.2132,0.9481,0.2089,-,-,455,-,-,402,1.255,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,NEWP3S,Unchanged,33,-,4.4977,3.8805,0.6498,-,-,455,-,-,402,4.696,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,PORT3J,Unchanged,33,-,2.6589,2.5743,0.7992,-,-,455,-,-,402,3.731,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3J,WESE33J,Unchanged,33,-,4.3885,5.1272,0.3494,-,-,577,-,-,507,4.64,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,BRAA3 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,CHIW3K,Unchanged,33,-,1.5938,1.8598,0.9521,-,-,787,-,-,700,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,CLPK3K,Unchanged,33,-,2.4732,8.0831,0.4422,-,-,770,-,-,665,5.16,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,NEWP3T,Unchanged,33,-,4.3703,3.7704,0.6315,-,-,455,-,-,402,4.563,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,PORT3K,Unchanged,33,-,2.6583,2.5745,0.7972,-,-,455,-,-,402,3.727,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,BRAA3K,WESE33K,Unchanged,33,-,4.3885,5.1272,0.3494,-,-,577,-,-,507,4.64,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,CHIW3M,CHIW3N,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,KILF3T,KILF3J,Unchanged,33,-,1.1118,0.9632,0.1598,-,-,455,-,-,402,1.161,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,KILF3T,WOLT3J,New,33,-,1.5349,1.3117,0.2208,-,-,420,-,-,367,1.576,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,NEWP3K,PETM3T,Unchanged,33,-,14.0966,23.5423,0.1853,-,-,420,-,-,367,8.79,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,NEWP3S,LIPV3PV,New,33,-,11.5824,16.2354,0.3924,-,-,332,-,-,315,7.72,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,NEWP3S,NEWP3J,Unchanged,33,-,1.7632,2.3178,0.1347,-,-,455,-,-,385,1.439,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,NEWP3T,FOXM3K,Unchanged,33,-,3.7852,3.2688,0.5462,-,-,455,-,-,402,3.95,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,NEWP3T,NEWP3K,Unchanged,33,-,1.6121,2.0513,0.1331,-,-,455,-,-,385,1.352,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,PETM3T,RECF3J,New,33,-,0.1762,0.3143,0.0004,-,-,472,-,-,385,0.104,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,PORT3J,CHIW3N,Unchanged,33,-,1.931,1.6727,0.2789,-,-,455,-,-,402,-,
EMIDS,East Claydon 132kV,Coalville 33kV,VICR3T,COVI3K,New,33,-,1.4757,2.7608,0.0165,-,-,472,-,-,402,-,
EMIDS,East Claydon 132kV,Coalville 33kV,VICR3T,OSBN3S,New,33,-,3.0932,5.5468,0.0069,-,-,472,-,-,402,1.826,
EMIDS,East Claydon 132kV,Greatmoor EFW,ECLA3,GREM3EF,Unchanged,33,-,3.4693,7.3856,0.6517,-,-,892,-,-,787,7.43,
EMIDS,East Claydon 132kV,Northampton 33kV,TOWC3T,ROAD3T,Unchanged,33,-,4.834,8.4632,0.1627,-,-,472,-,-,402,-,
EMIDS,East Claydon 132kV,Northampton East 33kV,HAPK3K,EALS3T,New,33,-,7.8573,13.362,0.1288,-,-,472,-,-,402,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ADSTG3T,POTAG3T,New,33,-,10.9249,20.0469,0.0249,-,-,490,-,-,385,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ADSTG3T,WINW3J,New,33,-,2.7159,4.7148,0.0372,-,-,420,-,-,367,1.716,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3J,STRC3J,New,33,-,20.4927,25.9917,0.141,-,-,367,-,-,297,8.803,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3K,GAWF3T,Unchanged,33,-,3.2283,4.5079,0.1597,-,-,420,-,-,367,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3J,PORT3J,Unchanged,33,-,0.906,0.6953,0.1553,-,-,385,-,-,332,0.914,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3K,PORT3K,Unchanged,33,-,0.8644,0.7079,0.1548,-,-,385,-,-,332,0.905,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,HOMF3PV,HOMF3T,Unchanged,33,-,0.8529,0.8395,0.062,-,-,472,-,-,385,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,HOMF3T,TOWC3T,Unchanged,33,-,1.9802,6.5871,0.0643,-,-,717,-,-,630,2.678,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,MOUM3PV,MOUM3T,Unchanged,33,-,0.8529,0.8395,0.062,-,-,472,-,-,385,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,POTAG3T,STOS3L,Unchanged,33,-,0.2257,0.43,0.0096,-,-,490,-,-,385,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ROAD3T,TOWC3T,Unchanged,33,-,4.834,8.4632,0.1627,-,-,472,-,-,402,3.937,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD3S,ELGA3J,New,33,-,3.19,3.284,0.3975,-,-,455,-,-,402,3.451,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD3S,SHWD3J,New,33,-,0.5625,0.8332,0.0615,-,-,577,-,-,507,0.754,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD3T,ELGA3K,New,33,-,3.2909,3.4285,0.3916,-,-,455,-,-,402,3.472,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD3T,SHWD3K,New,33,-,0.5682,0.8399,0.062,-,-,577,-,-,507,0.76,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3 5,STOS3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3J,KILF3J,Unchanged,33,-,7.3231,12.4938,0.1976,-,-,472,-,-,385,4.897,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3J,MOUM3T,Unchanged,33,-,3.479,11.9226,0.0819,-,-,735,-,-,630,4.547,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3J,STOS3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3J,STOS3L,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3J,WINW3K,Unchanged,33,-,13.9113,25.2331,0.0716,-,-,420,-,-,367,8.478,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3K,BESF3T,Unchanged,33,-,0.1051,0.3128,0.0121,-,-,770,-,-,612,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3K,BUCK3J,Unchanged,33,-,13.7984,24.8021,0.1152,-,-,420,-,-,367,8.564,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3K,KILF3K,Unchanged,33,-,7.3486,12.511,0.203,-,-,472,-,-,385,4.923,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3K,STOS3 4,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3L,SHWD3T,New,33,-,6.7889,7.4067,0.4472,-,-,420,-,-,367,6.113,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3L,STOS3 3,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3L,THPV3T,New,33,-,8.4143,15.4542,0.0274,-,-,490,-,-,385,5.102,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3J,SHAM3J,New,33,-,2.8363,5.1182,0.0362,-,-,472,-,-,402,1.879,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3J,STRC3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,THPV3T,BUCK3K,New,33,-,5.3731,9.342,0.0872,-,-,420,-,-,367,3.457,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3K,WICK3J,Unchanged,33,-,8.3168,14.1346,1.672,-,-,717,-,-,647,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3L,TOWC3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3T,TOWC3L,Unchanged,33,-,3.6532,8.0238,0.6738,-,-,595,-,-,472,6.6,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3J,MOUM3T,Unchanged,33,-,0.4024,1.4274,0.002,-,-,735,-,-,630,0.492,
