Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3K,STOS3L,Unchanged,33,-,3.6004,7.5118,0.6513,-,-,857,-,-,735,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3K,WICK3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW3K,STRC3K,New,33,-,5.8653,18.4055,0.4128,-,-,682,-,-,612,8.624,
EMIDS,East Claydon 132kV,Bletchley 33kV,HAPK55J,HAPK55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,HAPK55J dum,HAPK55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,HAPK55K,HAPK55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,NERD5_G1,NERD55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,NERD5_G2,NERD55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,TATE5K,TATE5L,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,VCRD_G1,VCRD55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,VCRD55J,VCRD_G2,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,WAVG55K,WAVG55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bletchley 33kV,WAVG55L,WAVG55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,SILV5J,SILV5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,THEN55K,THEN55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TOWC55J,TOWC55L,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TOWC55K,TOWC55T2,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TOWC55L,TOWC55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TOWC55T1,TOWC55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Brackley 33kV,TOWC55T3,TOWC55L,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,CHIW55J,CHIW55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,CHIW55L,CHIW55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,CHIW9GE,CHIW55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,East Claydon 132kV,Bradwell Abbey 33kV,CHIW9GE,CHIW55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,COVI1JT,COVI1J,New,132,-,0.1084,0.4628,0.1055,-,-,923,-,-,805,2.056,
EMIDS,Enderby 132kV,-,COVI1JT,HINC1L,New,132,-,0.9182,3.9429,3.8936,-,-,783,-,-,630,18.954,
EMIDS,Enderby 132kV,-,COVI1K,LOUG1P,New,132,-,1.5468,3.4322,0.778,-,-,652,-,-,573,-,
EMIDS,Enderby 132kV,-,COVI1KT,COVI1K,New,132,-,0.1084,0.4628,0.1055,-,-,923,-,-,805,2.056,
EMIDS,Enderby 132kV,-,COVI1KT,HINC1M,New,132,-,0.9309,3.9944,3.4849,-,-,783,-,-,630,18.975,
EMIDS,Enderby 132kV,-,ENDE1 M1,CARP1K,Unchanged,132,-,0.105,0.3089,2.7292,-,-,875,-,-,770,3.332,
EMIDS,Enderby 132kV,-,ENDE1 M1,LEIC1BB1,Unchanged,132,-,0.2978,1.1892,0.4695,-,-,1076,-,-,866,6.545,
EMIDS,Enderby 132kV,-,ENDE1 M2,COVI1JT,New,132,-,0.6088,2.6026,0.6868,-,-,923,-,-,805,11.611,
EMIDS,Enderby 132kV,-,ENDE1 M2,ENDE1 M1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,ENDE1 M2,ENDE1 R2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,ENDE1 M2,LEIC1BB2,Unchanged,132,-,0.3178,1.0143,0.7356,-,-,1303,-,-,1146,6.451,
EMIDS,Enderby 132kV,-,ENDE1 R1,CARP1J,Unchanged,132,-,0.103,0.3031,2.6785,-,-,875,-,-,770,3.27,
EMIDS,Enderby 132kV,-,ENDE1 R1,ENDE1 M1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,ENDE1 R1,ENDE1 R2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,ENDE1 R1,LEIC1BB4,Unchanged,132,-,0.2987,1.1893,0.9508,-,-,1076,-,-,866,6.645,
EMIDS,Enderby 132kV,-,ENDE1 R2,COVI1KT,New,132,-,0.6086,2.6014,0.6719,-,-,923,-,-,805,11.598,
EMIDS,Enderby 132kV,-,ENDE1 R2,LEIC1BB3,Unchanged,132,-,0.3176,1.0128,0.7172,-,-,1303,-,-,1146,6.435,
EMIDS,Enderby 132kV,-,HINC1M,HINC1K,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,LEIC1BB1,LEIC1BB2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,LEIC1BB1,LEIE1J,New,132,-,0.1441,0.2384,8.2755,-,-,713,-,-,652,4.176,
EMIDS,Enderby 132kV,-,LEIC1BB1,WIGS1P,Unchanged,132,-,0.7443,1.6584,0.5613,-,-,538,-,-,433,7.453,
EMIDS,Enderby 132kV,-,LEIC1BB1,WIGS1P1,Unchanged,132,-,0.3878,1.6591,0.5635,-,-,954,-,-,840,7.453,
EMIDS,Enderby 132kV,-,LEIC1BB2,LEIC1J,Unchanged,132,-,0.0011,0.0062,0.1053,-,-,988,-,-,914,0.074,
EMIDS,Enderby 132kV,-,LEIC1BB2,LENO1J,Unchanged,132,-,0.1393,0.238,8.1774,-,-,739,-,-,674,4.127,
EMIDS,Enderby 132kV,-,LEIC1BB3,LEIC1BB4,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,-,LEIC1BB4,LEIE1K,New,132,-,0.1456,0.2422,8.3706,-,-,713,-,-,652,4.221,
EMIDS,Enderby 132kV,-,LEIC1BB4,LENO1K,Unchanged,132,-,0.1399,0.229,8.1197,-,-,739,-,-,674,4.045,
EMIDS,Enderby 132kV,-,LEIC1BB4,WIGS1Q,Unchanged,132,-,0.745,1.6531,0.3747,-,-,538,-,-,433,7.347,
EMIDS,Enderby 132kV,-,LEIC1BB4,WIGS1Q1,Unchanged,132,-,0.3869,1.6527,0.3766,-,-,954,-,-,840,7.342,
EMIDS,Enderby 132kV,-,LEIC1K,LEIC1BB3,Unchanged,132,-,0.0016,0.0069,0.1173,-,-,1177,-,-,1085,0.102,
EMIDS,Enderby 132kV,-,WIGS1P,KIBW1J,Unchanged,132,-,0.9625,2.1357,0.4841,-,-,608,-,-,525,9.492,
EMIDS,Enderby 132kV,-,WIGS1P,LEIC1BB1,Unchanged,132,-,0.7443,1.6584,0.5613,-,-,538,-,-,433,-,
EMIDS,Enderby 132kV,-,WIGS1P,WIGS1J,Unchanged,132,-,0.0298,0.0662,0.015,-,-,538,-,-,433,0.294,
EMIDS,Enderby 132kV,-,WIGS1P1,KIBW1J,Unchanged,132,-,0.5002,2.1366,0.4869,-,-,954,-,-,840,9.492,
EMIDS,Enderby 132kV,-,WIGS1P1,WIGS1J,Unchanged,132,-,0.0155,0.0662,0.0151,-,-,954,-,-,840,0.294,
EMIDS,Enderby 132kV,-,WIGS1Q,KIBW1K,Unchanged,132,-,0.9625,2.1357,0.4841,-,-,608,-,-,525,9.492,
EMIDS,Enderby 132kV,-,WIGS1Q,LEIC1BB4,Unchanged,132,-,0.745,1.6531,0.3747,-,-,538,-,-,433,-,
EMIDS,Enderby 132kV,-,WIGS1Q,WIGS1K,Unchanged,132,-,0.0357,0.0792,0.018,-,-,538,-,-,433,0.352,
EMIDS,Enderby 132kV,-,WIGS1Q1,KIBW1K,Unchanged,132,-,0.5002,2.1366,0.4869,-,-,954,-,-,840,-,
EMIDS,Enderby 132kV,-,WIGS1Q1,WIGS1K,Unchanged,132,-,0.0188,0.0804,0.0183,-,-,954,-,-,840,-,
EMIDS,Enderby 132kV,Coalville 33kV,BABS3T,WILY3T,Unchanged,33,-,17.2187,29.7828,0.0682,-,-,420,-,-,367,-,
EMIDS,Enderby 132kV,Coalville 33kV,BAGR3T,BAGR3ABI,New,33,-,1.5348,2.7384,0.0034,-,-,472,-,-,402,0.906,
EMIDS,Enderby 132kV,Coalville 33kV,BAGR3T,BARW3K,New,33,-,13.2294,23.4729,0.0729,-,-,472,-,-,402,8.065,
EMIDS,Enderby 132kV,Coalville 33kV,CATP3T,BAGR3ABI,New,33,-,3.9758,7.824,0.0082,-,-,472,-,-,402,2.347,
EMIDS,Enderby 132kV,Coalville 33kV,CATP3T,CATP3K,Unchanged,33,-,4.6549,6.54,0.1664,-,-,472,-,-,402,3.561,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,BARD3K,New,33,-,3.0258,5.1675,0.6219,-,-,717,-,-,647,5.28,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,COVI3 X,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,DESF3S,New,33,-,18.7474,22.5205,0.0551,-,-,350,-,-,280,6.97,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,DESF3T,New,33,-,4.6769,4.9416,0.0309,-,-,542,-,-,507,2.874,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,INTP3K,New,33,-,3.1743,4.8308,0.1623,-,-,455,-,-,402,2.442,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3J,MALA3L,New,33,-,8.3491,11.4232,0.5961,-,-,455,-,-,402,6.989,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,BAGR3T,New,33,-,8.9646,9.3534,0.0503,-,-,542,-,-,507,5.432,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,BARD3J,New,33,-,3.0123,5.1437,0.6191,-,-,717,-,-,647,5.256,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,COVI3 Y,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,COVI3J,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,DESF3K,New,33,-,12.1952,22.1812,0.443,-,-,420,-,-,367,9.395,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,INTP3J,New,33,-,1.4446,4.8043,0.2583,-,-,770,-,-,665,3.014,
EMIDS,Enderby 132kV,Coalville 33kV,COVI3K,MALA3T,New,33,-,6.0835,11.6961,0.5918,-,-,490,-,-,437,7.357,
EMIDS,Enderby 132kV,Coalville 33kV,DESF3J,LINR3PV,Unchanged,33,-,4.497,7.9996,0.0186,-,-,472,-,-,385,-,
EMIDS,Enderby 132kV,Coalville 33kV,DESF3S,CATP3T,Unchanged,33,-,4.9059,8.2086,0.1831,-,-,420,-,-,367,3.434,
EMIDS,Enderby 132kV,Coalville 33kV,DESF3S,DESF3K,Unchanged,33,-,0.038,0.0599,0,-,-,350,-,-,280,0.015,
EMIDS,Enderby 132kV,Coalville 33kV,DESF3T,LINR3PV,Unchanged,33,-,6.1136,10.9082,0.0137,-,-,472,-,-,402,3.609,
EMIDS,Enderby 132kV,Coalville 33kV,DESF3T,OSBN3T,New,33,-,8.3108,14.903,0.0186,-,-,472,-,-,402,4.906,
EMIDS,Enderby 132kV,Coalville 33kV,HAFA3PV_1,MALA3T,Unchanged,33,-,2.4648,4.3977,0.0055,-,-,472,-,-,385,-,
EMIDS,Enderby 132kV,Coalville 33kV,MALA3L,MALA3J,Unchanged,33,-,0.0551,0.0876,0.0102,-,-,490,-,-,437,0.085,
EMIDS,Enderby 132kV,Coalville 33kV,MALA3L,WORN3J,New,33,-,10.4172,17.7832,0.1495,-,-,455,-,-,402,6.557,
EMIDS,Enderby 132kV,Coalville 33kV,MALA3T,MALA3K,Unchanged,33,-,3.3285,5.3381,0.0922,-,-,472,-,-,402,2.407,
EMIDS,Enderby 132kV,Coalville 33kV,OSBN3J,HLFM3PV,New,33,-,1.7802,3.0501,0.0198,-,-,472,-,-,385,-,
EMIDS,Enderby 132kV,Coalville 33kV,OSBN3S,NAIS3K,New,33,-,0.4055,0.7235,0.0013,-,-,472,-,-,402,0.242,
EMIDS,Enderby 132kV,Coalville 33kV,OSBN3S,OSBN3K,New,33,-,11.5009,20.3417,0.0407,-,-,472,-,-,385,6.861,
EMIDS,Enderby 132kV,Coalville 33kV,OSBN3T,HLFM3PV,New,33,-,0.1055,0.1229,0.006,-,-,472,-,-,385,0.083,
EMIDS,Enderby 132kV,Gresley 33kV,BABS3T,WILY3J,Unchanged,33,-,8.077,13.8117,0.0647,-,-,472,-,-,385,4.999,
EMIDS,Enderby 132kV,Gresley 33kV,COVI3J,WILY3T,New,33,-,3.289,5.9621,0.0454,-,-,472,-,-,402,2.142,
EMIDS,Enderby 132kV,Gresley 33kV,HAFA3PV_2,WILY3K,Unchanged,33,-,5.2853,9.4302,0.0119,-,-,472,-,-,385,-,
EMIDS,Enderby 132kV,Gresley 33kV,MALA3T,WILY3K,Unchanged,33,-,13.1649,21.9096,0.3326,-,-,472,-,-,385,8.841,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC3J,HINI3J,New,33,-,4.5183,4.5384,0.3789,-,-,402,-,-,350,-,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC3J,HINI3K,New,33,-,4.5183,4.5384,0.3789,-,-,402,-,-,350,-,
EMIDS,Enderby 132kV,Hinckley 33kV,OSBN3T,BARW3J,New,33,-,8.9274,15.7543,0.0635,-,-,472,-,-,402,5.528,
EMIDS,Enderby 132kV,Leicester 33kV,HIGF3S,LEIC3J,New,33,-,2.0014,1.9421,0.2808,-,-,420,-,-,367,2.161,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,BRAU3J,Unchanged,33,-,2.1848,3.91,0.2078,-,-,455,-,-,402,2.414,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,BRAU3K,Unchanged,33,-,2.1794,3.8854,0.205,-,-,455,-,-,402,2.407,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,JUPI3J,Unchanged,33,-,1.4681,1.736,0.308,-,-,542,-,-,472,2.124,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,JUPI3K,Unchanged,33,-,1.4805,1.7577,0.3141,-,-,542,-,-,472,2.153,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,LEIC3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,LEIC3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,MANI3J,New,33,-,1.2629,2.3159,0.5803,-,-,752,-,-,665,2.639,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,MANI3K,New,33,-,1.2728,2.336,0.5825,-,-,752,-,-,665,2.661,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,REST3J,Unchanged,33,-,0.7073,0.9065,0.4171,-,-,770,-,-,700,1.52,
EMIDS,Enderby 132kV,Leicester 33kV,LEIC3J,REST3K,Unchanged,33,-,0.7056,0.9044,0.4159,-,-,770,-,-,700,1.516,
EMIDS,Enderby 132kV,Leicester East 33kV,HIGF3S,HIGF3J,New,33,-,0.008,0.013,0.0012,-,-,490,-,-,437,0.012,
EMIDS,Enderby 132kV,Leicester East 33kV,HIGF3T,HIGF3K,New,33,-,0.0113,0.0122,0.0016,-,-,490,-,-,437,0.012,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIC3J,HIGF3T,New,33,-,2.0752,2.2612,0.2586,-,-,472,-,-,420,2.192,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIC3J,STON3S,Unchanged,33,-,2.0348,2.3554,0.448,-,-,542,-,-,472,-,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIC3J,STON3T,Unchanged,33,-,2.0406,2.3714,0.4526,-,-,542,-,-,472,-,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,HIGF3S,New,33,-,1.3983,1.5035,0.2659,-,-,455,-,-,402,1.827,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,HIGF3T,New,33,-,1.4095,1.5191,0.2656,-,-,472,-,-,420,1.834,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,LEIE3 X,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,LEIE3 Y,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,SALU3S,New,33,-,1.1935,1.5189,0.7165,-,-,770,-,-,700,2.575,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,SALU3T,New,33,-,1.1929,1.4735,0.7381,-,-,770,-,-,700,2.576,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,STON3S,New,33,-,0.6384,0.7688,0.1458,-,-,542,-,-,472,0.965,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,STON3T,New,33,-,0.6407,0.7671,0.1468,-,-,542,-,-,472,0.97,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,THUN3J,New,33,-,6.1471,3.456,0.6737,-,-,420,-,-,367,4.414,
EMIDS,Enderby 132kV,Leicester East 33kV,LEIE3J,THUN3K,New,33,-,6.1229,3.4518,0.6719,-,-,420,-,-,367,4.406,
EMIDS,Enderby 132kV,Leicester East 33kV,LERO3S,HAMI3J,Unchanged,33,-,4.8107,4.8153,0.4176,-,-,455,-,-,402,4.545,
EMIDS,Enderby 132kV,Leicester East 33kV,LERO3S,LEIE3J,New,33,-,1.0961,1.6137,0.1839,-,-,472,-,-,420,-,
EMIDS,Enderby 132kV,Leicester East 33kV,LERO3T,HAMI3K,Unchanged,33,-,4.9125,4.9161,0.4311,-,-,455,-,-,402,4.654,
EMIDS,Enderby 132kV,Leicester East 33kV,LERO3T,LEIE3J,New,33,-,1.0058,1.5289,0.1696,-,-,472,-,-,420,-,
EMIDS,Enderby 132kV,Leicester East 33kV,SALU3S,SALU3J,Unchanged,33,-,0.0433,0.0591,0.0058,-,-,577,-,-,507,0.056,
EMIDS,Enderby 132kV,Leicester East 33kV,SALU3S,THUM3J,Unchanged,33,-,2.4977,1.8545,0.4603,-,-,472,-,-,420,2.566,
EMIDS,Enderby 132kV,Leicester East 33kV,SALU3T,SALU3K,Unchanged,33,-,0.0378,0.0542,0.0058,-,-,577,-,-,507,0.052,
EMIDS,Enderby 132kV,Leicester East 33kV,SALU3T,THUM3K,Unchanged,33,-,2.4963,1.8577,0.4588,-,-,455,-,-,402,2.565,
EMIDS,Enderby 132kV,Leicester East 33kV,STON3S,STON3J,Unchanged,33,-,0.8806,1.0176,0.2003,-,-,472,-,-,420,1.306,
EMIDS,Enderby 132kV,Leicester East 33kV,STON3T,STON3K,Unchanged,33,-,0.8847,1.0138,0.1992,-,-,455,-,-,402,1.3,
EMIDS,Enderby 132kV,Leicester North 33kV,HOFR3J,HOFR3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester North 33kV,LEIC3J,HOFR3K,Unchanged,33,-,2.5791,8.5773,0.4612,-,-,770,-,-,665,5.381,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,BEAL3L,Unchanged,33,-,3.557,5.8056,0.1989,-,-,490,-,-,437,3.093,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,GRRO3K,Unchanged,33,-,2.2682,2.2676,0.3557,-,-,472,-,-,420,2.592,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,LENO3 X,Unchanged,33,-,0.0363,0.0911,0.0145,-,-,1085,-,-,945,0.098,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,LENO3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,LENO3M,Unchanged,33,-,0.0292,0.0655,0.0077,-,-,560,-,-,490,0.066,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3J,LERO3K,Unchanged,33,-,1.4398,1.1135,0.3261,-,-,542,-,-,490,1.629,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3K,BEAL3J,Unchanged,33,-,3.0086,2.6314,0.4368,-,-,455,-,-,402,3.17,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3K,BIRS3J,Unchanged,33,-,2.1835,2.5431,0.4848,-,-,472,-,-,420,3.208,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3K,GRRO3J,Unchanged,33,-,2.2346,2.2391,0.3498,-,-,472,-,-,420,2.556,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3K,HOFR3J,Unchanged,33,-,2.4711,7.826,0.4262,-,-,542,-,-,437,4.985,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,BEAL3K,Unchanged,33,-,3.0033,2.6335,0.4372,-,-,455,-,-,402,3.172,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,BIRS3K,Unchanged,33,-,2.1603,2.5378,0.4866,-,-,472,-,-,420,3.209,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,LENO3 Y,Unchanged,33,-,0.013,0.0325,0.0052,-,-,1085,-,-,945,0.035,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,LENO3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,LENO3N,Unchanged,33,-,0.022,0.0487,0.0058,-,-,560,-,-,490,0.049,
EMIDS,Enderby 132kV,Leicester North 33kV,LENO3L,LERO3J,Unchanged,33,-,1.4967,1.1898,0.3382,-,-,542,-,-,490,1.714,
EMIDS,Enderby 132kV,Leicester North 33kV,LERO3J,LERO3S,Unchanged,33,-,0.5239,0.7891,0.4311,-,-,805,-,-,717,-,
EMIDS,Enderby 132kV,Leicester North 33kV,LERO3K,LERO3T,Unchanged,33,-,0.5173,0.9326,0.4121,-,-,805,-,-,717,-,
EMIDS,Enderby 132kV,Nuneaton 33kV,HINC3J,LADR3S,New,33,-,4.0314,6.6247,0.1205,-,-,472,-,-,402,-,
EMIDS,Enderby 132kV,Nuneaton 33kV,HINC3J,LADR3T,New,33,-,4.014,6.6104,0.1162,-,-,455,-,-,402,-,
EMIDS,Enderby 132kV,Wigston 11kV,GECW3J,WIGS3J,Unchanged,33,-,5.8288,9.5361,0.1553,-,-,455,-,-,402,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIMA3J,WIGS3J,Unchanged,33,-,2.0797,4.324,0.3765,-,-,560,-,-,490,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIMA3K,WIGS3J,Unchanged,33,-,2.0869,4.3396,0.3784,-,-,560,-,-,490,-,
EMIDS,Enderby 132kV,Wigston 33kV,ALLL3T,ALLL3J,Unchanged,33,-,2.8097,3.1665,0.2931,-,-,455,-,-,402,2.563,
EMIDS,Enderby 132kV,Wigston 33kV,ALLL3T,WHET3J,Unchanged,33,-,0.0223,0.024,0.0018,-,-,490,-,-,437,0.021,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,ALLL3K,Unchanged,33,-,7.6763,12.4775,0.7424,-,-,455,-,-,402,8.026,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,ALLL3T,Unchanged,33,-,1.9953,4.153,0.3568,-,-,892,-,-,787,4.163,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,GECW3J,Unchanged,33,-,5.8288,9.5361,0.1553,-,-,455,-,-,402,3.907,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,WHET3K,Unchanged,33,-,5.9216,9.6739,0.1756,-,-,455,-,-,402,4.048,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,WIGS3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,WIGS3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,WIMA3J,Unchanged,33,-,2.0797,4.324,0.3765,-,-,560,-,-,490,4.337,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3J,WIMA3K,Unchanged,33,-,2.0869,4.3396,0.3784,-,-,560,-,-,490,4.353,
EMIDS,Enderby 132kV,Carlton Park,CARP5K,CARP5J,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Carlton Park,CARP5X,CARP5J,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Carlton Park,CARP5Y,CARP5K,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Coalville 33kV,WORN5GE,WORN55J,New,11,-,123.565,148.414,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC5 X,HINC5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC5 Y,HINC5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC5J,HINC5D,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5J,WIGS5 X,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5J,WIGS5 Y,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5X,WIGS5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5Y,WIGS5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,48CM13,CORN1 R1,New,132,-,0.0722,0.4545,0.1836,-,-,1911,-,-,1684,2.704,
EMIDS,Grendon 132kV,-,48CM13 A,48CM13,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORB1 M2,CORB1 M1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORB1 M2,KIBW1J,Unchanged,132,-,2.5293,5.5716,5.2898,-,-,590,-,-,525,26.266,
EMIDS,Grendon 132kV,-,CORB1 M2,PFZ76/1,New,132,-,1.9826,4.4066,1.1244,-,-,516,-,-,416,19.654,
EMIDS,Grendon 132kV,-,CORB1 R1,48CM13,New,132,-,0.0007,0.0038,0.0406,-,-,1277,-,-,1177,0.038,
EMIDS,Grendon 132kV,-,CORB1 R1,48CM13 A,New,132,-,0.0008,0.0041,0.0438,-,-,1277,-,-,1177,0.041,
EMIDS,Grendon 132kV,-,CORB1 R1,CORB1 M1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORB1 R1,CORB1 R2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORB1 R1,PFZ76/2,New,132,-,1.9805,4.3947,0.9961,-,-,516,-,-,416,19.532,
EMIDS,Grendon 132kV,-,CORB1 R2,CORB1R2A,Unchanged,132,-,0.0008,0.0046,0.048,-,-,1277,-,-,1177,-,
EMIDS,Grendon 132kV,-,CORB1 R2,CORN1 M1,Unchanged,132,-,0.0725,0.4567,0.1845,-,-,1911,-,-,1684,-,
EMIDS,Grendon 132kV,-,CORB1R21,CORB1RA1,Unchanged,132,-,0.0008,0.0046,0.048,-,-,1277,-,-,1177,0.045,
EMIDS,Grendon 132kV,-,CORB1R2A,KIBW1K,Unchanged,132,-,2.5327,5.5887,5.5038,-,-,590,-,-,525,26.366,
EMIDS,Grendon 132kV,-,CORN1 M1,CORN1 M2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORN1 M2,OAKH1P,Unchanged,132,-,1.7784,3.9461,0.8944,-,-,652,-,-,573,17.538,
EMIDS,Grendon 132kV,-,CORN1 R1,CORN1 M1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORN1 R1,CORN1 R2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,CORN1 R2,OAKH1Q,Unchanged,132,-,1.7792,3.9493,0.9457,-,-,652,-,-,573,17.586,
EMIDS,Grendon 132kV,-,GREN1 M1,GREN1 R1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M1,GREN1 S2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M1,GREN1 S5,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M1,KETT1P,Unchanged,132,-,0.6244,4.2678,0.9851,-,-,1312,-,-,1159,19.094,
EMIDS,Grendon 132kV,-,GREN1 M1,NAMP1J,New,132,-,0.5595,1.7894,2.3163,-,-,1037,-,-,831,11.402,
EMIDS,Grendon 132kV,-,GREN1 M2,GREN1 M1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M2,GREN1 S1,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M2,GREN1 S5,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 M2,IRTH1P,Unchanged,132,-,0.3839,2.5645,0.7561,-,-,1124,-,-,1023,11.764,
EMIDS,Grendon 132kV,-,GREN1 M2,WELL1J,Unchanged,132,-,0.6464,1.4344,0.3251,-,-,516,-,-,416,6.375,
EMIDS,Grendon 132kV,-,GREN1 R1,GREN1 R2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 R1,GREN1 S3,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 R1,KETT1Q,Unchanged,132,-,0.6239,4.2647,0.9843,-,-,1312,-,-,1159,19.08,
EMIDS,Grendon 132kV,-,GREN1 R1,NAMP1K,New,132,-,0.5614,1.7941,2.2205,-,-,1037,-,-,831,11.417,
EMIDS,Grendon 132kV,-,GREN1 R1,NORE1J,Unchanged,132,-,0.7396,1.9142,1.2891,-,-,516,-,-,416,8.411,
EMIDS,Grendon 132kV,-,GREN1 R2,COGR1J,New,132,-,0.0109,0.0457,0.4618,-,-,7934,-,-,726,-,
EMIDS,Grendon 132kV,-,GREN1 R2,GREN1 M2,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 R2,GREN1 S4,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,GREN1 R2,IRTH1Q,Unchanged,132,-,0.3842,2.5674,0.6192,-,-,1312,-,-,1159,11.75,
EMIDS,Grendon 132kV,-,GREN1 R2,WELL1K,Unchanged,132,-,0.6464,1.4344,0.3251,-,-,516,-,-,416,6.375,
EMIDS,Grendon 132kV,-,IRTH1P,CORB1 M2,Unchanged,132,-,1.1253,4.8066,1.102,-,-,954,-,-,840,21.814,
EMIDS,Grendon 132kV,-,IRTH1P,IRTH1J,Unchanged,132,-,0.003,0.0128,0.0029,-,-,954,-,-,840,0.057,
EMIDS,Grendon 132kV,-,IRTH1Q,CORB1 R2,Unchanged,132,-,1.1259,4.8091,1.1025,-,-,954,-,-,840,-,
EMIDS,Grendon 132kV,-,IRTH1Q,IRTH1K,Unchanged,132,-,0.003,0.0126,0.0029,-,-,954,-,-,840,0.056,
EMIDS,Grendon 132kV,-,KETT1P,CORB1 M1,Unchanged,132,-,0.5948,2.5406,0.6051,-,-,897,-,-,792,13.23,
EMIDS,Grendon 132kV,-,KETT1P,KETT1J,Unchanged,132,-,0.0483,0.0802,2.7785,-,-,739,-,-,682,1.402,
EMIDS,Grendon 132kV,-,KETT1Q,CORB1 R1,Unchanged,132,-,0.5943,2.5381,0.6037,-,-,897,-,-,792,13.16,
EMIDS,Grendon 132kV,-,KETT1Q,KETT1K,Unchanged,132,-,0.0486,0.0802,2.7921,-,-,739,-,-,682,1.41,
EMIDS,Grendon 132kV,-,KIBW1J,WIGS1P,Unchanged,132,-,0.9625,2.1357,0.4841,-,-,608,-,-,525,-,
EMIDS,Grendon 132kV,-,KIBW1K,WIGS1Q,Unchanged,132,-,0.9625,2.1357,0.4841,-,-,608,-,-,525,-,
EMIDS,Grendon 132kV,-,MELT1L,ASFY1Q,Unchanged,132,-,0.7312,1.6239,0.5656,-,-,599,-,-,551,-,
EMIDS,Grendon 132kV,-,MELT1L,OAKH1Q,Unchanged,132,-,1.6821,3.7325,0.846,-,-,652,-,-,573,-,
EMIDS,Grendon 132kV,-,MELT1M,ASFY1P,Unchanged,132,-,0.729,1.6175,0.3666,-,-,652,-,-,573,-,
EMIDS,Grendon 132kV,-,MELT1M,OAKH1P,Unchanged,132,-,1.6873,3.744,0.8486,-,-,652,-,-,573,-,
EMIDS,Grendon 132kV,-,NAMP1J,NAMP1L,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,NAMP1J,NAMW1J,New,132,-,0.128,0.2088,7.4387,-,-,739,-,-,674,3.701,
EMIDS,Grendon 132kV,-,NAMP1K,NAMP1L,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,-,NAMP1K,NAMW1K,New,132,-,0.1216,0.2052,6.8461,-,-,739,-,-,674,3.584,
EMIDS,Grendon 132kV,-,NAMP1L,NORE1K,New,132,-,0.3695,0.8182,0.305,-,-,516,-,-,416,3.678,
EMIDS,Grendon 132kV,-,OAKH1P,CORN1 M2,Unchanged,132,-,1.7784,3.9461,0.8944,-,-,652,-,-,573,-,
EMIDS,Grendon 132kV,-,OAKH1P,MELT1M,Unchanged,132,-,1.6873,3.744,0.8486,-,-,652,-,-,573,16.64,
EMIDS,Grendon 132kV,-,OAKH1P,OAKH1J,Unchanged,132,-,0.2707,0.6008,0.1362,-,-,652,-,-,573,2.67,
EMIDS,Grendon 132kV,-,OAKH1Q,CORN1 R2,Unchanged,132,-,1.7792,3.9493,0.9457,-,-,652,-,-,573,-,
EMIDS,Grendon 132kV,-,OAKH1Q,MELT1L,Unchanged,132,-,1.6821,3.7325,0.846,-,-,652,-,-,573,16.589,
EMIDS,Grendon 132kV,-,OAKH1Q,OAKH1K,Unchanged,132,-,0.2707,0.6008,0.1362,-,-,652,-,-,573,2.67,
EMIDS,Grendon 132kV,-,BLAT3J,BLAT3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3 3,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3L,Unchanged,33,-,0.0465,0.121,0.0073,-,-,437,-,-,385,0.08,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3M,Unchanged,33,-,0.0329,0.1058,0.0058,-,-,490,-,-,437,0.067,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORB3P,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORC3J,Unchanged,33,-,0.8135,1.1465,0.1891,-,-,472,-,-,420,1.262,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,CORC3K,Unchanged,33,-,0.8055,1.1471,0.1905,-,-,472,-,-,420,1.268,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,ELTR3S,New,33,-,1.9823,2.3307,0.4064,-,-,472,-,-,420,2.76,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,ELTR3T,New,33,-,1.9925,2.3451,0.4084,-,-,472,-,-,420,2.775,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,HAZE3J,Unchanged,33,-,2.0112,2.5232,1.2329,-,-,752,-,-,665,4.324,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,OAKL3S,Unchanged,33,-,10.469,20.2513,0.1493,-,-,420,-,-,367,6.642,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,OAKL3T,Unchanged,33,-,10.4779,20.2474,0.1519,-,-,420,-,-,367,6.654,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,ROCK3J,Unchanged,33,-,4.7139,4.8368,0.2636,-,-,542,-,-,472,4.099,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,ROCK3K,Unchanged,33,-,4.7129,4.8865,0.2662,-,-,542,-,-,472,4.125,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3J,WELS3T,Unchanged,33,-,0.0252,0.0733,0.0039,-,-,542,-,-,472,0.047,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3P,ABRF3J,Unchanged,33,-,1.5976,2.5436,0.1843,-,-,682,-,-,595,2.238,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB3P,HAZE3K,Unchanged,33,-,2.0017,2.4965,1.2302,-,-,752,-,-,665,4.304,
EMIDS,Grendon 132kV,Corby No.2 33kV,OAKL3S,OAKL3J,Unchanged,33,-,2.8907,4.6378,0.101,-,-,455,-,-,402,2.048,
EMIDS,Grendon 132kV,Corby No.2 33kV,OAKL3T,OAKL3K,Unchanged,33,-,2.895,4.6433,0.1024,-,-,455,-,-,385,2.057,
EMIDS,Grendon 132kV,Corby No.2 33kV,OUND3J,OUND3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,OUND3K,THRA3K,Unchanged,33,-,41.7755,50.7757,0.0594,-,-,350,-,-,280,15.567,
EMIDS,Grendon 132kV,Corby No.2 33kV,WELS3T,OUND3J,Unchanged,33,-,31.4897,36.7382,0.5223,-,-,367,-,-,297,14.485,
EMIDS,Grendon 132kV,Corby No.2 33kV,WELS3T,WELS3J,Unchanged,33,-,3.1522,3.2344,0.1762,-,-,542,-,-,472,2.741,
EMIDS,Grendon 132kV,Corby North 132kV,ELTR3S,CORN3J,New,33,-,0.1963,0.1693,0.0284,-,-,455,-,-,402,0.205,
EMIDS,Grendon 132kV,Corby North 132kV,ELTR3T,CORN3K,New,33,-,0.1935,0.1668,0.028,-,-,455,-,-,402,0.202,
EMIDS,Grendon 132kV,Corby North 132kV,ELTR3T,ELTR3K,New,33,-,1.1241,0.9864,0.1665,-,-,455,-,-,402,1.195,
EMIDS,Grendon 132kV,Harbury 33kV,ELTR3S,ELTR3J,New,33,-,1.1361,0.9975,0.1686,-,-,455,-,-,402,1.209,
EMIDS,Grendon 132kV,Harbury 33kV,WELR3J,HARB3J,Unchanged,33,-,8.2976,7.8927,0.6276,-,-,577,-,-,507,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BURW3T,IRTH3J,Unchanged,33,-,4.0113,9.2169,1.0809,-,-,857,-,-,735,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BURW3T,THRA3K,Unchanged,33,-,2.2157,6.8221,0.2614,-,-,857,-,-,735,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BWOL3S,IRTH3J,Unchanged,33,-,0.0502,0.1057,0.0095,-,-,857,-,-,735,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BWOL3T,BLAT3K,New,33,-,3.0063,5.5351,0.019,-,-,490,-,-,385,1.906,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BWOL3T,BWOL3R,Unchanged,33,-,0.2955,0.7838,0.035,-,-,472,-,-,402,0.459,
EMIDS,Grendon 132kV,Irthlingborough 33kV,BWOL3T,BWOL3S,Unchanged,33,-,13.567,24.5256,0.0306,-,-,472,-,-,385,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,CHTE3PV,HIFS3J,Removed,33,-,0.029065,0.090237,0.005197,-,-,44,-,-,38,6.064,
EMIDS,Grendon 132kV,Irthlingborough 33kV,CVEP3T,CVEP3GE,New,33,-,5.4196,15.9456,0.3525,-,-,472,-,-,402,7.016,
EMIDS,Grendon 132kV,Irthlingborough 33kV,CVEP3T,IRTH3J,New,33,-,1.1978,2.493,0.2142,-,-,892,-,-,787,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,CVEP3T,RAUN3K,New,33,-,7.2737,12.9112,0.0245,-,-,437,-,-,385,4.318,
EMIDS,Grendon 132kV,Irthlingborough 33kV,IRTH3J,HIFS3J,Unchanged,33,-,1.7669,3.5788,0.4082,-,-,717,-,-,612,3.678,
EMIDS,Grendon 132kV,Irthlingborough 33kV,IRTH3J,IRTH3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,IRTH3J,IRTH3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,IRTH3J,PYRD3J,Unchanged,33,-,20.4252,37.2481,0.0734,-,-,420,-,-,367,12.397,
EMIDS,Grendon 132kV,Irthlingborough 33kV,IRTH3J,RAUN3L,Unchanged,33,-,3.2857,6.7899,0.5843,-,-,717,-,-,612,6.806,
EMIDS,Grendon 132kV,Irthlingborough 33kV,KETT3J,PYRD3J,Unchanged,33,-,5.4593,7.7787,0.3469,-,-,455,-,-,402,4.377,
EMIDS,Grendon 132kV,Irthlingborough 33kV,RAUN3J,RAUN3L,Unchanged,33,-,0.1563,0.1348,0.0093,-,-,420,-,-,367,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,RUSH3J,IRTH3J,Unchanged,33,-,2.9682,5.7587,0.6028,-,-,717,-,-,612,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,RUSH3L,HIFS3J,Unchanged,33,-,1.2363,2.2493,0.2,-,-,717,-,-,612,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,RUSH3L,RUSH3K,Unchanged,33,-,0.0086,0.018,0.0015,-,-,892,-,-,787,0.018,
EMIDS,Grendon 132kV,Irthlingborough 33kV,SHAK3T,RUSH3L,New,33,-,9.1687,8.5962,0.2787,-,-,262,-,-,227,4.219,
EMIDS,Grendon 132kV,Irthlingborough 33kV,THRA3J,RAUN3L,Unchanged,33,-,7.7833,8.479,0.4248,-,-,420,-,-,367,6.698,
EMIDS,Grendon 132kV,Irthlingborough 33kV,THRA3K,THRA3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,CHAB3T,CHAB3J,Unchanged,33,-,11.6077,20.9864,0.091,-,-,455,-,-,385,7.185,
EMIDS,Grendon 132kV,Kettering 33kV,CHAB3T,NORE3J,Unchanged,33,-,8.7559,10.0746,1.2477,-,-,455,-,-,402,8.069,
EMIDS,Grendon 132kV,Kettering 33kV,DESB3J,FARR3J,Unchanged,33,-,10.0234,30.458,0.3,-,-,420,-,-,367,12.047,
EMIDS,Grendon 132kV,Kettering 33kV,DESB3S,OAKL3S,Unchanged,33,-,8.4964,16.8614,0.0222,-,-,472,-,-,385,5.027,
EMIDS,Grendon 132kV,Kettering 33kV,DESB3S,PIPR3T,Unchanged,33,-,4.9005,17.2559,0.0241,-,-,735,-,-,612,5.986,
EMIDS,Grendon 132kV,Kettering 33kV,DESB3T,NALB3T,Unchanged,33,-,5.4117,19.0231,0.0267,-,-,735,-,-,612,6.609,
EMIDS,Grendon 132kV,Kettering 33kV,DESB3T,OAKL3T,Unchanged,33,-,8.538,16.9552,0.0174,-,-,472,-,-,385,5.032,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,BLAT3J,New,33,-,9.2692,15.4228,0.3423,-,-,455,-,-,402,6.876,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,DESB3S,Unchanged,33,-,1.7493,1.7824,0.244,-,-,455,-,-,402,1.803,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,DESB3T,Unchanged,33,-,1.7655,1.8121,0.244,-,-,455,-,-,402,1.817,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,FIES3J,Unchanged,33,-,0.5084,0.8772,0.1881,-,-,630,-,-,560,1.088,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,FIES3K,Unchanged,33,-,0.5119,0.856,0.1923,-,-,630,-,-,560,1.096,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,FIES3L,Unchanged,33,-,1.1046,0.8702,0.1021,-,-,367,-,-,332,0.889,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,KETN3J,Unchanged,33,-,3.8385,6.024,0.2158,-,-,490,-,-,437,3.337,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,KETN3K,Unchanged,33,-,3.8247,6.0086,0.2149,-,-,490,-,-,437,3.325,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,KETT3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J,KETT3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,KETT3J1,FIES3L1,Unchanged,33,-,1.094,0.852,0.0998,-,-,367,-,-,332,0.87,
EMIDS,Grendon 132kV,Kettering 33kV,NALB3T,DESB3K,Unchanged,33,-,0.4194,0.4932,0.0644,-,-,472,-,-,420,0.522,
EMIDS,Grendon 132kV,Kettering 33kV,PIPR3T,DESB3J,Unchanged,33,-,0.876,2.1491,0.0625,-,-,472,-,-,420,1.083,
EMIDS,Grendon 132kV,Kibworth 33kV,FARR3K,FARR3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kibworth 33kV,FARR3K,MKTH3S,New,33,-,4.3654,11.4811,0.2142,-,-,420,-,-,367,5.123,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3J,BRUN3J,Unchanged,33,-,11.6133,26.8131,0.0547,-,-,367,-,-,332,9.124,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3J,KIBW3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3J,KIBW3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3J,MEAF3T,Unchanged,33,-,4.8946,11.347,0.743,-,-,787,-,-,630,9.523,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3K,FARR3K,Unchanged,33,-,6.4835,13.9394,1.1065,-,-,735,-,-,630,13.265,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3K,KIBW3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kibworth 33kV,KIBW3K,MKTH3K,New,33,-,32.2053,39.1989,0.1503,-,-,350,-,-,280,12.379,
EMIDS,Grendon 132kV,Kibworth 33kV,MKTH3S,MKTH3J,New,33,-,0.0211,0.0439,0.0038,-,-,892,-,-,787,0.044,
EMIDS,Grendon 132kV,Kibworth 33kV,PEBH3GEN,KIBW3J,Unchanged,33,-,6.3997,10.7066,1.2672,-,-,630,-,-,577,-,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,HOLW3T,HOLW3K,Unchanged,33,-,2.3411,4.1771,0.0053,-,-,472,-,-,385,1.382,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MEAF3T,MKTH3S,New,33,-,1.8439,3.8378,0.3297,-,-,892,-,-,787,3.847,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,HOLW3J,Unchanged,33,-,9.1053,15.8626,0.1714,-,-,455,-,-,385,6.226,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,HOLW3T,Unchanged,33,-,3.5215,3.8914,0.4268,-,-,367,-,-,315,3.485,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,MELT3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,MELT3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,REGS3J,Unchanged,33,-,0.7677,0.7532,0.1193,-,-,472,-,-,420,0.865,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,MELT3J,REGS3K,Unchanged,33,-,0.7882,0.7747,0.1224,-,-,472,-,-,420,0.888,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,ODAL3J,HOLW3T,Unchanged,33,-,13.2253,23.5378,0.0506,-,-,472,-,-,385,-,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,ODLO3T,ODAL3K,New,33,-,8.6487,15.4199,0.0216,-,-,472,-,-,385,5.113,
EMIDS,Grendon 132kV,Northampton 33kV,ABIN3J,NORT3J,Removed,33,-,0.032043,0.028396,0.003999,-,-,24,-,-,21,3.12,
EMIDS,Grendon 132kV,Northampton 33kV,HARO3PV,HARO3T,Unchanged,33,-,4.6578,4.4305,0.3523,-,-,577,-,-,507,3.981,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,ABIN3J,New,33,-,3.2043,2.8396,0.3999,-,-,420,-,-,367,3.12,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,BRKM3J,New,33,-,1.369,1.0817,0.2406,-,-,455,-,-,402,1.426,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,CAMS3J,New,33,-,0.9558,1.2514,0.6155,-,-,770,-,-,700,2.118,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,CAMS3K,New,33,-,0.9551,1.2524,0.6149,-,-,770,-,-,700,2.118,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,HARO3T,New,33,-,8.6395,19.6096,0.985,-,-,367,-,-,332,11.916,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,NAMP3 X,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,NAMP3 Y,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,PINM3J,New,33,-,4.4132,7.5549,0.5638,-,-,577,-,-,507,6.82,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,ROWF3J,New,33,-,11.9332,19.1137,0.4188,-,-,455,-,-,385,8.808,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,WOOT3J,New,33,-,1.1237,3.8711,0.4935,-,-,577,-,-,507,4.129,
EMIDS,Grendon 132kV,Northampton 33kV,NAMP3J,WOOT3K,New,33,-,1.141,3.9224,0.4997,-,-,577,-,-,507,4.183,
EMIDS,Grendon 132kV,Northampton 33kV,ROAD3J,HARO3T,Unchanged,33,-,0.8419,1.5022,0.0019,-,-,472,-,-,385,0.497,
EMIDS,Grendon 132kV,Northampton 33kV,ROAD3J,ROAD3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,ROAD3T,ROAD3K,Unchanged,33,-,1.0825,1.9314,0.0024,-,-,472,-,-,385,0.639,
EMIDS,Grendon 132kV,Northampton 33kV,ROWF3J,ROAD3T,Unchanged,33,-,3.235,5.7748,0.0089,-,-,472,-,-,385,-,
EMIDS,Grendon 132kV,Northampton East 33kV,BRAG3T,BRAG3PV,Unchanged,33,-,2.8794,2.7388,0.2178,-,-,577,-,-,507,2.461,
EMIDS,Grendon 132kV,Northampton East 33kV,BRAG3T,DENT3L,Unchanged,33,-,0.0169,0.0302,0,-,-,472,-,-,402,0.01,
EMIDS,Grendon 132kV,Northampton East 33kV,BRKM3T,OLNE3T,New,33,-,10.9227,18.7476,0.193,-,-,472,-,-,402,7.462,
EMIDS,Grendon 132kV,Northampton East 33kV,DENT3J,DENT3L,Unchanged,33,-,0.0095,0.0101,0.0013,-,-,490,-,-,437,-,
EMIDS,Grendon 132kV,Northampton East 33kV,DENT3T,BRAG3T,Unchanged,33,-,5.4765,9.6736,0.0296,-,-,472,-,-,402,-,
EMIDS,Grendon 132kV,Northampton East 33kV,EALN3T,OLNE3T,Unchanged,33,-,4.1401,7.387,0.0093,-,-,472,-,-,402,-,
EMIDS,Grendon 132kV,Northampton East 33kV,EALS3T,EALN3T,Unchanged,33,-,0.847,1.5113,0.0019,-,-,472,-,-,402,-,
EMIDS,Grendon 132kV,Northampton East 33kV,EARB3J,EARB3S,Unchanged,33,-,12.5779,18.6147,0.0191,-,-,350,-,-,280,-,
EMIDS,Grendon 132kV,Northampton East 33kV,EARB3S,OLHF3T,Unchanged,33,-,10.3544,36.3203,0.073,-,-,507,-,-,455,12.643,
EMIDS,Grendon 132kV,Northampton East 33kV,EARB3T,DENT3T,Unchanged,33,-,2.0769,2.1311,0.1161,-,-,542,-,-,472,1.806,
EMIDS,Grendon 132kV,Northampton East 33kV,EARB3T,EARB3K,Unchanged,33,-,3.7637,4.9948,0.1352,-,-,472,-,-,402,2.862,
EMIDS,Grendon 132kV,Northampton East 33kV,EARB3T,HRRL3T,New,33,-,5.4685,9.5541,0.0839,-,-,472,-,-,402,-,
EMIDS,Grendon 132kV,Northampton East 33kV,EMB3T,RECF3J,New,33,-,0.0864,0.1541,0.0002,-,-,472,-,-,385,0.051,
EMIDS,Grendon 132kV,Northampton East 33kV,MRFM3T,OLNE3J,Unchanged,33,-,17.3939,21.7316,0.1279,-,-,367,-,-,297,7.397,
EMIDS,Grendon 132kV,Northampton East 33kV,MRFM3T,OLNE3T,Unchanged,33,-,3.8487,4.8759,0.0055,-,-,367,-,-,297,-,
EMIDS,Grendon 132kV,Northampton East 33kV,NAMP3J,NORE3J,New,33,-,5.4832,13.708,0.0325,-,-,490,-,-,437,3.831,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,BOOV3J,Unchanged,33,-,2.2465,7.4711,0.4017,-,-,770,-,-,665,4.687,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,BOOV3K,Unchanged,33,-,2.2671,7.5396,0.4054,-,-,770,-,-,665,4.73,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,BRKM3T,New,33,-,4.8299,8.9627,0.3137,-,-,472,-,-,402,5.321,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,DENT3T,Unchanged,33,-,9.1053,13.5436,0.4351,-,-,472,-,-,402,6.481,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,EARB3S,Unchanged,33,-,1.5691,1.1661,0.2891,-,-,472,-,-,420,1.612,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,NORE3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,NORE3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,NORE3K,Unchanged,33,-,0.0725,0.0747,0.0045,-,-,542,-,-,472,0.064,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,NORE3L,Unchanged,33,-,0.0759,0.0779,0.0042,-,-,542,-,-,472,0.066,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,WELR3J,Unchanged,33,-,1.5174,1.3745,0.2997,-,-,455,-,-,402,1.705,
EMIDS,Grendon 132kV,Northampton East 33kV,NORE3J,WELR3K,Unchanged,33,-,1.4964,1.3577,0.2944,-,-,455,-,-,402,1.681,
EMIDS,Grendon 132kV,Northampton East 33kV,OLNE3K,EMB3T,Unchanged,33,-,3.5627,5.087,0.2496,-,-,472,-,-,385,-,
EMIDS,Grendon 132kV,Northampton East 33kV,OLNE3K,OLHF3T,Unchanged,33,-,0.8281,2.1183,0.0467,-,-,455,-,-,402,-,
EMIDS,Grendon 132kV,Northampton West 33kV,ABIN3K,NAMW3J,New,33,-,5.8136,5.4356,0.7889,-,-,420,-,-,367,-,
EMIDS,Grendon 132kV,Northampton West 33kV,ABIN3K,NORW3J,Removed,33,-,0.058088,-,-,-,-,-,-,-,-,6.036,
EMIDS,Grendon 132kV,Northampton West 33kV,BANL3T,BANL3J,Unchanged,33,-,0.0253,0.026,0.0014,-,-,542,-,-,472,0.022,
EMIDS,Grendon 132kV,Northampton West 33kV,BUGB3K,BUGB3T,Unchanged,33,-,2.6647,4.6992,0.0129,-,-,472,-,-,402,1.615,
EMIDS,Grendon 132kV,Northampton West 33kV,BUGB3T,BANL3T,Unchanged,33,-,4.5493,6.3387,0.2871,-,-,455,-,-,402,3.581,
EMIDS,Grendon 132kV,Northampton West 33kV,KELM3WF,FARR3K,Unchanged,33,-,4.0618,9.3329,1.0945,-,-,857,-,-,735,-,
EMIDS,Grendon 132kV,Northampton West 33kV,KETT3J,CHAB3T,Unchanged,33,-,22.8933,50.8896,0.3038,-,-,472,-,-,402,15.277,
EMIDS,Grendon 132kV,Northampton West 33kV,KINP3J,NAMW3J,New,33,-,1.5347,3.1943,0.2744,-,-,892,-,-,787,-,
EMIDS,Grendon 132kV,Northampton West 33kV,KINP3K,CHAB3K,New,33,-,4.2839,3.7286,0.5523,-,-,420,-,-,367,4.24,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMP3J,BANL3K,New,33,-,5.3494,5.7438,0.4701,-,-,542,-,-,472,5.656,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,BUGB3T,New,33,-,9.2805,11.1035,0.5911,-,-,332,-,-,315,7.662,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,ELAV3J,New,33,-,1.5946,1.5957,0.2488,-,-,455,-,-,402,1.829,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,ELAV3K,New,33,-,1.6235,1.6343,0.2529,-,-,472,-,-,420,1.863,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,KINP3K,New,33,-,2.6241,2.6549,0.3987,-,-,455,-,-,402,3.002,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,NAMW3 X,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,NAMW3 Y,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton West 33kV,NAMW3J,PINM3T,New,33,-,2.8379,9.4381,0.5074,-,-,770,-,-,665,5.921,
EMIDS,Grendon 132kV,Northampton West 33kV,NORW3J,ABIN3K,Removed,33,-,-,0.054124,0.007905,-,-,24,-,-,21,6.036,
EMIDS,Grendon 132kV,Northampton West 33kV,PINM3T,BANL3T,New,33,-,0.545,1.8124,0.0974,-,-,770,-,-,665,1.137,
EMIDS,Grendon 132kV,Northampton West 33kV,PINM3T,PINM3K,New,33,-,0.0105,0.0351,0.0019,-,-,770,-,-,665,0.022,
EMIDS,Grendon 132kV,Oakham 33kV,EXTO3T,EXTO3K,Unchanged,33,-,16.9978,20.2412,0.0627,-,-,332,-,-,280,6.455,
EMIDS,Grendon 132kV,Oakham 33kV,EXTO3T,MOVE3J,Unchanged,33,-,7.692,22.4971,0.0316,-,-,350,-,-,280,7.66,
EMIDS,Grendon 132kV,Oakham 33kV,MOVE3J,MOVE3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,EMPI3J,Unchanged,33,-,10.8114,14.7652,0.8252,-,-,455,-,-,402,8.784,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,EMPI3K,Unchanged,33,-,7.2002,5.9867,1.1322,-,-,455,-,-,402,7.513,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,EXTO3J,Unchanged,33,-,15.0857,21.4002,0.0757,-,-,262,-,-,192,7.163,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,EXTO3T,Unchanged,33,-,6.4665,11.5633,0.0278,-,-,472,-,-,402,3.903,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,OAKH3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,OAKH3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,UPPI3J,Unchanged,33,-,14.4527,25.6216,0.0548,-,-,402,-,-,367,8.606,
EMIDS,Grendon 132kV,Oakham 33kV,OAKH3J,UPPI3K,Unchanged,33,-,16.1055,28.7435,0.0399,-,-,472,-,-,402,9.532,
EMIDS,Grendon 132kV,Wellingborough 33kV,HRRL3T,HRRL3J,New,33,-,14.6349,25.7087,0.1112,-,-,472,-,-,402,8.919,
EMIDS,Grendon 132kV,Wellingborough 33kV,IRSS3J,GLFA3PV,Unchanged,33,-,2.5812,8.3074,0.4647,-,-,717,-,-,647,5.321,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3J,HRRL3T,New,33,-,6.4301,11.4166,0.0204,-,-,385,-,-,332,3.81,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3J,LITI3K,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3S,PARF3J,Unchanged,33,-,0.0437,0.0448,0.0024,-,-,542,-,-,472,0.038,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3T,PARF3K,Unchanged,33,-,0.0219,0.0224,0.0012,-,-,542,-,-,472,0.019,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3T,RIDG3GE,Unchanged,33,-,1.9841,4.3696,0.4005,-,-,892,-,-,787,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK3T,WYKS3T,New,33,-,2.3922,10.1872,0.0091,-,-,787,-,-,630,2.83,
EMIDS,Grendon 132kV,Wellingborough 33kV,SYWA3PV,PARF3S,Unchanged,33,-,2.9893,3.5017,0.239,-,-,577,-,-,507,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,CNST3J,New,33,-,1.1558,1.9523,0.4253,-,-,630,-,-,560,2.426,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,IRSS3J,Unchanged,33,-,2.1534,6.8725,0.3893,-,-,717,-,-,647,4.431,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,LITI3J,Unchanged,33,-,0.3858,0.6297,0.1413,-,-,630,-,-,560,0.819,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,PARF3S,Unchanged,33,-,2.5087,8.3229,0.4501,-,-,770,-,-,665,5.238,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,WELL3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3J,WELL3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3K,CNST3K,New,33,-,1.1419,1.954,0.4317,-,-,630,-,-,560,2.438,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3K,LITI3K,Unchanged,33,-,0.3869,0.624,0.1443,-,-,630,-,-,560,0.823,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3K,RIDG3GE,Unchanged,33,-,0.9142,2.1504,0.2122,-,-,857,-,-,735,2.195,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3K,WELL3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,WYKS3T,SHAK3J,New,33,-,8.034,14.4702,0.0914,-,-,472,-,-,385,5.126,
EMIDS,Grendon 132kV,Wellingborough 33kV,WYKS3T,WYKS3J,Unchanged,33,-,0.6291,0.7446,0.0511,-,-,577,-,-,507,0.676,
EMIDS,Grendon 132kV,Corby No.2 33kV,ABRF5GEN,ABRF55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB5BM,ELTR55J,New,11,-,7.936,12.704,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Corby No.2 33kV,CORB5GE1,CORB5BM,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Irthlingborough 33kV,PYRD55K,PYRD55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,BLAT55J,BLAT55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,BLAT55T1,BLAT55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,BLAT55T2,BLAT55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,FARR55K,FARR55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Kettering 33kV,FIES5GE,FIES55J,Unchanged,11,-,274.88,109.088,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Melton Mowbray 33kV,ODAL55J,ODAL55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,ABIN55K,ABIN55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,ABIN55T1,ABIN55J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,ABIN55T2,ABIN55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,ABIN5K,ABIN5T1,Removed,11,-,-,-,-,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton 33kV,BRKM55J,BRKM55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton East 33kV,HRRL55J,SHAK55J,New,11,-,53.0878,76.346,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton West 33kV,CHAB55J,CHAB55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Northampton West 33kV,PINM55J,PINM55K,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Oakham 33kV,MOVE55J,MOVE55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK55J,HGFR5GE,New,11,-,52,36,0,-,-,-,-,-,-,-,
EMIDS,Lea Marston,-,TAMW1T,GRES1J,Unchanged,132,-,0.3402,0.7549,0.1711,-,-,516,-,-,416,3.355,
EMIDS,Lea Marston,-,TAMW1T,TAMW1L,Unchanged,132,-,1.5448,4.0664,2.7069,-,-,538,-,-,433,18.551,
EMIDS,North Greetwell 132kV,-,NOGR1P,NOGR1R,Unchanged,132,-,0.0052,0.0161,0.1109,-,-,919,-,-,818,0.147,
EMIDS,North Greetwell 132kV,-,NOGR1Q,NOGR1R,Unchanged,132,-,0.0066,0.0202,0.1388,-,-,919,-,-,818,0.184,
EMIDS,Other DNO Network,-,PFZ124/1,HUNT1J,Unchanged,132,-,0.485,2.326,0.595,-,-,-,-,-,-,-,
EMIDS,Other DNO Network,-,PFZ124/2,HUNT1K,Unchanged,132,-,0.484,2.323,0.595,-,-,-,-,-,-,-,
EMIDS,Other DNO Network,-,PFZ76/1,PFZ124/1,New,132,-,1.3374,2.9564,0.5516,-,-,477,-,-,381,-,
EMIDS,Other DNO Network,-,PFZ76/2,PFZ124/2,New,132,-,1.3395,2.9673,0.6799,-,-,477,-,-,381,-,
EMIDS,Ratcliffe 132kV,-,LOUG1P,LOUG1J,Unchanged,132,-,0.4119,0.9247,0.425,-,-,652,-,-,573,4.246,
EMIDS,Ratcliffe 132kV,-,LOUG1P,RATS1 M2,Unchanged,132,-,0.6582,1.4614,0.7613,-,-,652,-,-,573,-,
EMIDS,Ratcliffe 132kV,-,LOUG1Q,COVI1J,New,132,-,1.5468,3.4322,0.778,-,-,652,-,-,573,15.254,
EMIDS,Ratcliffe 132kV,-,LOUG1Q,LOUG1K,Unchanged,132,-,0.4283,0.9504,0.2154,-,-,652,-,-,573,4.224,
EMIDS,Ratcliffe 132kV,-,LOUG1Q,RATS1 R1,Unchanged,132,-,0.6608,1.4674,0.8196,-,-,652,-,-,573,-,
