Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
EMIDS,Ratcliffe 132kV,-,NOTM1A,NOTE1J,Unchanged,132,-,0.2331,0.383,13.4423,-,-,547,-,-,547,6.783,
EMIDS,Ratcliffe 132kV,-,NOTM1A,NOTM1J,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,NOTM1B,NOTN1J,Unchanged,132,-,0.2115,0.6282,8.2621,-,-,547,-,-,547,5.961,
EMIDS,Ratcliffe 132kV,-,NOTM1C,NOTM1K,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,NOTM1C,NOTN1K,Unchanged,132,-,0.2127,0.6286,8.3041,-,-,547,-,-,547,5.971,
EMIDS,Ratcliffe 132kV,-,NOTM1D,NOTE1K,Unchanged,132,-,0.2332,0.3854,13.4928,-,-,547,-,-,547,6.82,
EMIDS,Ratcliffe 132kV,-,NOTM1GT3,RATS1 M1,Unchanged,132,-,0.4313,1.8561,3.9206,-,-,713,-,-,656,-,
EMIDS,Ratcliffe 132kV,-,NOTM1J,NOTM1B,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,NOTM1J,NOTM1GT1,Unchanged,132,-,0.0009,0.0046,0.1154,-,-,1566,-,-,1439,0.074,
EMIDS,Ratcliffe 132kV,-,NOTM1K,NOTM1D,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,NOTM1K,NOTM1GT2,Unchanged,132,-,0.0006,0.0033,0.0842,-,-,1566,-,-,1439,0.054,
EMIDS,Ratcliffe 132kV,-,RATS1 M1,RATS M4F3,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,RATS1 M1,TOTO1P,Unchanged,132,-,0.0993,0.8493,3.7222,-,-,1347,-,-,1190,5.025,
EMIDS,Ratcliffe 132kV,-,RATS1 M2,NOTM1B,Unchanged,132,-,0.3321,2.2034,5.758,-,-,1290,-,-,1159,11.142,
EMIDS,Ratcliffe 132kV,-,RATS1 M2,RATS M4F4,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,RATS1 M2,RATS1 M1,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,RATS1 M2,WIOU1J,New,132,-,1.1957,2.6045,5.3625,-,-,538,-,-,433,13.393,
EMIDS,Ratcliffe 132kV,-,RATS1 R1,NOTM1GT4,Unchanged,132,-,0.4356,1.8709,3.9673,-,-,713,-,-,656,11.254,
EMIDS,Ratcliffe 132kV,-,RATS1 R1,RATS1 R2,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,-,RATS1 R2,NOTM1D,Unchanged,132,-,0.3328,2.2194,5.846,-,-,1312,-,-,1159,11.202,
EMIDS,Ratcliffe 132kV,-,RATS1 R2,TOTO1Q,Unchanged,132,-,0.0981,0.8371,3.5522,-,-,1347,-,-,1190,4.916,
EMIDS,Ratcliffe 132kV,-,RATS1 R2,WIOU1K,New,132,-,1.1956,2.6043,5.3669,-,-,538,-,-,433,13.393,
EMIDS,Ratcliffe 132kV,-,TOTO1P,NOTM1A,Unchanged,132,-,0.2349,1.3076,8.1097,-,-,954,-,-,840,8.408,
EMIDS,Ratcliffe 132kV,-,TOTO1P,TOTO1J,Unchanged,132,-,0.3641,0.808,0.1831,-,-,608,-,-,525,3.591,
EMIDS,Ratcliffe 132kV,-,TOTO1Q,NOTM1C,Unchanged,132,-,0.2354,1.3257,8.2151,-,-,954,-,-,840,8.472,
EMIDS,Ratcliffe 132kV,-,TOTO1Q,TOTO1K,Unchanged,132,-,0.3641,0.808,0.1831,-,-,608,-,-,525,3.591,
EMIDS,Ratcliffe 132kV,Loughborough 11kV,LOUG3J,LOUG3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Loughborough 11kV,LOUG3J,SHPS3J,New,33,-,10.8602,18.782,0.1469,-,-,455,-,-,402,6.813,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,ASTR3J,ASTR3T,Unchanged,33,-,0.8246,0.8488,0.0464,-,-,542,-,-,472,-,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,ASTR3T,WYFM3T,New,33,-,1.7037,5.8014,0.0878,-,-,735,-,-,630,2.295,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,ASTR3K,Unchanged,33,-,0.8351,0.8565,0.0474,-,-,472,-,-,420,0.728,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,ASTR3T,Unchanged,33,-,0.0057,0.0108,0.0014,-,-,752,-,-,665,0.011,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,BRUS3J,Unchanged,33,-,1.0896,3.2203,0.0826,-,-,735,-,-,630,1.716,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,BRUS3K,Unchanged,33,-,1.0924,3.2068,0.0854,-,-,735,-,-,630,1.733,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,LOUG3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3J,LRMU3J,Unchanged,33,-,0.0167,0.0353,0.0063,-,-,752,-,-,665,0.038,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LRMU3J,QUOR3T,Unchanged,33,-,2.9552,10.3673,0.0785,-,-,735,-,-,630,3.788,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,QUOR3T,QUOR3K,Unchanged,33,-,2.1265,6.5883,0.0974,-,-,455,-,-,402,2.825,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,SHPS3K,LRMU3J,New,33,-,10.8634,18.8754,0.1429,-,-,472,-,-,402,-,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,WYFM3T,QUOR3J,New,33,-,3.3562,11.1222,0.0825,-,-,455,-,-,402,4.273,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BILB3T,BILB3K,Unchanged,33,-,4.719,4.7016,0.4362,-,-,420,-,-,367,4.509,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BILB3T,NOTT3F,Unchanged,33,-,1.8395,3.2606,0.6144,-,-,542,-,-,472,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS3T,BEES3J,New,33,-,2.2748,4.6383,0.5261,-,-,472,-,-,420,3.384,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS3T,BOOS3J,New,33,-,0.3402,0.5039,0.0137,-,-,472,-,-,402,0.279,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3L,COTG3J,Unchanged,33,-,0.0337,0.0774,0.0091,-,-,857,-,-,735,0.078,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3L,COTG3K,Unchanged,33,-,0.0207,0.0476,0.0056,-,-,857,-,-,735,0.048,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,LRHS3T,LRHS3J,Unchanged,33,-,0.1197,0.1032,0.0173,-,-,455,-,-,402,0.125,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,LRHS3T,SNEI3J,Unchanged,33,-,0.5833,0.6199,0.0531,-,-,472,-,-,420,0.616,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT33A,NOTT33A1,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT33A,NOTT33B,Unchanged,33,-,0.0395,0.0774,0.0061,-,-,542,-,-,455,0.073,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT33A1,NOTT33B1,Unchanged,33,-,0.04,0.0785,0.0061,-,-,542,-,-,455,0.074,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT33B,BOOS3T,New,33,-,1.0164,3.5929,0.0211,-,-,735,-,-,612,1.299,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3F,CLFN3J,New,33,-,3.8179,3.2132,0.6325,-,-,455,-,-,402,4.01,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3F,NOTM3 3,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3F,NOTT33A,Unchanged,33,-,0.3978,0.5022,0.2459,-,-,770,-,-,700,0.865,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3F,SNEI3K,Unchanged,33,-,2.9658,2.9045,0.4204,-,-,455,-,-,402,3.271,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3F,WBRI3J,Unchanged,33,-,1.7545,1.6128,0.7229,-,-,630,-,-,577,2.743,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,BEES3K,Unchanged,33,-,3.7214,8.7995,0.8148,-,-,472,-,-,420,5.634,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,BOOS3K,New,33,-,2.0563,1.8587,0.2942,-,-,455,-,-,402,2.196,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,CASR3K,Unchanged,33,-,1.2337,4.0129,0.2206,-,-,770,-,-,665,2.574,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,NOTM3 2,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,NOTT3F,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,NWIL3K,Unchanged,33,-,0.1524,0.3844,0.0407,-,-,1015,-,-,875,0.399,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,REDR3ST,Unchanged,33,-,0.989,1.9135,0.1531,-,-,682,-,-,595,1.76,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,WBRI3K,Unchanged,33,-,1.7653,1.6225,0.7265,-,-,630,-,-,577,2.758,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3G,WOLR3T,Unchanged,33,-,1.8508,6.1501,0.3315,-,-,770,-,-,665,3.865,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,LENT3J,Unchanged,33,-,2.5241,2.1081,0.4069,-,-,455,-,-,402,2.638,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,NOTT3G,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,NOTT3H1,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,NOTT3J,Unchanged,33,-,0.0447,0.1127,0.0119,-,-,1015,-,-,875,0.117,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,NWIL3J,Unchanged,33,-,0.152,0.3834,0.0406,-,-,1015,-,-,875,0.398,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,REDT,Unchanged,33,-,0.5581,1.8504,0.1004,-,-,770,-,-,665,1.168,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H,TALS3K,Unchanged,33,-,3.5773,3.087,0.435,-,-,420,-,-,367,3.401,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3H1,NOTT3J1,Unchanged,33,-,0.0447,0.1127,0.0119,-,-,1015,-,-,875,0.117,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3J,NOTM3 1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3J1,NOTT3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,CASR3J,Unchanged,33,-,1.1891,3.9547,0.2126,-,-,770,-,-,665,2.481,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,CLFN3K,New,33,-,3.8749,3.2637,0.6449,-,-,455,-,-,402,4.082,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,COTG3L,Unchanged,33,-,12.0978,16.4065,1.132,-,-,455,-,-,350,11.278,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,LRHS3T,Unchanged,33,-,2.3083,2.229,0.358,-,-,455,-,-,402,2.587,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,NOTM3 4,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,NOTT3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,SANN3M,Unchanged,33,-,3.5433,4.2992,0.3275,-,-,490,-,-,437,3.938,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,SANN3M1,Unchanged,33,-,3.5492,4.2993,0.3278,-,-,490,-,-,437,3.939,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3K,TALS3J,Unchanged,33,-,2.5192,3.3435,0.2769,-,-,455,-,-,402,3.331,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,REDT,WOLR3J,Unchanged,33,-,1.2996,4.3027,0.2329,-,-,542,-,-,472,2.707,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SANN3M1,SANN3M,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SRG3T,COTG3L,New,33,-,2.0199,2.2098,0.2537,-,-,455,-,-,350,2.053,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SRG3T,PRRC3STO,New,33,-,4.7977,8.3265,0.2083,-,-,420,-,-,350,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WOLR3T,LENT3K,Unchanged,33,-,1.9417,1.8569,0.2384,-,-,455,-,-,402,1.99,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WOLR3T,WOLR3K,Unchanged,33,-,0.0089,0.0184,0.0026,-,-,700,-,-,612,0.019,
EMIDS,Ratcliffe 132kV,Toton 33kV,EASM3J,TOTO3J,New,33,-,6.9076,12.7002,1.261,-,-,630,-,-,630,-,
EMIDS,Ratcliffe 132kV,Toton 33kV,EASM3K,TOTO3J,New,33,-,6.9076,12.7002,1.261,-,-,630,-,-,630,-,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,CHLW3J,New,33,-,4.0157,5.1355,0.2136,-,-,420,-,-,367,3.171,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,CHLW3K,New,33,-,3.9529,5.139,0.2079,-,-,420,-,-,367,3.146,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,LONE3J,Unchanged,33,-,2.4161,4.1548,0.5071,-,-,717,-,-,647,4.261,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,LONE3K,Unchanged,33,-,2.4161,4.1548,0.5071,-,-,717,-,-,647,4.261,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,NTRD3STO,New,33,-,3.7387,6.8234,0.1364,-,-,420,-,-,367,2.894,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,RATS3J,Unchanged,33,-,11.7609,14.9186,0.7923,-,-,315,-,-,280,9.354,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,TOTO3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Toton 33kV,TOTO3J,TOTO3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV, GPSM3T,BGYP3S,Unchanged,33,-,0.1575,0.2811,0.0004,-,-,472,-,-,402,0.093,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,BGYP3S,BGYP3K,Unchanged,33,-,0.1069,0.1144,0.0149,-,-,490,-,-,437,0.113,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,BGYP3S,MOUN3K,Unchanged,33,-,3.6618,5.9019,0.1128,-,-,455,-,-,402,2.503,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,BGYP3T,BGYP3J,Unchanged,33,-,0.1249,0.1386,0.0176,-,-,490,-,-,437,0.137,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,BGYP3T,SYST3R,Unchanged,33,-,1.6484,5.2911,0.0426,-,-,490,-,-,437,1.914,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,CROR3T,CROR3PV,Unchanged,33,-,0.1692,0.2006,0.0095,-,-,525,-,-,350,0.133,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,EQUES3T,ODLO3T,New,33,-,4.196,7.4867,0.0094,-,-,472,-,-,385,2.477,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,GPSM3R,BGYP3T,Unchanged,33,-,0.0696,0.2512,0.0003,-,-,857,-,-,717,0.082,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,GPSM3S,GPSM3R,Unchanged,33,-,0.055,0.0523,0.0042,-,-,577,-,-,507,0.047,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,KEYW3K,KEYW3T,Unchanged,33,-,3.5179,6.212,0.0166,-,-,472,-,-,385,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,KEYW3T,CROR3T,Unchanged,33,-,15.1455,39.495,0.0312,-,-,542,-,-,437,10.4,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,MOUN3T, GPSM3T,Unchanged,33,-,7.4916,9.2266,0.0152,-,-,437,-,-,350,4.433,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,QUOR3T,MOUN3T,Unchanged,33,-,9.2681,16.7109,0.0238,-,-,472,-,-,402,5.554,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,RAGD3T,SYST3S,Unchanged,33,-,13.2404,33.7772,0.0281,-,-,542,-,-,437,9.075,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SOCR3K,SOCR3L,Unchanged,33,-,0.0169,0.0302,0,-,-,472,-,-,402,0.01,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SOCR3K,SYST3J,Unchanged,33,-,7.5238,13.3847,0.0308,-,-,472,-,-,385,4.514,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SOCR3L,SOCR3J,Unchanged,33,-,0.0157,0.0244,0.0008,-,-,472,-,-,402,0.012,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST3K,SYST3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST3K,SYST3R,Unchanged,33,-,9.0483,12.6496,0.4711,-,-,455,-,-,385,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST3R,MOUN3J,Unchanged,33,-,0.4346,0.5434,0.0543,-,-,455,-,-,402,0.462,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST3S,SOCR3L,Unchanged,33,-,2.3444,5.9496,0.005,-,-,472,-,-,402,1.603,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST3S,SYST3L,Unchanged,33,-,8.3999,14.9766,0.0198,-,-,472,-,-,385,4.962,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIDL3T,SOCR3K,Unchanged,33,-,19.8791,50.7597,0.0423,-,-,472,-,-,402,13.638,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIDL3T,WIDL33,Unchanged,33,-,0.4053,0.4138,0.028,-,-,490,-,-,350,0.336,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,ELEA3J,New,33,-,13.5591,23.7477,0.1157,-,-,455,-,-,385,8.296,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,EQUES3T,New,33,-,1.5454,2.6539,0.0244,-,-,420,-,-,367,0.991,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,GPSM3R,New,33,-,8.766,31.5556,0.0458,-,-,752,-,-,665,10.351,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,KEYW3J,New,33,-,9.7259,20.5101,0.0452,-,-,472,-,-,385,6.425,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,KEYW3T,New,33,-,6.0834,14.0663,0.0258,-,-,542,-,-,437,4.221,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,MOUN3T,New,33,-,4.7779,16.89,0.0303,-,-,735,-,-,630,5.876,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,RAGD3T,New,33,-,8.0414,20.4817,0.0233,-,-,542,-,-,437,5.554,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,WIDL3T,New,33,-,3.7094,9.436,0.0153,-,-,542,-,-,437,2.596,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,WIOU3 X,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,WIOU3 Y,New,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIOU3J,WIST3T,New,33,-,0.0479,0.1386,0.0028,-,-,735,-,-,630,0.067,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIST3GE,WIST3T,Unchanged,33,-,0.1986,0.272,0.0157,-,-,525,-,-,350,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIST3J,WIST3T,Unchanged,33,-,0.0693,0.1738,0.0277,-,-,945,-,-,822,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,WIST3T,ELEA3K,Unchanged,33,-,8.0529,25.5442,0.0926,-,-,472,-,-,385,9.064,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS55J,BOOS55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG55J,COTG55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham North 11kV,NOTN5J,NOTN5 X,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Nottingham North 11kV,NOTN5J,NOTN5 Y,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,ELEA55J,ELEA55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST55J,SYST55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Ratcliffe 132kV,Willoughby 33kV,SYST55K,SYST55JL,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stalybridge 132kV,Buxton 33kV,BUXT3J,EYAM3K,Unchanged,33,-,15.0961,41.0724,0.5852,-,-,420,-,-,367,16.891,
EMIDS,Stalybridge 132kV,Buxton 33kV,BUXT3J,HINL3J,Unchanged,33,-,6.7382,22.6053,0.1962,-,-,490,-,-,437,8.504,
EMIDS,Stalybridge 132kV,Buxton 33kV,BUXT3J,HINL3K,Unchanged,33,-,6.7294,22.5062,0.2041,-,-,490,-,-,437,8.512,
EMIDS,Stalybridge 132kV,Buxton 33kV,EYAM3K,EYAM3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Stalybridge 132kV,Buxton 33kV,FLAG3J,FLAG3T,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Stalybridge 132kV,Buxton 33kV,HINL3K,HINL3R,Unchanged,33,-,0.0532,0.1722,0.0095,-,-,770,-,-,665,0.111,
EMIDS,Stalybridge 132kV,Buxton 33kV,HINL3R,FLAG3J,Unchanged,33,-,9.5004,16.5823,0.104,-,-,472,-,-,402,5.919,
EMIDS,Stalybridge 132kV,Buxton 33kV,HINL55J,HINL55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,ASFY1P,ASFY1J,Unchanged,132,-,0.4886,1.0843,0.2458,-,-,652,-,-,573,4.819,
EMIDS,Staythorpe 132kV,-,ASFY1P,MELT1M,Unchanged,132,-,0.729,1.6175,0.3666,-,-,652,-,-,573,7.189,
EMIDS,Staythorpe 132kV,-,ASFY1Q,ASFY1K,Unchanged,132,-,0.4844,1.0748,0.2436,-,-,652,-,-,573,4.777,
EMIDS,Staythorpe 132kV,-,ASFY1Q,MELT1L,Unchanged,132,-,0.7312,1.6239,0.5656,-,-,599,-,-,551,7.267,
EMIDS,Staythorpe 132kV,-,BLPV1PV,GRSO1P,New,132,-,1.005,2.2466,0.5135,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,CHEC1J,STAYB1J,New,132,-,3.1136,6.8868,2.7577,-,-,608,-,-,525,31.077,
EMIDS,Staythorpe 132kV,-,CHEC1K,STAYB1J,New,132,-,3.1144,6.8879,2.7966,-,-,608,-,-,525,31.097,
EMIDS,Staythorpe 132kV,-,COGR1PV,COGR1T,New,132,-,0.0009,0.0041,0.0009,-,-,783,-,-,630,-,
EMIDS,Staythorpe 132kV,-,COGR1T,GRNO1P,New,132,-,1.6403,3.6398,0.825,-,-,608,-,-,525,16.177,
EMIDS,Staythorpe 132kV,-,COGR1T,STAYB1J,New,132,-,0.6761,1.4994,0.8927,-,-,516,-,-,416,-,
EMIDS,Staythorpe 132kV,-,GRSO1P,BOUR1J,Unchanged,132,-,2.5347,5.6243,1.2748,-,-,625,-,-,542,24.997,
EMIDS,Staythorpe 132kV,-,GRSO1P,GRSO1J,Unchanged,132,-,0.0492,0.1091,0.0247,-,-,652,-,-,573,0.485,
EMIDS,Staythorpe 132kV,-,GRSO1Q,BOUW1Q,Unchanged,132,-,2.2803,5.0598,1.1469,-,-,625,-,-,542,22.488,
EMIDS,Staythorpe 132kV,-,GRSO1Q,GRSO1K,Unchanged,132,-,0.0571,0.1267,0.0287,-,-,652,-,-,573,0.563,
EMIDS,Staythorpe 132kV,-,HAWT1P,ASFY1P,Unchanged,132,-,3.055,6.7788,1.5365,-,-,652,-,-,573,30.128,
EMIDS,Staythorpe 132kV,-,HAWT1P,HAWT1J,Unchanged,132,-,0.5006,1.1291,1.0344,-,-,490,-,-,376,5.336,
EMIDS,Staythorpe 132kV,-,HAWT1Q,ASFY1Q,Unchanged,132,-,3.055,6.7788,1.5365,-,-,652,-,-,573,30.128,
EMIDS,Staythorpe 132kV,-,HAWT1Q,HAWT1K,Unchanged,132,-,0.4996,1.1231,0.9596,-,-,490,-,-,376,5.271,
EMIDS,Staythorpe 132kV,-,STAYB1J,BLPV1PV,New,132,-,2.0316,4.5079,1.0218,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,STAYB1J,GRNO1Q,New,132,-,2.3113,5.1316,1.4985,-,-,516,-,-,416,22.898,
EMIDS,Staythorpe 132kV,-,STAYB1J,GRSO1P,New,132,-,3.0371,6.7498,1.8953,-,-,652,-,-,573,30.224,
EMIDS,Staythorpe 132kV,-,STAYB1J,GRSO1Q,New,132,-,3.0398,6.7664,2.026,-,-,652,-,-,573,30.364,
EMIDS,Staythorpe 132kV,-,STAYB1J1,STAYB1J,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,STAYC1J,HAWT1P,New,132,-,0.0127,0.0846,0.0204,-,-,1312,-,-,1159,0.387,
EMIDS,Staythorpe 132kV,-,STAYC1J,HAWT1Q,New,132,-,0.0126,0.0841,0.0203,-,-,1312,-,-,1159,0.385,
EMIDS,Staythorpe 132kV,-,STAYC1J,STAYB1J,New,132,-,0.0036,0.0174,0.0044,-,-,599,-,-,599,0.082,
EMIDS,Staythorpe 132kV,-,STAYC1J1,STAYB1J1,New,132,-,0.0039,0.0191,0.0049,-,-,599,-,-,599,0.09,
EMIDS,Staythorpe 132kV,-,STAYC1J1,STAYC1J,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,STYT1M1-NOP,STAYC1J,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,-,STYT1R1-NOP,STAYC1J,New,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,BEVC3L,BEVC3J,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,BEVC3L,TUXF3J,New,33,-,11.1433,19.5438,0.057,-,-,367,-,-,315,6.637,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CART3K,COBF3T,Unchanged,33,-,10.5488,18.1943,0.1371,-,-,455,-,-,385,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3 X,CHEC3J,Unchanged,33,-,0.0246,0.0565,0.0066,-,-,857,-,-,735,-,
EMIDS,staythorpe 132kV,Checkerhouse 33kV,CHEC3 Y,CHEC3K,Unchanged,33,-,0.0142,0.0327,0.0038,-,-,857,-,-,735,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3J,BEVC3J,New,33,-,5.6608,16.0736,0.3019,-,-,455,-,-,402,6.75,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3J,CHEC3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3J,CHEC3L,Unchanged,33,-,0.0639,0.1468,0.0172,-,-,857,-,-,735,0.148,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3J,HALR3J,Unchanged,33,-,3.4749,11.5715,0.1286,-,-,507,-,-,455,4.579,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3J,ORDR3J,Unchanged,33,-,5.0302,8.2256,0.1004,-,-,420,-,-,367,3.239,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3K,BEVC3K,New,33,-,12.8189,24.9358,0.1001,-,-,315,-,-,280,8.532,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3K,LITM3T,Unchanged,33,-,0.3107,0.4596,0.0225,-,-,455,-,-,402,0.273,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3K,MANT3J,Unchanged,33,-,6.1681,20.8252,0.1438,-,-,735,-,-,630,7.957,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3K,OLLE3T,Unchanged,33,-,4.3363,15.3892,0.0294,-,-,735,-,-,630,5.332,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,CHEC3K,WALW3T,Unchanged,33,-,0.1335,0.3738,0.0157,-,-,717,-,-,612,0.221,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,COBF3PV,COBF3T,Unchanged,33,-,0.253,0.2596,0.0141,-,-,542,-,-,472,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,DANH3T,DANH3J,Unchanged,33,-,0.8936,1.4584,0.05,-,-,490,-,-,437,0.777,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,DANH3T,MISS3J,Unchanged,33,-,9.4809,15.7423,0.1566,-,-,472,-,-,385,6.301,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,HALR3J,TILF3T,Unchanged,33,-,5.0641,5.7797,0.0818,-,-,350,-,-,280,2.165,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,HALR3K,WALW3T,Unchanged,33,-,3.1292,10.7701,0.0452,-,-,770,-,-,612,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,LITI3K,SHAK3T,New,33,-,2.7334,8.8316,0.2723,-,-,770,-,-,630,4.575,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,LITM3T,ORDR3K,Unchanged,33,-,4.5538,6.48,0.1402,-,-,420,-,-,367,3.093,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,LOUL3T,HALR3K,Unchanged,33,-,6.7314,11.9405,0.0402,-,-,472,-,-,385,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,MIST3T,MISS3K,Unchanged,33,-,8.5934,14.8654,0.0524,-,-,472,-,-,385,5.245,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,MIST3T,MIST3J,Unchanged,33,-,11.9749,21.3661,0.0269,-,-,472,-,-,385,7.069,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,MOFM3T,MOFM3GE,New,33,-,1.5468,1.5871,0.0865,-,-,542,-,-,472,1.345,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,MOFM3T,RETR3T,New,33,-,1.3844,2.1901,0.0463,-,-,455,-,-,402,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,ORDR3K,WEDF3T,Unchanged,33,-,12.3313,21.3162,0.2354,-,-,455,-,-,385,8.177,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RANS3J,LOUL3T,Unchanged,33,-,2.2141,3.9504,0.005,-,-,472,-,-,402,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RANS3J,MIST3T,Unchanged,33,-,10.0183,17.8751,0.0225,-,-,472,-,-,385,5.914,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RANS3K,DANH3T,Unchanged,33,-,0.952,1.6986,0.0021,-,-,472,-,-,385,0.562,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RANS3K,MOFM3T,New,33,-,3.5741,6.271,0.0244,-,-,455,-,-,402,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RANS3K,RANS3J,Unchanged,33,-,1.4551,2.5963,0.0033,-,-,472,-,-,385,0.859,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,RETR3T,CHEC3J,Unchanged,33,-,10.6805,17.2596,0.1922,-,-,367,-,-,332,6.774,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,TILF3T,NWHE3J,Unchanged,33,-,12.8707,15.1598,0.0198,-,-,350,-,-,280,4.617,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,TUXF3J,COBF3T,Unchanged,33,-,6.2033,11.0477,0.018,-,-,472,-,-,385,3.673,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,WEDF3T,WDBK3J,New,33,-,1.262,2.1873,0.0292,-,-,472,-,-,385,0.885,
EMIDS,Staythorpe 132kV,Hawton 33kV,BIHM3S,BIHM3J,New,33,-,1.5767,1.1289,0.2277,-,-,420,-,-,367,1.421,
EMIDS,Staythorpe 132kV,Hawton 33kV,BIHM3S,BIHM3T,New,33,-,0.0262,0.0592,0.0001,-,-,542,-,-,437,0.018,
EMIDS,Staythorpe 132kV,Hawton 33kV,BIHM3T,BIHM3K,New,33,-,1.5378,1.1087,0.2282,-,-,420,-,-,367,1.408,
EMIDS,Staythorpe 132kV,Hawton 33kV,BLST3T,HWTN3T,Unchanged,33,-,1.1672,2.04,0.0058,-,-,402,-,-,367,0.704,
EMIDS,Staythorpe 132kV,Hawton 33kV,CART3J,SWIB3J,New,33,-,13.5128,23.6686,0.0692,-,-,472,-,-,402,8.117,
EMIDS,Staythorpe 132kV,Hawton 33kV,CART3T,CART3J,Unchanged,33,-,13.4923,31.6886,0.0417,-,-,472,-,-,385,10.696,
EMIDS,Staythorpe 132kV,Hawton 33kV,CART3T,SOUT3J,Unchanged,33,-,10.2586,17.0797,0.2605,-,-,420,-,-,367,7.092,
EMIDS,Staythorpe 132kV,Hawton 33kV,CPLY33,CPLY3T,Unchanged,33,-,0.4601,1.5302,0.0823,-,-,770,-,-,665,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,CPLY3T,WEBO3J,Unchanged,33,-,4.4112,7.8706,0.0099,-,-,472,-,-,402,2.604,
EMIDS,Staythorpe 132kV,Hawton 33kV,FNWO3J,SWIB3T,New,33,-,2.9481,6.3296,0.0228,-,-,472,-,-,385,2.203,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,BLST3T,Unchanged,33,-,0.3149,0.7068,0.0153,-,-,507,-,-,472,0.321,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,FNWO3J,Unchanged,33,-,1.4837,4.901,0.2682,-,-,770,-,-,665,3.103,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,HAWT3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,HAWT3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,0.027,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,NEWJ3J,Unchanged,33,-,1.7559,2.6623,0.92,-,-,770,-,-,700,3.859,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3J,SIBT3J,Unchanged,33,-,10.7924,24.9743,0.0371,-,-,542,-,-,437,7.466,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3K,CART3T,Unchanged,33,-,4.0712,13.4324,0.0606,-,-,542,-,-,437,4.958,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3K,FNWO3K,Unchanged,33,-,2.0508,7.1359,0.0514,-,-,735,-,-,630,2.692,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3K,HAWT3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3K,NEWJ3K,Unchanged,33,-,1.8164,2.6809,0.8892,-,-,770,-,-,700,3.875,
EMIDS,Staythorpe 132kV,Hawton 33kV,HAWT3K,SIBT3K,Unchanged,33,-,10.8058,25.0082,0.0398,-,-,542,-,-,437,7.493,
EMIDS,Staythorpe 132kV,Hawton 33kV,HWTN3T,SOUT3K,Unchanged,33,-,18.154,32.2149,0.1029,-,-,472,-,-,402,11.04,
EMIDS,Staythorpe 132kV,Hawton 33kV,LODG3T,SNLE33T,Unchanged,33,-,1.4653,2.6145,0.0033,-,-,472,-,-,385,0.865,
EMIDS,Staythorpe 132kV,Hawton 33kV,SIBT3J,CAYT3J,Unchanged,33,-,13.6101,23.7029,0.1822,-,-,455,-,-,385,8.727,
EMIDS,Staythorpe 132kV,Hawton 33kV,SIBT3J,LODG3T,Unchanged,33,-,7.9188,14.0876,0.0325,-,-,472,-,-,385,4.746,
EMIDS,Staythorpe 132kV,Hawton 33kV,SIBT3K,BIHM3T,New,33,-,10.0945,23.3833,0.0262,-,-,542,-,-,437,6.944,
EMIDS,Staythorpe 132kV,Hawton 33kV,SIBT3K,CAYT3K,Unchanged,33,-,14.1038,24.4804,0.2094,-,-,420,-,-,367,9.147,
EMIDS,Staythorpe 132kV,Hawton 33kV,SIBT3K,SIBT3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,SNLE33T,BOTT3J,Unchanged,33,-,5.3835,9.6055,0.0121,-,-,472,-,-,385,3.178,
EMIDS,Staythorpe 132kV,Hawton 33kV,SNLE33T,SNLE33,Unchanged,33,-,2.5535,2.4441,0.1919,-,-,525,-,-,350,2.178,
EMIDS,Staythorpe 132kV,Hawton 33kV,SWIB3T,CPLY3T,New,33,-,3.9165,6.988,0.0088,-,-,472,-,-,385,2.312,
EMIDS,Staythorpe 132kV,Hawton 33kV,SWIB3T,SWIB3K,New,33,-,13.2855,46.7398,0.0775,-,-,577,-,-,507,16.218,
EMIDS,Staythorpe 132kV,Willoughby 33kV,BIHM3S,CROR3T,New,33,-,8.6271,22.497,0.0178,-,-,542,-,-,437,-,
EMIDS,Staythorpe 132kV,Worksop 33kV,WORK3J,WORK3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Worksop 33kV,WORK3J,WORK3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Asfordby 11kV,ASFY5 X,ASFY5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Asfordby 11kV,ASFY5 Y,ASFY5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,BEVC55J,BEVC5GE,New,11,-,1.0496,1.0561,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,ORDR5PV,ORDR5J,Unchanged,11,-,56.7028,28.9271,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Checkerhouse 33kV,TUXF5PV,TUXF55J,Unchanged,11,-,41.7407,83.5993,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Grantham North 11kV,GRNO55K,GRNO55J,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5J,GRSO5 X,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5K,GRSO5 Y,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5K,GRSO5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,BIHM55J,BIHM55K,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,BIHM55J dum,BIHM55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,CART55J,CART55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Staythorpe 132kV,Hawton 33kV,SWIB55K,SWIB55J,New,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,-,NOTE1J,NOTN1L,Unchanged,132,-,0.2629,0.7516,8.7,-,-,984,-,-,875,7.427,
EMIDS,Stoke Bardolph 132kV,-,NOTN1J,NOTN1L,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,-,NOTN1K,NOTN1M,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,-,NOTN1M,NOTE1K,Unchanged,132,-,0.2667,0.7625,8.8265,-,-,984,-,-,875,-,
EMIDS,Stoke Bardolph 132kV,-,STOB1M,NOTE1J,Unchanged,132,-,0.0867,0.4792,9.2677,-,-,1282,-,-,1098,5.641,
EMIDS,Stoke Bardolph 132kV,-,STOB1M,STOB1R,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,-,STOB1R,NOTE1K,Unchanged,132,-,0.0881,0.4868,9.4123,-,-,1282,-,-,1098,5.731,
EMIDS,Stoke Bardolph 132kV,Nottingham 33kV,COLW3J,SNEI3K,Unchanged,33,-,4.3257,3.7029,0.5278,-,-,420,-,-,367,-,
EMIDS,Stoke Bardolph 132kV,Nottingham 33kV,COLW3K,PRRC3STO,New,33,-,1.2533,1.2348,0.1411,-,-,420,-,-,367,1.225,
EMIDS,Stoke Bardolph 132kV,Nottingham 33kV,SANN3L,NOTT3H,Unchanged,33,-,3.5761,4.0297,0.3247,-,-,542,-,-,472,3.905,
EMIDS,Stoke Bardolph 132kV,Nottingham 33kV,SANN3L1,NOTT3H,Unchanged,33,-,3.5762,4.0346,0.3252,-,-,542,-,-,472,3.91,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,GEDL3J,MARR3L,Unchanged,33,-,4.7978,6.0864,0.3388,-,-,420,-,-,367,3.852,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,MAPP3J,SANN3L,Unchanged,33,-,1.8726,1.4116,0.338,-,-,455,-,-,402,1.921,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,MAPP3K,SANN3K,Unchanged,33,-,1.8526,1.379,0.3402,-,-,455,-,-,402,1.903,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,MARR3L,ARNO3K,Unchanged,33,-,3.581,1.9908,0.3904,-,-,420,-,-,367,2.548,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3 Y,NOTE3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,COLW3J,Unchanged,33,-,1.0381,1.774,0.3995,-,-,630,-,-,560,2.229,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,COLW3K,Unchanged,33,-,1.0386,1.7742,0.3997,-,-,630,-,-,560,2.23,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,GEDL3J,Unchanged,33,-,1.3706,1.6787,0.8494,-,-,770,-,-,700,2.953,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,GEDL3K,Unchanged,33,-,1.3615,1.6683,0.8438,-,-,770,-,-,700,2.934,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,MAPP3J,Unchanged,33,-,1.1921,1.4613,0.7377,-,-,770,-,-,700,2.568,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,MAPP3K,Unchanged,33,-,1.2027,1.4891,0.7461,-,-,770,-,-,700,2.602,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,NOTE3J,NOTE3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,MARR3M,MARR3K,Unchanged,33,-,0.0517,0.0513,0.0052,-,-,420,-,-,367,0.047,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,MARR3M,MARR3L,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,ARNO3J,Unchanged,33,-,5.7326,4.6697,0.7829,-,-,367,-,-,315,5.653,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,BILB3J,Unchanged,33,-,3.7089,4.1083,0.7135,-,-,472,-,-,420,4.815,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,BILB3T,Unchanged,33,-,5.12,4.5821,0.6557,-,-,420,-,-,367,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,BULW3J,Unchanged,33,-,1.6094,2.7507,0.6199,-,-,630,-,-,560,3.455,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,BULW3K,Unchanged,33,-,1.5995,2.7221,0.6164,-,-,630,-,-,560,3.434,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,CIND3J,Unchanged,33,-,2.3377,2.2697,0.3626,-,-,455,-,-,402,2.624,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,CIND3K,Unchanged,33,-,2.2378,2.673,0.4992,-,-,455,-,-,402,3.2,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,MARR3J,Unchanged,33,-,3.0047,2.94,0.4677,-,-,472,-,-,420,3.387,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,MARR3M,Unchanged,33,-,3.1091,3.2157,0.4837,-,-,367,-,-,315,3.651,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,NOTN3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,NOTN3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3J,NOTT3H,Unchanged,33,-,6.7481,6.0657,0.8881,-,-,420,-,-,367,-,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,GEDL55J,GEDL55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,SANN55K,SANN55L,Unchanged,11,-,0.01,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham East 33kV,SANN55K,SANN55M,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BILB55J,BILB55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,CIND5PV,CIND5J,Unchanged,11,-,11.2064,5.9312,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,-,BOST1K1,SKEG1K,Unchanged,132,-,0,0.01,0,-,-,744,-,-,744,-,
EMIDS,Walpole 132kV,-,BOUR1J,BOUW1P,Unchanged,132,-,0.2283,0.5065,0.1148,-,-,538,-,-,433,2.251,
EMIDS,Walpole 132kV,-,BOUR1J,SPAL1P,Unchanged,132,-,1.7048,3.7876,0.9195,-,-,652,-,-,573,-,
EMIDS,Walpole 132kV,-,BOUR1J,SPAL1Q,Unchanged,132,-,1.7033,3.7796,0.8567,-,-,652,-,-,573,-,
EMIDS,Walpole 132kV,-,BOUR1J,STAM1P,Unchanged,132,-,1.4888,3.7972,0.867,-,-,538,-,-,433,16.165,
EMIDS,Walpole 132kV,-,SOHO1J,SPAL1P,Unchanged,132,-,1.2113,2.6879,0.6092,-,-,652,-,-,573,11.946,
EMIDS,Walpole 132kV,-,SPAL1P,SPAL1J,Unchanged,132,-,0.1569,0.3481,0.0789,-,-,652,-,-,573,1.547,
EMIDS,Walpole 132kV,-,SPAL1Q,SPAL1K,Unchanged,132,-,0.1583,0.3502,0.1442,-,-,643,-,-,573,1.579,
EMIDS,Walpole 132kV,-,STAM1J,STAMP1Q,Unchanged,132,-,0.6766,1.8311,0.6261,-,-,516,-,-,416,7.422,
EMIDS,Walpole 132kV,-,STAM1P,BRET1J,Unchanged,132,-,0.488,1.536,0.653,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,-,STAM1P,STAM1J,Unchanged,132,-,0.6758,1.8297,0.5901,-,-,516,-,-,416,7.407,
EMIDS,Walpole 132kV,-,WALP1M,BOST1J3,Unchanged,132,-,1.8499,7.8935,2.6347,-,-,857,-,-,726,35.324,
EMIDS,Walpole 132kV,-,WALP1M,SOHO1J,Unchanged,132,-,1.1717,2.6733,2.0445,-,-,652,-,-,573,12.634,
EMIDS,Walpole 132kV,-,WALP1M,WALP1R1,Unchanged,132,-,0.1,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,-,WALP1R1,BOST1K3,Unchanged,132,-,1.8472,7.886,2.5399,-,-,857,-,-,726,35.286,
EMIDS,Walpole 132kV,-,WALP1R2,SPAL1Q,Unchanged,132,-,2.39,5.3772,2.6664,-,-,652,-,-,573,24.656,
EMIDS,Walpole 132kV,-,WALP1R2,WALP1M,Unchanged,132,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1A,90ZB8C1B,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1A,BOST3J,New,33,-,0.0309,0.06,0.0126,-,-,752,-,-,665,-,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1B,BOST3J,New,33,-,0.0373,0.0725,0.0152,-,-,752,-,-,665,-,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1B,MOUB3K,New,33,-,0.7013,1.3623,0.0105,-,-,385,-,-,332,0.445,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1C,90ZB8C1D,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1C,LRTN33T,New,33,-,15.6846,27.6572,0.1998,-,-,472,-,-,385,10.142,
EMIDS,Walpole 132kV,Boston 33kV,90ZB8C1D,BOST3J,New,33,-,0.0274,0.058,0.0184,-,-,787,-,-,875,-,
EMIDS,Walpole 132kV,Boston 33kV,BATL3ESS,MSLA3S,New,33,-,0.1951,0.6488,0.0349,-,-,770,-,-,665,0.407,
EMIDS,Walpole 132kV,Boston 33kV,BFGN3T,DONI3J,Unchanged,33,-,0.7868,2.7911,0.0038,-,-,735,-,-,630,0.962,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,90ZB8C1C,New,33,-,0.03,0.0634,0.0202,-,-,875,-,-,787,0.07,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,BATL3ESS,New,33,-,0.2665,0.8863,0.0476,-,-,770,-,-,665,0.556,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,BOSB3GEN,Unchanged,33,-,0.6295,1.4827,0.1356,-,-,717,-,-,647,1.372,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,BOST3K,Unchanged,33,-,0.0179,0.0342,0.0031,-,-,490,-,-,437,0.034,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,CANO3T,Unchanged,33,-,6.7938,12.7631,0.4817,-,-,420,-,-,367,6.946,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,MOUB3J,Unchanged,33,-,0.6003,1.4479,0.0205,-,-,490,-,-,437,0.539,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,MSLA3T,New,33,-,0.3235,1.076,0.0578,-,-,770,-,-,665,0.675,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,SLER3J,Unchanged,33,-,2.4637,2.4178,0.3714,-,-,472,-,-,420,2.748,
EMIDS,Walpole 132kV,Boston 33kV,BOST3J,SLER3K,Unchanged,33,-,2.4511,2.4071,0.3694,-,-,472,-,-,420,2.736,
EMIDS,Walpole 132kV,Boston 33kV,BOST3K,STIC3J,Unchanged,33,-,8.5252,17.9405,1.4364,-,-,490,-,-,437,17.081,
EMIDS,Walpole 132kV,Boston 33kV,BOST3X,BOST3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Boston 33kV,BOST3Y,BOST3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Boston 33kV,KIRT3T,KIRT3J,Unchanged,33,-,3.1881,5.6883,0.0072,-,-,472,-,-,385,1.882,
EMIDS,Walpole 132kV,Boston 33kV,LANK3J,CANO3T,New,33,-,3.4928,12.2085,0.1595,-,-,735,-,-,630,-,
EMIDS,Walpole 132kV,Boston 33kV,LRTN33T,WRAN3K,Unchanged,33,-,9.627,17.1769,0.0216,-,-,472,-,-,385,5.683,
EMIDS,Walpole 132kV,Boston 33kV,MSLA3S,KIRT3T,New,33,-,9.053,18.2805,0.0199,-,-,472,-,-,385,5.349,
EMIDS,Walpole 132kV,Boston 33kV,MSLA3S,MSLA3J,New,33,-,0.0081,0.017,0.0015,-,-,892,-,-,787,0.017,
EMIDS,Walpole 132kV,Boston 33kV,MSLA3T,KIRT3K,New,33,-,15.7689,30.9287,0.0409,-,-,437,-,-,385,9.344,
EMIDS,Walpole 132kV,Boston 33kV,MSLA3T,MSLA3K,New,33,-,0.0115,0.0239,0.0021,-,-,892,-,-,787,0.024,
EMIDS,Walpole 132kV,Boston 33kV,NWRE33T,DONI3K,Unchanged,33,-,10.4215,18.5944,0.0234,-,-,472,-,-,385,6.152,
EMIDS,Walpole 132kV,Boston 33kV,NWRE33T,KIRT3K,Unchanged,33,-,5.6911,10.1583,0.0148,-,-,472,-,-,385,3.373,
EMIDS,Walpole 132kV,Boston 33kV,NWRE33T,NWRE33,Unchanged,33,-,1.2425,1.1819,0.094,-,-,577,-,-,507,1.062,
EMIDS,Walpole 132kV,Boston 33kV,WDEE3K,BOUR3J,Unchanged,33,-,8.2541,25.9918,0.7302,-,-,437,-,-,385,12.538,
EMIDS,Walpole 132kV,Bourne 33kV,BOUR3J,BOUR3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Bourne 33kV,BOUR3J,BOUR3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Bourne 33kV,BOUR3J,DOWF3T,Unchanged,33,-,1.4298,2.2613,0.1605,-,-,437,-,-,385,1.841,
EMIDS,Walpole 132kV,Bourne 33kV,BOUR3J,TUBA3J,Unchanged,33,-,1.7257,2.483,0.1937,-,-,437,-,-,385,2.122,
EMIDS,Walpole 132kV,Bourne 33kV,DOWF3T,DOWF3J,Unchanged,33,-,20.473,42.0021,0.1994,-,-,262,-,-,192,14.081,
EMIDS,Walpole 132kV,Bourne 33kV,DOWF3T,TUBA3K,Unchanged,33,-,0.3197,0.3196,0.0352,-,-,507,-,-,455,0.303,
EMIDS,Walpole 132kV,Bourne 33kV,MDEE3T,MDEE3K,Unchanged,33,-,2.8173,4.5566,0.1007,-,-,472,-,-,402,2.117,
EMIDS,Walpole 132kV,Bourne 33kV,WDEE3J,WDEE3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Bourne 33kV,WDEE3K,MDEE3T,Unchanged,33,-,6.2012,10.4382,0.267,-,-,350,-,-,280,4.734,
EMIDS,Walpole 132kV,Skegness 33kV,WRAN3T,WALN3J,New,33,-,4.175,6.9596,0.0265,-,-,385,-,-,332,2.458,
EMIDS,Walpole 132kV,Sleaford 33kV,LANK3J,TATT3J,New,33,-,8.8741,31.4257,0.0601,-,-,735,-,-,630,10.925,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,CLAL3J,WAPA3J,Unchanged,33,-,6.1463,8.9521,0.79,-,-,490,-,-,437,7.007,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,CROL3J,DECO3T,New,33,-,4.2807,7.6379,0.0096,-,-,472,-,-,385,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,CROL3K,CROL3J,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,DECO3T,DECO3GE,Unchanged,33,-,0.2445,0.2989,0.0199,-,-,542,-,-,437,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,FREF3T,DECO3T,New,33,-,1.8249,3.0195,0.0241,-,-,472,-,-,385,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,FREF3T,WHAD3T,New,33,-,0.3557,0.6347,0.0008,-,-,472,-,-,385,0.21,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,GRWF3T,GRWF3J,Unchanged,33,-,6.1198,6.4465,0.3388,-,-,542,-,-,472,5.345,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,GRWF3T,LSUT3J,Unchanged,33,-,0.6474,2.1793,0.0082,-,-,577,-,-,507,0.792,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,GRWF3T,SOHO3J,Unchanged,33,-,5.0968,18.0299,0.0308,-,-,735,-,-,630,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,HOLB3J,RHWF3T,New,33,-,8.7644,15.5264,0.0356,-,-,472,-,-,385,5.261,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,HOLB3K,HOLB3J,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,HOLB3T,HOLB3K,Unchanged,33,-,2.0628,6.7811,0.1361,-,-,577,-,-,507,3.099,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,LSUT3J,LSUT3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,LSUT3K,HOLB3T,Unchanged,33,-,9.0926,16.2216,0.0486,-,-,472,-,-,385,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,REDF3T,HOLB3J,Unchanged,33,-,0.087644,0.155264,0.000356,-,-,27,-,-,22,5.261,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,RHWF3T,LSUT3J,New,33,-,11.3938,20.3293,0.0256,-,-,472,-,-,385,6.726,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,RHWF3T,RHWF3J,Unchanged,33,-,3.3258,5.4283,0.186,-,-,490,-,-,437,2.892,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SOHO3J,HOLB3T,Unchanged,33,-,4.7003,16.6256,0.0287,-,-,735,-,-,630,5.775,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SOHO3J,HORD3PV,Unchanged,33,-,2.99,3.068,0.1672,-,-,542,-,-,472,2.6,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SOHO3J,SOHO3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,CLAL3J,Unchanged,33,-,0.2259,0.3423,0.0471,-,-,542,-,-,472,0.388,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,DEEP WF,Unchanged,33,-,9.8195,16.0305,0.55,-,-,490,-,-,437,8.548,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,HOLB3J,Unchanged,33,-,22.287,38.9933,0.1832,-,-,420,-,-,367,13.595,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,PARR3J,Unchanged,33,-,3.7141,7.7304,0.6641,-,-,892,-,-,787,7.749,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,SOHO3J,Unchanged,33,-,10.2397,35.7342,0.0881,-,-,612,-,-,542,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,SPAL3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3J,SPAL3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3K,DECO3GE,Unchanged,33,-,4.8298,11.0934,1.2997,-,-,857,-,-,735,11.186,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3K,PARR3K,Unchanged,33,-,3.6724,7.6436,0.6566,-,-,892,-,-,787,7.662,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3K,SOHO3J,Unchanged,33,-,11.7426,40.962,0.1223,-,-,682,-,-,595,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3K,SPAL3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,SPAL3K,WAPA3K,Unchanged,33,-,6.3044,9.1586,0.8278,-,-,490,-,-,437,7.276,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,WHAD3T,WHAD3J,Unchanged,33,-,8.7732,15.6535,0.0197,-,-,472,-,-,385,5.179,
EMIDS,Walpole 132kV,Spalding & South Holland 33kV,WHAD3T,WHAD3S,Unchanged,33,-,0.1457,0.2599,0.0003,-,-,472,-,-,385,0.086,
EMIDS,Walpole 132kV,Stamford 33kV,CROL3K,MDEE3T,New,33,-,29.4173,34.6245,0.0434,-,-,350,-,-,280,-,
EMIDS,Walpole 132kV,Stamford 33kV,KETC3S,KETC3J,Unchanged,33,-,0.2019,0.2608,0.0154,-,-,577,-,-,507,0.215,
EMIDS,Walpole 132kV,Stamford 33kV,KETC3S,KETC3T,Unchanged,33,-,0.0709,0.1476,0.0127,-,-,892,-,-,787,0.148,
EMIDS,Walpole 132kV,Stamford 33kV,KETC3S,TINR3T,Unchanged,33,-,0.3721,1.3201,0.0018,-,-,735,-,-,630,-,
EMIDS,Walpole 132kV,Stamford 33kV,KETC3T,KETC3K,Unchanged,33,-,0.0719,0.0884,0.0062,-,-,577,-,-,507,0.081,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,KETC3L,Unchanged,33,-,4.6249,13.9229,0.1052,-,-,577,-,-,507,5.491,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,KETC3T,Unchanged,33,-,4.5678,13.8527,0.1014,-,-,577,-,-,507,5.435,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,STAM3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,STAM3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,TINR3T,Unchanged,33,-,3.7759,12.4461,0.1309,-,-,735,-,-,630,5.175,
EMIDS,Walpole 132kV,Stamford 33kV,STAM3J,WITT3T,Unchanged,33,-,6.5015,9.2893,0.0508,-,-,367,-,-,297,2.783,
EMIDS,Walpole 132kV,Stamford 33kV,TINR3T,TINR3J,Unchanged,33,-,0.1235,0.4381,0.0006,-,-,735,-,-,630,0.151,
EMIDS,Walpole 132kV,Stamford 33kV,WDEE3T,MDEE3J,Unchanged,33,-,5.9985,8.401,0.5082,-,-,350,-,-,280,5.452,
EMIDS,Walpole 132kV,Stamford 33kV,WDEE3T,WDEE3J,Unchanged,33,-,0.0225,0.0292,0,-,-,350,-,-,280,0.008,
EMIDS,Walpole 132kV,Stamford 33kV,WITT3T,WDEE3T,Unchanged,33,-,17.8001,23.0447,0.0208,-,-,350,-,-,280,6.315,
EMIDS,Walpole 132kV,Stamford 33kV,WITT3T,WITT3J,Unchanged,33,-,14.3386,18.8301,0.0415,-,-,367,-,-,297,6.001,
EMIDS,Walpole 132kV,Boston 33kV,WRAN55J,WRAN55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Walpole 132kV,Stamford 33kV,WDEE55J,WDEE55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,-,BMPV1,LINC1L,New,132,-,0.6,1.5643,0.3799,-,-,608,-,-,525,-,
EMIDS,West Burton 132kV,-,LINC1J,LINC1L,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,-,LINC1J,LINC1M,Unchanged,132,-,0.0082,0.0399,0.0102,-,-,757,-,-,612,0.188,
EMIDS,West Burton 132kV,-,LINC1K,LINC1N,Unchanged,132,-,0.0082,0.0399,0.0102,-,-,757,-,-,612,0.188,
EMIDS,West Burton 132kV,-,LINC1L,LINC1K,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,-,NOGR1P,LINC1J,Unchanged,132,-,0.1562,1.0566,0.2553,-,-,1312,-,-,1159,4.838,
EMIDS,West Burton 132kV,-,NOGR1P,WBUR1R2M,Unchanged,132,-,0.7227,5.3842,1.3171,-,-,1312,-,-,1159,-,
EMIDS,West Burton 132kV,-,NOGR1Q,LINC1K,Unchanged,132,-,0.1553,1.0502,0.2537,-,-,1312,-,-,1159,4.809,
EMIDS,West Burton 132kV,-,NOGR1R,HAGC1J,Unchanged,132,-,1.5578,4.2482,1.0425,-,-,722,-,-,639,19.595,
EMIDS,West Burton 132kV,-,RETF1P,RETF1J,Unchanged,132,-,0.1035,0.2297,0.0521,-,-,538,-,-,433,1.021,
EMIDS,West Burton 132kV,-,RETF1P,WORK1P,Unchanged,132,-,0.3423,0.7596,0.1722,-,-,516,-,-,416,3.376,
EMIDS,West Burton 132kV,-,RETF1Q,RETF1K,Unchanged,132,-,0.0955,0.212,0.048,-,-,538,-,-,433,0.942,
EMIDS,West Burton 132kV,-,RETF1Q,WORK1Q,Unchanged,132,-,0.3423,0.7596,0.1722,-,-,516,-,-,416,3.376,
EMIDS,West Burton 132kV,-,WBUR1R1,NOGR1Q,Unchanged,132,-,0.7227,5.3842,1.3171,-,-,1312,-,-,1159,24.747,
EMIDS,West Burton 132kV,-,WBUR1R1,RETF1P,Unchanged,132,-,1.1064,2.4168,4.6363,-,-,516,-,-,416,12.388,
EMIDS,West Burton 132kV,-,WBUR1R2M,RETF1Q,Unchanged,132,-,1.1374,2.4849,4.743,-,-,516,-,-,416,12.727,
EMIDS,West Burton 132kV,-,WORK1P,CHEC1J,Unchanged,132,-,0.0026,0.0037,0.1067,-,-,608,-,-,560,0.054,
EMIDS,West Burton 132kV,-,WORK1P,WORK1J,Unchanged,132,-,0.6907,1.5242,0.7001,-,-,538,-,-,433,7.103,
EMIDS,West Burton 132kV,-,WORK1Q,CHEC1K,Unchanged,132,-,0.0031,0.0044,0.1265,-,-,608,-,-,560,0.064,
EMIDS,West Burton 132kV,-,WORK1Q,WORK1K,Unchanged,132,-,0.6908,1.5245,0.7022,-,-,538,-,-,433,7.106,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC3LA,LINC3JA,Unchanged,33,-,0.0076,0.0262,0.0034,-,-,1102,-,-,945,0.028,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC3LB,LINC3JB,Unchanged,33,-,0.0081,0.0281,0.0036,-,-,1102,-,-,945,-,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC3LB,LINC3L,Unchanged,33,-,0,0.01,0,-,-,1001,-,-,1001,-,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3J,RUST3J,Unchanged,33,-,0.017,0.0302,0.0026,-,-,752,-,-,665,-,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3K,RUST3K,Unchanged,33,-,0.0292,0.0452,0.0043,-,-,490,-,-,437,0.043,
EMIDS,West Burton 132kV,Lincoln 33kV,DODP3T,EFWG3EV,Unchanged,33,-,3.4326,3.1857,0.374,-,-,455,-,-,402,3.343,
EMIDS,West Burton 132kV,Lincoln 33kV,DODP3T,NHYK3J,Unchanged,33,-,1.2638,1.1372,0.2324,-,-,490,-,-,437,1.382,
EMIDS,West Burton 132kV,Lincoln 33kV,EFWG3EV,DODP3J,Unchanged,33,-,1.3991,1.4334,0.0797,-,-,455,-,-,402,-,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3J,WRAG3J,Unchanged,33,-,16.4979,28.7507,0.154,-,-,455,-,-,385,10.164,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3K,WRAG3K,Unchanged,33,-,17.019,29.1558,0.2394,-,-,455,-,-,402,10.857,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3T,FISK3K,Unchanged,33,-,9.6855,17.2544,0.0312,-,-,472,-,-,385,5.767,
EMIDS,West Burton 132kV,Lincoln 33kV,FKSP3PV,FISK3J,Unchanged,33,-,2.3917,4.5741,0.0959,-,-,472,-,-,385,2.11,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,ANDL3K,Unchanged,33,-,2.4393,2.345,0.3759,-,-,455,-,-,402,2.734,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,BRMR3T,Unchanged,33,-,14.4605,26.3999,0.1001,-,-,472,-,-,385,9.06,
