Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,DODP3K,Unchanged,33,-,10.1061,13.7925,1.0526,-,-,455,-,-,402,10.043,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,DODP3T,Unchanged,33,-,4.9274,5.0334,1.1136,-,-,455,-,-,402,6.471,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,FISK3T,Unchanged,33,-,7.2334,12.6447,0.1143,-,-,472,-,-,385,4.734,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,FKSP3PV,Unchanged,33,-,9.5073,16.9822,0.2102,-,-,472,-,-,385,6.818,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,LINC3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,LINC3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,ROOL3J,Unchanged,33,-,3.5976,3.5158,0.5577,-,-,455,-,-,402,4.043,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,RUST3J,Unchanged,33,-,2.3683,2.3512,0.3855,-,-,455,-,-,402,2.739,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3J,WADD3K,Unchanged,33,-,13.9834,25.3862,0.0668,-,-,437,-,-,385,8.399,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3L,ANDL3J,Unchanged,33,-,2.4826,2.3804,0.3803,-,-,455,-,-,402,2.764,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3L,NHYK3K,Unchanged,33,-,8.2128,7.6951,1.1645,-,-,420,-,-,367,8.729,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3L,ROOL3T,Unchanged,33,-,2.3776,2.3552,0.39,-,-,472,-,-,420,2.755,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3Z,LINC3L,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3K,WADD3J,Unchanged,33,-,8.007,12.0476,0.3006,-,-,420,-,-,367,5.552,
EMIDS,West Burton 132kV,Lincoln 33kV,ROOL3T,BEVS3K,Unchanged,33,-,0.0276,0.042,0.0042,-,-,472,-,-,420,0.042,
EMIDS,West Burton 132kV,Lincoln 33kV,ROOL3T,ROOL3K,Unchanged,33,-,2.1493,2.08,0.3172,-,-,455,-,-,402,2.43,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC3K,FISK3T,New,33,-,12.0338,20.64,0.1944,-,-,472,-,-,385,8.276,
EMIDS,West Burton 132kV,Sleaford 33kV,BRMR3T,MTGH3J,New,33,-,8.9626,16.0174,0.0356,-,-,472,-,-,402,5.422,
EMIDS,West Burton 132kV,Worksop 33kV,KILR3J,WORW3J,Unchanged,33,-,2.2277,1.9159,0.3207,-,-,420,-,-,367,2.317,
EMIDS,West Burton 132kV,Worksop 33kV,KILR3K,WORW3K,Unchanged,33,-,2.225,1.9131,0.3204,-,-,420,-,-,367,2.314,
EMIDS,West Burton 132kV,Worksop 33kV,WORK3J,KILR3J,Unchanged,33,-,0.4084,0.5688,0.2765,-,-,787,-,-,682,0.802,
EMIDS,West Burton 132kV,Worksop 33kV,WORK3J,KILR3K,Unchanged,33,-,0.4127,0.5773,0.2791,-,-,787,-,-,682,0.812,
EMIDS,West Burton 132kV,Worksop 33kV,WORK3J,MANT3J,Unchanged,33,-,1.6242,1.9698,0.1597,-,-,420,-,-,367,1.493,
EMIDS,West Burton 132kV,Worksop 33kV,WORK3J,MANT3K,Unchanged,33,-,1.8556,2.2895,0.0799,-,-,420,-,-,367,1.468,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5J,LINC5 X,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5J,LINC5 Y,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5L,LINC5 Z,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD55J,WADD55K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,West Burton 132kV,West Burton 11kV,WBUR5J,WBUR5M,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,BURT1T,BURT1J,Unchanged,132,-,0.5548,1.3164,0.3241,-,-,652,-,-,573,6.103,
EMIDS,Willington 132kV,-,BURT1T,SPON1J,Unchanged,132,-,0.9713,3.0886,0.6625,-,-,652,-,-,573,13.338,
EMIDS,Willington 132kV,-,DERS1J,SPON1J,Unchanged,132,-,0.4108,1.6034,0.3637,-,-,608,-,-,525,7.109,
EMIDS,Willington 132kV,-,DERS1K,SPON1J,Unchanged,132,-,0.5898,1.5115,0.4617,-,-,608,-,-,525,6.446,
EMIDS,Willington 132kV,-,HEAN1P,ANNE1M,Unchanged,132,-,1.1759,2.6093,0.5914,-,-,652,-,-,573,11.597,
EMIDS,Willington 132kV,-,HEAN1P,HEAN1J,Unchanged,132,-,0.11,0.2441,0.0553,-,-,652,-,-,573,1.085,
EMIDS,Willington 132kV,-,HEAN1P,STAN1P,Unchanged,132,-,1.0224,2.2687,0.5142,-,-,652,-,-,573,-,
EMIDS,Willington 132kV,-,HEAN1Q,ANNE1J,Unchanged,132,-,1.1759,2.6093,0.5914,-,-,652,-,-,573,11.597,
EMIDS,Willington 132kV,-,HEAN1Q,HEAN1K,Unchanged,132,-,0.1127,0.2491,0.1816,-,-,652,-,-,573,1.147,
EMIDS,Willington 132kV,-,HEAN1Q,STAN1Q,Unchanged,132,-,1.0224,2.2687,0.5142,-,-,652,-,-,573,-,
EMIDS,Willington 132kV,-,MARC1P,MARC1J,Unchanged,132,-,0.15,0.34,0.08,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,MARC1P,MARC1R,Unchanged,132,-,1.79,3.98,0.9,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,MARC1Q,MARC1K,Unchanged,132,-,1.489,0.33,0.075,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,MARC1Q,MARC1S,Unchanged,132,-,1.79,3.98,0.9,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,SPON1J,SPON1T1,Unchanged,132,-,0.0151,0.0232,0.706,-,-,643,-,-,586,0.35,
EMIDS,Willington 132kV,-,SPON1J,SPON1T2,Unchanged,132,-,0.0151,0.0232,0.706,-,-,643,-,-,586,0.35,
EMIDS,Willington 132kV,-,SPON1J,STAN1P,Unchanged,132,-,0.2937,1.2547,0.2859,-,-,783,-,-,630,5.574,
EMIDS,Willington 132kV,-,SPON1J,STAN1Q,Unchanged,132,-,0.2937,1.2547,0.2859,-,-,783,-,-,630,5.574,
EMIDS,Willington 132kV,-,STAN1P,HEAN1P,Unchanged,132,-,1.0224,2.2687,0.5142,-,-,652,-,-,573,10.083,
EMIDS,Willington 132kV,-,STAN1P,STAN1J,Unchanged,132,-,0.2138,0.9132,0.2081,-,-,954,-,-,840,4.057,
EMIDS,Willington 132kV,-,STAN1Q,HEAN1Q,Unchanged,132,-,1.0224,2.2687,0.5142,-,-,652,-,-,573,10.083,
EMIDS,Willington 132kV,-,STAN1Q,STAN1K,Unchanged,132,-,0.2158,0.9216,0.21,-,-,954,-,-,840,4.094,
EMIDS,Willington 132kV,-,TOYO1J,TOYO1L,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,TOYO1L,TOYO1K,Unchanged,132,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,-,TOYO1P,TOYO1J,Unchanged,132,-,0.1304,0.2894,0.0656,-,-,652,-,-,573,1.286,
EMIDS,Willington 132kV,-,TOYO1P,UTTO1J,Unchanged,132,-,1.8112,4.6108,0.9905,-,-,516,-,-,416,19.969,
EMIDS,Willington 132kV,-,TOYO1Q,TOYO1K,Unchanged,132,-,0.1376,0.3053,0.0692,-,-,652,-,-,573,1.357,
EMIDS,Willington 132kV,-,TOYO1Q,UTTO1K,Unchanged,132,-,1.8112,4.6108,0.9905,-,-,516,-,-,416,19.969,
EMIDS,Willington 132kV,-,WILL1M,BURT1T,Unchanged,132,-,0.0775,0.167,0.9621,-,-,569,-,-,494,1.009,
EMIDS,Willington 132kV,-,WILL1M,DERB1J,Unchanged,132,-,0.2779,1.1294,20.6548,-,-,919,-,-,844,10.844,
EMIDS,Willington 132kV,-,WILL1M,DERS1J,Unchanged,132,-,0.2889,1.5891,0.3876,-,-,1045,-,-,901,7.313,
EMIDS,Willington 132kV,-,WILL1M,DERS1L,Unchanged,132,-,0.4493,1.919,0.4373,-,-,923,-,-,805,8.525,
EMIDS,Willington 132kV,-,WILL1M,WINS1P,Unchanged,132,-,0.0057,0.028,0.0071,-,-,923,-,-,744,0.132,
EMIDS,Willington 132kV,-,WILL1R,DERB1K,Unchanged,132,-,0.2782,1.1302,20.6955,-,-,919,-,-,844,10.859,
EMIDS,Willington 132kV,-,WILL1R,DERS1K,Unchanged,132,-,0.2889,1.5891,0.3876,-,-,1045,-,-,901,7.313,
EMIDS,Willington 132kV,-,WILL1R,DERS1M,Unchanged,132,-,0.4493,1.919,0.4373,-,-,923,-,-,805,-,
EMIDS,Willington 132kV,-,WILL1R,WINS1Q,Unchanged,132,-,0.0067,0.0329,0.0084,-,-,923,-,-,744,0.155,
EMIDS,Willington 132kV,-,WINS1P,TOYO1P,Unchanged,132,-,0.2651,0.6749,0.145,-,-,516,-,-,416,2.923,
EMIDS,Willington 132kV,-,WINS1P,WINS1J,Unchanged,132,-,3.5241,7.8197,1.7725,-,-,652,-,-,573,34.754,
EMIDS,Willington 132kV,-,WINS1Q,TOYO1Q,Unchanged,132,-,0.2574,0.6553,0.1408,-,-,516,-,-,416,2.838,
EMIDS,Willington 132kV,-,WINS1Q,WINS1K,Unchanged,132,-,3.5277,7.8278,1.7743,-,-,652,-,-,573,34.79,
EMIDS,Willington 132kV,Coalville 33kV,CADO3K,WORN3J,New,33,-,11.286,19.1564,0.1749,-,-,455,-,-,385,7.224,
EMIDS,Willington 132kV,Derby 11kV (Board 1 & 2),DERB3J,CHDN3J,New,33,-,2.6783,2.2576,0.707,-,-,437,-,-,385,3.223,
EMIDS,Willington 132kV,Derby 11kV (Board 1 & 2),DERB3J,CHDN3K,New,33,-,2.6928,2.2605,0.707,-,-,437,-,-,385,3.226,
EMIDS,Willington 132kV,Derby 11kV (Board 1 & 2),DERB3J,DERB3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby 11kV (Board 1 & 2),DERB3J,DERB3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,BOMB3J,Unchanged,33,-,3.3374,2.8678,0.3979,-,-,420,-,-,367,3.099,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,BOMB3K,Unchanged,33,-,3.3587,2.9009,0.392,-,-,420,-,-,367,3.104,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,DAAB3J,Unchanged,33,-,1.1249,1.4035,0.706,-,-,752,-,-,682,2.427,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,DAAB3K,Unchanged,33,-,1.1249,1.4062,0.7062,-,-,752,-,-,682,2.429,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,EGCT3J,Unchanged,33,-,0.8505,0.8952,0.1201,-,-,472,-,-,420,0.933,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,EGCT3K,Unchanged,33,-,0.8482,0.891,0.1196,-,-,472,-,-,420,0.929,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,MACK3J,Unchanged,33,-,4.5841,3.4011,0.3764,-,-,367,-,-,332,3.412,
EMIDS,Willington 132kV,Derby 33kV,DERB3J,MACK3K,Unchanged,33,-,4.5404,3.4099,0.373,-,-,367,-,-,332,3.389,
EMIDS,Willington 132kV,Derby 33kV,EGCT3J,OSRO3J,Unchanged,33,-,1.5545,1.6006,0.2176,-,-,472,-,-,420,1.711,
EMIDS,Willington 132kV,Derby 33kV,EGCT3K,OSRO3K,Unchanged,33,-,1.5121,1.5856,0.2157,-,-,472,-,-,420,1.699,
EMIDS,Willington 132kV,Derby 33kV,OSRO3J,DERS3J,Unchanged,33,-,2.7379,2.6453,0.4155,-,-,455,-,-,402,3.041,
EMIDS,Willington 132kV,Derby 33kV,OSRO3K,DERS3K,Unchanged,33,-,2.7451,2.6853,0.4245,-,-,455,-,-,402,3.088,
EMIDS,Willington 132kV,Derby South 33kV,BOMB3J,DERS3J,Unchanged,33,-,2.7878,2.3617,0.3325,-,-,420,-,-,367,2.594,
EMIDS,Willington 132kV,Derby South 33kV,BOMB3K,DERS3K,Unchanged,33,-,2.8723,2.4305,0.3333,-,-,420,-,-,367,2.634,
EMIDS,Willington 132kV,Derby South 33kV,CADO3J,MLBN3J,New,33,-,12.8339,19.9577,0.4571,-,-,455,-,-,385,9.343,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,ALLE3J,Unchanged,33,-,1.0989,1.0766,0.1707,-,-,455,-,-,402,1.237,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,ALLE3L,Unchanged,33,-,1.1316,1.0938,0.1682,-,-,420,-,-,367,1.244,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,DERS3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,DERS3 Z,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,DERS3K,Unchanged,33,-,3.3,38.2,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,INFP3J,Unchanged,33,-,1.4216,1.3522,0.1075,-,-,577,-,-,507,1.215,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,N3,New,33,-,0.4,0.43,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,N4,New,33,-,0.38,0.41,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,NOMN3J,New,33,-,1.4679,1.8121,0.9105,-,-,770,-,-,700,3.173,
EMIDS,Willington 132kV,Derby South 33kV,DERS3J,SINL3J,Unchanged,33,-,1.4166,1.3971,0.1955,-,-,472,-,-,420,1.53,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,ALLE3K,Unchanged,33,-,1.1331,1.1091,0.1728,-,-,455,-,-,402,1.266,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,DERS3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,DERW3GEN,Unchanged,33,-,3.2982,3.1177,0.2486,-,-,437,-,-,385,2.806,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,INFP3K,Unchanged,33,-,1.4134,1.3444,0.1069,-,-,577,-,-,507,1.208,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,MLBN3K,New,33,-,11.241,11.2783,1.4355,-,-,455,-,-,350,11.229,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,N1,New,33,-,0.36,0.388,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,N2,New,33,-,0.49,0.629,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,NOMN3K,New,33,-,1.483,1.8175,0.9191,-,-,770,-,-,700,3.196,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,SINE3J,Unchanged,33,-,0.88,0.81,0.11,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,SINE3K,Unchanged,33,-,0.88,0.81,0.11,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3K,SINL3K,Unchanged,33,-,1.3549,1.3403,0.1855,-,-,472,-,-,420,1.462,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,ALLE3L,Unchanged,33,-,1.1316,1.0938,0.1682,-,-,420,-,-,367,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,BOMB3K,Unchanged,33,-,2.8723,2.4305,0.3333,-,-,420,-,-,367,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,DERS3 Z1,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,N1,New,33,-,0.36,0.388,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,N3,New,33,-,0.4,0.43,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,NOMN3K,New,33,-,1.483,1.8175,0.9191,-,-,770,-,-,700,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3L,SINE3K,Unchanged,33,-,0.88,0.81,0.11,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,ALLE3J,Unchanged,33,-,1.0989,1.0766,0.1707,-,-,455,-,-,402,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,ALLE3K,Unchanged,33,-,1.1331,1.1091,0.1728,-,-,455,-,-,402,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,BOMB3J,Unchanged,33,-,2.7878,2.3617,0.3325,-,-,420,-,-,367,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,DERS3 W,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,N2,New,33,-,0.49,0.629,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,N4,New,33,-,0.38,0.41,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,NOMN3J,New,33,-,1.4679,1.8121,0.9105,-,-,770,-,-,700,-,
EMIDS,Willington 132kV,Derby South 33kV,DERS3M,SINE3J,Unchanged,33,-,0.88,0.81,0.11,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,MLBN3J,MLBN3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,TRAP3GEN,DERS3J,Unchanged,33,-,1.374,1.2915,0.1027,-,-,490,-,-,437,-,
EMIDS,Willington 132kV,Heanor 33kV,DENB3R,DENB3K,Unchanged,33,-,0.0276,0.0283,0.0015,-,-,542,-,-,472,0.024,
EMIDS,Willington 132kV,Heanor 33kV,DENB3R,DENB3S,Unchanged,33,-,1.4132,4.614,0.0543,-,-,735,-,-,630,-,
EMIDS,Willington 132kV,Heanor 33kV,DENB3S,DENB3R,Unchanged,33,-,1.4132,4.614,0.0543,-,-,735,-,-,630,1.963,
EMIDS,Willington 132kV,Heanor 33kV,DENB3S,DENB3T,Unchanged,33,-,0.857,1.7837,0.1532,-,-,892,-,-,787,1.788,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,DENB3J,Unchanged,33,-,7.8187,12.9974,0.1945,-,-,420,-,-,367,5.271,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,HEAN3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,HEAN3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,HEAN3L,Unchanged,33,-,0.1583,0.1675,0.0161,-,-,490,-,-,437,0.153,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,MORG3J,New,33,-,2.974,5.6284,1.0979,-,-,735,-,-,647,6.206,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,TALN3GEN,New,33,-,0.4107,0.3866,0.058,-,-,455,-,-,402,0.438,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3J,WEWO3J,Unchanged,33,-,6.3447,11.5356,0.6127,-,-,472,-,-,385,6.307,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3K,DENB3R,Unchanged,33,-,7.8362,13.0775,0.1851,-,-,455,-,-,385,5.238,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3K,HEAN3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3K,HEAN3M,Unchanged,33,-,0.1405,0.1507,0.0148,-,-,490,-,-,437,0.138,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3K,MORG3K,New,33,-,2.9788,5.641,1.0988,-,-,735,-,-,647,6.218,
EMIDS,Willington 132kV,Heanor 33kV,HEAN3K,MORL3J,Unchanged,33,-,10.7712,8.1113,0.9142,-,-,262,-,-,227,8.138,
EMIDS,Willington 132kV,Heanor 33kV,MORG3J,MORG3K,New,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Heanor 33kV,MORG3J,WATN3J,New,33,-,5.3034,8.5202,0.3095,-,-,490,-,-,437,4.74,
EMIDS,Willington 132kV,Heanor 33kV,MORG3K,WATN3K,New,33,-,5.3195,8.7608,0.3104,-,-,490,-,-,437,4.754,
EMIDS,Willington 132kV,Heanor 33kV,RIPL3J,TALN3GEN,New,33,-,8.812,14.0342,0.2664,-,-,455,-,-,385,-,
EMIDS,Willington 132kV,Heanor 33kV,RIPL3K,HEAN3K,Unchanged,33,-,9.0767,14.4348,0.3263,-,-,455,-,-,385,-,
EMIDS,Willington 132kV,Heanor 33kV,WEWO3K,MORG3K,New,33,-,5.174,11.7916,0.2203,-,-,315,-,-,280,-,
EMIDS,Willington 132kV,Spondon B 33kV,BELP3K,DENB3T,Unchanged,33,-,3.384,7.6484,0.0223,-,-,472,-,-,385,-,
EMIDS,Willington 132kV,Spondon B 33kV,DENB3T,SPON3J,Unchanged,33,-,19.2976,44.6746,0.0482,-,-,507,-,-,437,-,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,BELP3J,Unchanged,33,-,21.7579,50.2858,0.0707,-,-,507,-,-,437,15.003,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,CADO3J,Unchanged,33,-,12.1485,18.4584,0.6459,-,-,420,-,-,367,9.628,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,CADO3K,Unchanged,33,-,12.1631,18.461,0.6435,-,-,420,-,-,367,9.624,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,MORL3K,Unchanged,33,-,11.1118,8.223,0.9419,-,-,367,-,-,332,8.34,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,SPON3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,SPON3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,SPOP3ST,Unchanged,33,-,0.0556,0.1394,0.0222,-,-,1085,-,-,945,0.15,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,TREL3J,Unchanged,33,-,5.0053,10.4179,0.895,-,-,892,-,-,787,10.443,
EMIDS,Willington 132kV,Spondon B 33kV,SPON3J,TREL3K,Unchanged,33,-,5.0039,10.4149,0.8947,-,-,892,-,-,787,10.44,
EMIDS,Willington 132kV,Stanton 33kV,SANR3S,SANR3J,New,33,-,0.0196,0.0319,0.0011,-,-,490,-,-,437,0.017,
EMIDS,Willington 132kV,Stanton 33kV,SANR3T,SANR3K,New,33,-,0.0127,0.013,0.0007,-,-,542,-,-,472,0.011,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,CEMP3J,Unchanged,33,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,ILKE3J,Unchanged,33,-,8.0452,14.2283,0.0484,-,-,472,-,-,402,4.855,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,ILKE3K,Unchanged,33,-,8.2266,14.5401,0.051,-,-,472,-,-,402,4.97,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,LTLH3J,New,33,-,1.3144,4.5118,0.0463,-,-,700,-,-,612,1.713,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,LTLH3K,New,33,-,1.3062,4.4776,0.0474,-,-,700,-,-,612,1.706,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,SANR3S,New,33,-,4.9652,5.5495,0.338,-,-,332,-,-,315,4.273,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,SANR3T,New,33,-,4.9271,5.5029,0.3444,-,-,332,-,-,315,4.284,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,STAN3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Stanton 33kV,STAN3J,STAN3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Toton 33kV,SANR3S,TOTO3J,New,33,-,3.9291,5.2182,0.2513,-,-,332,-,-,315,3.044,
EMIDS,Willington 132kV,Toton 33kV,SANR3T,TOTO3J,New,33,-,3.8553,5.2193,0.256,-,-,420,-,-,367,3.043,
EMIDS,Willington 132kV,Uttoxeter 33kV,GRLA3T,MRCH3T,New,33,-,1.3454,3.1497,0.0041,-,-,717,-,-,630,1.058,
EMIDS,Willington 132kV,Uttoxeter 33kV,HOLF3T,TWIO3T,Unchanged,33,-,0.7979,1.4236,0.0018,-,-,472,-,-,402,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MARC3J1,MARC3D,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3ACR,PMAR,New,33,-,0.1195,0.2798,0.0004,-,-,717,-,-,630,0.094,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3J,MRCH3N,New,33,-,0.0414,0.0688,0.0059,-,-,385,-,-,332,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3K,MRCH3M,New,33,-,0.0334,0.0537,0.0046,-,-,385,-,-,332,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3L,GRLA3T,New,33,-,1.5098,3.6753,0.0297,-,-,717,-,-,630,1.373,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3M,MRCH3L,New,33,-,0.0357,0.049,0.0014,-,-,332,-,-,280,0.026,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3N,HOLF3T,New,33,-,2.2728,3.8201,0.0468,-,-,472,-,-,402,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3N,MRCH3L,New,33,-,0.0381,0.054,0.0018,-,-,332,-,-,280,0.031,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3PV,MRCH3T,New,33,-,0.0725,0.069,0.0055,-,-,577,-,-,507,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,MRCH3T,MRCH3ACR,New,33,-,0.3599,0.8425,0.0011,-,-,717,-,-,630,0.283,
EMIDS,Willington 132kV,Uttoxeter 33kV,TWIO3T,UTTO3J,Unchanged,33,-,6.0522,10.5858,0.0455,-,-,455,-,-,402,3.675,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,CHST3J,Unchanged,33,-,0.9845,1.9201,0.0899,-,-,437,-,-,385,1.137,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,CHST3K,Unchanged,33,-,1.0192,1.8716,0.1002,-,-,420,-,-,367,1.168,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,MRCH3M,New,33,-,8.847,15.3164,0.0767,-,-,385,-,-,332,5.363,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,ROCE3J,Unchanged,33,-,4.2442,10.6912,0.4139,-,-,455,-,-,402,5.55,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,ROCE3K,Unchanged,33,-,4.2944,10.97,0.4173,-,-,472,-,-,420,5.634,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,UTTO3 X,Unchanged,33,-,0,0.01,0,-,-,910,-,-,770,-,
EMIDS,Willington 132kV,Uttoxeter 33kV,UTTO3J,UTTO3 Y,Unchanged,33,-,0,0.01,0,-,-,910,-,-,770,-,
EMIDS,Willington 132kV,Winster 33kV,DAYF3PV,ASHN3K,New,33,-,6.0433,10.608,0.0355,-,-,472,-,-,402,-,
EMIDS,Willington 132kV,Winster 33kV,FLAG3T,BAKE3J,Unchanged,33,-,11.3302,16.5396,0.4052,-,-,420,-,-,367,7.291,
EMIDS,Willington 132kV,Winster 33kV,LNCL3T,ASHN3K,New,33,-,16.6469,29.8064,0.0481,-,-,472,-,-,402,9.885,
EMIDS,Willington 132kV,Winster 33kV,LNCL3T,LNCL3K,New,33,-,0.041,0.039,0.0031,-,-,577,-,-,507,0.035,
EMIDS,Willington 132kV,Winster 33kV,SMHF3T,DAYF3PV,Unchanged,33,-,7.1586,12.3213,0.0521,-,-,472,-,-,402,4.38,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,CROM3J,Unchanged,33,-,10.2747,17.8237,0.1207,-,-,420,-,-,367,6.393,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,FLAG3T,Unchanged,33,-,39.21,51.5973,0.1047,-,-,367,-,-,297,16.29,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,LNCL3T,New,33,-,2.1204,7.0298,0.3791,-,-,770,-,-,665,4.424,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,MATL3J,Unchanged,33,-,7.2029,17.3872,0.3286,-,-,420,-,-,367,7.501,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,MLCL3J,New,33,-,7.1752,12.5693,0.0397,-,-,385,-,-,332,4.307,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,WINS3 X,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Winster 33kV,WINS3J,WINS3K,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,ASHN3J,New,33,-,22.6879,40.4521,0.2402,-,-,472,-,-,385,14.484,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,HINL3R,Unchanged,33,-,30.051,51.788,0.3113,-,-,420,-,-,367,18.495,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,HOPT3J,Unchanged,33,-,10.136,17.8731,0.0605,-,-,315,-,-,280,6.117,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,LNCL3J,New,33,-,6.0855,10.3326,0.1928,-,-,472,-,-,402,4.613,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,MATL3K,Unchanged,33,-,11.6059,19.4736,0.197,-,-,420,-,-,367,7.406,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,MLCL3K,New,33,-,7.1437,12.5241,0.0376,-,-,385,-,-,332,4.281,
EMIDS,Willington 132kV,Winster 33kV,WINS3K,WINS3 Y,Unchanged,33,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERB5L,DERB5J,Unchanged,11,-,1.5133,43.4,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERB5L,DERB5K,Unchanged,11,-,1.5133,43.4,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERB5M,DERB5J,Unchanged,11,-,1.5133,43.4,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,DERB5M,DERB5K,Unchanged,11,-,1.5133,43.4,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,INFP5J,INFP5K,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,MLBN55K,MLBN55J,New,11,-,0,0,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Heanor 33kV,MORL5K,MORL5J,Unchanged,11,-,0,0.01,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Winster 33kV,CROM55J,HOPT55J,Unchanged,11,-,55.78,110.4,0,-,-,-,-,-,-,-,
EMIDS,Willington 132kV,Derby South 33kV,SINF7K,SINF7J,Unchanged,6.6,-,0,0.01,0,-,-,-,-,-,-,-,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,51L7662P1,CARW3,New,33,L1,12.56358,30.39508,0.05674876,25.04705,131.0668,479,469,443,427,9.048,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,82BB22N,BB39W,New,132,L1,0.2506353,1.222613,0.2945925,0.6306133,3.082594,839,822,778,749,5.606,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,82BB22S,BB39E,New,132,L1,0.2506353,1.222613,0.2945925,0.6306133,3.082594,839,822,778,749,5.606,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,82VV6N,BARR1,Unchanged,132,L1,0.4329114,2.111766,0.5088368,1.089231,5.32443,839,822,778,749,9.683,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1A,ABTH1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1A,82BB22S,New,132,L1,0.2406666,1.165241,1.482758,0.5919056,2.884545,839,822,778,749,5.632,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1A,BB39E,Removed,132,L1,0.4913019,2.387853,1.77735,1.222519,5.967139,839,822,778,749,11.238,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1B,ABTH1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1B,82BB22N,New,132,L1,0.2596229,1.257711,1.505039,0.639601,3.117692,839,822,778,749,6.056,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1B,BB39W,Removed,132,L1,0.4911677,2.387199,1.777192,1.222182,5.965489,839,822,778,749,11.235,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1C,82VV6S,Unchanged,132,L1,0.08491378,0.2998227,1.542894,0.1785722,0.7567275,875,849,849,831,1.988,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1C,82VV6N,Unchanged,132,L1,0.08208893,0.2887693,1.155614,0.175812,0.7459897,875,849,849,831,1.845,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1C,ABTH1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH1C,UPPB1,New,132,L1,0.90390069,5.49411533,3.360204829,3.050634985,15.15097178,694,680,643,619,28.129,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH53,ABTH5,New,11,G3,0,16.4,0,525,3.35,571,540,540,509,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,ABTH54,ABTH5A,New,11,G4,0,22.9,0,525,3.35,511,470,470,380,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,ASHG3,HEAT3,Unchanged,33,L1,2.96571,3.272424,0.4129456,19.06681,10.49499,466,435,435,413,3.48,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BADO5T,BROA5,Unchanged,11,L1,0.652911,0.2898349,0.000512337,4.570364,1.014422,299,281,281,268,0.042,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,BARR1M,BARR1,Unchanged,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0.001,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,BARY3,51L7662P1,New,33,L1,1.758311,4.592196,0.02885169,4.468426,18.72042,466,435,435,413,1.487,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,BARY3,BARY3G,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,BARY3,TP803,Removed,33,L1,1.758311,4.592196,0.02885169,4.468426,18.72042,466,435,435,413,1.487,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,BB39E,BB47SE,Unchanged,132,L1,0.1153477,0.5626722,0.1355777,0.2902216,1.418675,839,822,778,749,2.58,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,BB39W,BB47NW,Unchanged,132,L1,0.1154371,0.5631084,0.1356828,0.2904466,1.419775,839,822,778,749,2.582,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,BB47NW,CARW1,Unchanged,132,L1,0.2058375,1.004086,0.2419379,0.5178994,2.53162,839,822,778,749,4.604,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,BB47SE,CARW1X,Unchanged,132,L1,0.2058375,1.004086,0.2419379,0.5178994,2.53162,839,822,778,749,4.604,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BOVE31,ROSD3T,Unchanged,33,L1,3.22607,4.410775,0.004352269,4.953559,20.04908,308,302,285,274,1.285,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BOVE31,BOVE32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BOVE32,COWB3T,Unchanged,33,L1,13.12019,17.9383,0.01770036,20.14576,81.53815,308,302,285,274,5.226,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI3,SHIP3,Unchanged,33,L1,4.941229,3.947828,0.3751357,34.4932,13.76503,372,350,350,333,3.944,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI3,BROA3,Unchanged,33,L1,3.176271,2.544176,0.2415793,22.0456,8.80131,372,350,350,333,2.537,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI3,COUR3,Unchanged,33,L1,3.481734,2.809002,0.2718977,24.30335,9.793748,372,350,350,333,2.8164,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI3,JESU3T,Unchanged,33,L1,1.878422,9.046318,0.08407808,4.749725,22.65565,839,822,778,749,2.838,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI5,WINS5,Unchanged,11,L1,7.399657,3.284795,0.00580649,51.79746,11.49678,299,281,281,268,0.476,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BRHI5,MEGG5,Unchanged,11,L1,2.706321,1.26562,0.00457872,18.94425,4.42967,299,281,281,268,0.19,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BROA3,BDKB3G,Unchanged,33,L1,1.723122,1.628889,0.1299007,7.959395,0.9228858,436,422,422,411,1.466,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BROA3,BROA3_T1,Unchanged,33,L1,0.03176935,0.03628229,0.002924095,0.1792007,0.06084781,436,422,422,411,0.033,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BROA5,STPA5,Unchanged,11,L1,8.667508,4.27991,0.01148552,60.16786,14.77033,357,335,335,319,0.642867,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,BROA5,TRIN5,Unchanged,11,L1,11.46369,5.543804,0.02865187,80.246,19.4033,361,338,338,321,0.86,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CANS31,CANT31,Unchanged,33,L1,1.029123,1.161653,0.1464547,7.203863,4.065786,476,446,446,423,1.255,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CANS31,SANA31,Unchanged,33,L1,0.0114803,0.0129587,0.00163376,0.0803618,0.0453554,476,446,446,423,0.014,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CANS32,CANT32,Unchanged,33,L1,1.061923,1.198678,0.1511226,7.433468,4.195373,476,446,446,423,1.295,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CANS32,SANA32,Unchanged,33,L2,0.00984022,0.0111074,0.00140036,0.0688816,0.038876,476,446,446,423,0.012,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC1,CARE1,Unchanged,132,L1,0.06364539,0.23331,6.135109,0.160078,0.2527067,800,800,800,800,2.724,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC1,CARC1_GT1A,New,132,L1,0,0.011,0.1656998,0,0.007371445,656,636,636,623,0.076,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC1,CARC1_GT2B,New,132,L1,0,0.011,0.08066962,0,0.00358873,656,636,636,623,0.037,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC1,RODM11,Removed,132,L1,0,0.011,0.1656998,0,0.007371445,656,636,636,623,0.076,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC1,RODM12,Removed,132,L1,0,0.011,0.08066962,0,0.00358873,656,636,636,623,0.037,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,TRPK3,Unchanged,33,L1,1.09591,1.889053,0.22156,10.34657,0.9693537,570,570,570,570,1.91,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,TAFF3T,Unchanged,33,L1,1.450475,1.710451,0.2489831,10.12901,5.955352,466,435,435,413,1.902,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,PART31,Unchanged,33,L1,0.58,0.664733,0.09795914,4.367388,2.011545,400,384,384,369,0.725,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,PART32,Unchanged,33,L1,0.5641154,0.6487262,0.09732276,4.302188,1.903839,400,384,384,369,0.707,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,SAND32,Unchanged,33,L1,0.4260116,0.6790788,0.1244476,2.964397,2.354066,476,446,446,423,0.81,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,SAND31,Unchanged,33,L1,0.5030263,0.7168475,0.1191029,3.501288,2.483417,476,446,446,423,0.83,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,WOOD31,Unchanged,33,L1,1.24663,1.7609,0.2513822,9.167358,4.107275,426,407,407,387,1.87,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC3,WOOD31,Unchanged,33,L2,1.243879,1.753392,0.2525692,9.086393,4.178702,358,344,344,331,1.87,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,CARC31,TRPK3,Unchanged,33,L1,0.6634422,1.815952,0.2916007,9.42153,3.346945,824,794,794,770,1.973,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC5_GT1A,RODM5,New,11,L1,1.315704,1.696968,0.096724,1.315704,1.696968,2517,2334,2334,2160,0.8,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARC5_GT2B,RODM5,New,11,L2,1.315704,1.696968,0.096724,1.315704,1.696968,2517,2334,2334,2160,0.8,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARE1,CARN1,Unchanged,132,L1,0.1946507,0.6533577,15.49899,0.1946507,0.6533577,787,763,763,748,6.95,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARE1,ROVE1,Unchanged,132,L1,0.09286272,0.4227696,0.3962346,0.2785882,0.5284604,840,840,840,840,4.258,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,GKTR31,Unchanged,33,L1,2.435591,2.260114,0.3135166,17.01739,7.742532,466,435,435,413,2.43,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,TNOR31,Unchanged,33,L1,1.243214,1.403929,0.1760211,8.662079,4.820432,476,446,446,423,1.512,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,TNOR32,Unchanged,33,L1,1.241085,1.401882,0.1761163,8.678023,4.855909,476,446,446,423,1.512,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,CYNC3,Unchanged,33,L1,2.923296,3.244819,0.4508145,20.43052,11.25869,466,435,435,413,3.542,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,HEAT3,Unchanged,33,L1,3.961624,4.397214,0.5783794,27.46046,14.81554,466,435,435,413,4.747,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,STME31,Unchanged,33,L1,4.94381,4.74149,0.5352363,33.37242,13.07358,372,350,350,333,4.775,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,GKTR32,Unchanged,33,L2,2.087988,2.359668,0.2956963,14.58838,8.113135,476,446,446,423,2.542,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,HEAT3,Unchanged,33,L2,4.080375,4.531061,0.6000435,28.28142,15.26746,466,435,435,413,4.896,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,STME32,Unchanged,33,L1,4.974316,5.153007,0.6545429,33.57496,16.01004,466,435,435,413,5.467,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,CARN3,Unchanged,33,L1,5.777648,6.47463,0.8147028,40.39035,21.73658,465,435,435,413,6.964,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARE3,CYNC3,Unchanged,33,L2,3.029283,3.389613,0.4549325,21.15275,11.75028,476,446,446,423,3.684,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARN1,BARR1M,Unchanged,132,L1,0.7539947,3.512818,9.404585,1.7324752,8.302451,787,763,763,748,18.313,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARN3,BIRC31,Unchanged,33,L1,0.7183357,0.8162234,0.1018866,4.939792,2.788445,476,446,446,423,0.876,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARN3,BIRC32,Unchanged,33,L1,0.7355561,0.8354622,0.1043499,5.063615,2.858311,476,446,446,423,0.897,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARN3,LLIS3,Unchanged,33,L1,1.429291,1.619932,0.2029874,9.896804,5.586237,476,446,446,423,1.743,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CARN3,ASHG3,Unchanged,33,L1,1.934301,2.165247,0.2736313,13.4778,7.530274,466,435,435,413,2.335,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARS1,CARC1,Unchanged,132,L1,0.03692264,0.1447755,4.448324,0.1107679,0.1809699,900,840,840,770,1.693,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARS1,ROVE1,Unchanged,132,L1,0.03842495,0.1851374,1.999015,0.4280635,0.231447,1030,999,999,979,1.739,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW1,CARC1,Unchanged,132,L1,0.1025939,0.3598276,10.45733,0.1387968,0.377572,787,763,763,748,4.352,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW1X,GRAT1,Unchanged,132,L1,0.03456726,0.13554,4.164556,0.1037018,0.1694254,900,840,840,770,1.585,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW1X,CARW1,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,TAFF3T,Unchanged,33,L1,2.804414,3.210528,0.3697083,19.06091,8.374541,476,446,446,423,3.331,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,TAFF31,Unchanged,33,L1,2.742038,3.16536,0.3443326,18.30427,6.609542,476,446,446,423,3.205,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,CANS31,Unchanged,33,L1,1.324329,1.496072,0.1883901,9.25063,5.221066,476,446,446,423,1.615,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,CANS32,Unchanged,33,L1,1.320669,1.428715,0.184022,9.227461,4.983667,466,435,435,413,1.542,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,ELYF3T,Unchanged,33,L1,2.138736,2.421879,0.3049766,14.9444,8.442225,476,446,446,423,2.6121,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,ELYH3T,Unchanged,33,L1,2.218922,2.437672,0.3115352,15.51524,8.515017,466,435,435,413,2.632,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,HIGH3,Unchanged,33,L1,3.0863,3.083759,0.4138505,20.95121,10.39786,358,344,344,331,3.309,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,LLDO3,Unchanged,33,L1,4.349389,10.25979,0.02410616,8.949046,49.33389,479,469,443,427,3.288,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,WOOD31,Unchanged,33,L1,2.902002,2.980271,0.3992891,9.680653,4.434229,326,312,312,297,2.918,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,WOOD31,Unchanged,33,L2,2.902409,2.980776,0.3993627,9.681874,4.43486,326,312,312,297,2.9185,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,SPVL31,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,CARW3,SPVL32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,COUR5,ROUN5,Unchanged,11,L1,1.628942,0.9824852,0.002177745,10.86137,2.823203,357,335,335,319,0.1412,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,COUR5,RICH5,Unchanged,11,L1,14.95422,7.297313,0.03782523,102.7372,24.61004,361,338,338,321,1.121037,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,COWB3,GRNF3T,Unchanged,33,L1,7.09772,12.80367,0.05630465,14.62357,64.01258,466,435,435,413,4.451,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,COWB3,COWB3T,Unchanged,33,L1,4.882644,8.932028,0.1581333,13.37924,38.91636,480,450,444,426,3.427,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CYNC3T,CYNC3,Unchanged,33,L1,1.038143,1.171835,0.1477384,7.267004,4.101422,476,446,446,423,1.266,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,CYNC3T,CARN3,Unchanged,33,L1,2.25997,2.579903,0.3197914,15.34419,8.662664,476,446,446,423,2.756,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,DERW3T,STTN3G,Unchanged,33,L1,1.16182,1.10509,0.0878805,5.849197,0.6198226,571,533,533,509,0.993,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,DERW3T,DERW3G,Unchanged,33,L1,0.08912343,0.1150591,0.005816544,0.3655201,0.3326151,571,533,533,509,0.08,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,EAST3,ABTC3,Unchanged,33,L1,0.1602799,0.2069164,0.02211262,1.118725,0.6547084,465,436,436,415,0.202,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,EAST3,LOUG3T,Unchanged,33,L1,2.28541,3.191939,0.006147882,3.612952,14.23329,308,302,285,274,0.934,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,EAST3,LCDL3T,Unchanged,33,L1,2.576443,5.181614,0.008504201,4.797193,22.99285,480,470,444,428,1.596,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,EAST3,ABTC3,Unchanged,33,L2,0.1593848,0.205047,0.02192069,1.112909,0.6578182,465,436,436,415,0.2,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,ELYF3T,ELY_3,Unchanged,33,L1,0.0492011,0.0567328,0.00692628,0.3247274,0.1833788,476,446,446,423,0.06,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,ELYF3T,FAIR3,Unchanged,33,L1,2.141887,2.425292,0.3043342,14.86858,8.392342,400,400,400,400,2.612,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,ELYH3T,ELY_3,Unchanged,33,L1,0.0516611,0.0595097,0.00727637,0.3419478,0.1930978,476,446,446,423,0.063,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,ELYH3T,HIGH3,Unchanged,33,L1,1.626542,1.833668,0.2313243,11.3858,6.417838,466,435,435,413,1.981,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,FAIR3,HIGH3,Unchanged,33,L1,2.002255,2.269228,0.2845677,13.83211,7.80056,400,400,400,400,2.44,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,GKTR31,GKTR32,Removed,33,EQ,0,134.53,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,GRAT1,CARS1,Unchanged,132,L1,0.08237259,0.3229871,9.923992,0.2471178,0.4037349,900,840,840,770,3.777,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,GRNF3T,WHTN3T,Unchanged,33,L1,8.986157,16.6171,0.020913,16.38949,83.63151,480,470,444,428,5.507,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,GRNF3T,GRNF3G,Unchanged,33,L1,0.121681,0.1157395,0.009204001,0.6126047,0.06491597,571,533,533,509,0.104,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,GROV51,GROV52,New,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,HEAT3,HHOS31,Unchanged,33,L1,0.4146985,0.4093105,0.05150096,1.244092,0.5116391,511,471,471,444,0.391,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,HHOS32,HEAT3,Unchanged,33,L1,0.4189409,0.4134979,0.05202782,1.256819,0.5168733,511,471,471,444,0.395,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,JESU3T,STTN3T,Unchanged,33,L1,0.8469567,4.131497,0.00388867,2.130987,10.41681,839,822,778,749,1.184,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,JESU3T,JESU3G,Unchanged,33,L1,0.1333665,0.1716168,0.008767221,0.5492604,0.4921358,571,533,533,509,0.12,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,LCDL3T,TRGF3T,Unchanged,33,L1,4.52653,9.121855,0.009680206,8.255757,40.62412,480,470,444,428,2.774,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,LCDL3T,LCDL3G,Unchanged,33,L1,0.1088109,0.1034978,0.0082305,0.54781,0.05804985,571,533,533,509,0.093,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,LLDO3,PENA3,Unchanged,33,L1,3.043278,6.68865,0.1659041,11.19416,27.5205,479,469,443,427,3.033,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,LLIS5,BIRC5,Unchanged,11,L1,9.321716,5.335174,0.0110656,65.25226,18.67312,357,335,335,319,0.796,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,LLIS5,BIRC5,Unchanged,11,L2,18.50448,9.91458,0.0361221,129.5318,34.70104,357,335,335,319,1.508,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,LOUG3T,LOUG3G,Unchanged,33,L1,0.04095035,0.0389508,0.0030975,0.2061651,0.02184672,571,533,533,509,0.035,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,MEGG5,BADO5T,Unchanged,11,L1,51.04557,23.61135,0.06309549,357.3189,82.63975,299,281,281,268,3.544,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PARK31,PART31,Unchanged,33,L1,1.096606,1.211692,0.1601028,7.676244,4.240921,347,334,334,321,1.315,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PARK32,PART32,Unchanged,33,L1,1.093317,1.208024,0.1596021,7.653225,4.228085,347,334,334,321,1.311,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PART31,CARE3,Unchanged,33,L1,2.277321,2.515653,0.3007138,15.36552,7.741087,436,422,422,411,2.651,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PART32,CARE3,Unchanged,33,L1,2.256641,2.486415,0.2976869,15.19627,7.662152,436,422,422,411,2.621,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PENA3,51L7662P1,New,33,L1,3.138384,6.328689,0.1815213,14.55997,23.34047,436,422,422,411,2.952,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PENA3,TP803,Removed,33,L1,3.138384,6.328689,0.1815213,14.55997,23.34047,436,422,422,411,2.952,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PENA5,GROV51,New,11,L1,8.704121,9.870944,0.0153374,60.76966,34.34387,476,446,446,423,1.182,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,PENA5,GROV52,New,11,L1,8.881906,10.1405,0.0157172,61.77534,34.98071,476,446,446,423,1.21,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,RICH5,BROA5,Unchanged,11,L1,20.22457,9.640924,0.04327115,131.6291,29.61901,361,338,338,321,1.435988,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,RODM51,RODM5,Removed,11,L1,1.315704,1.696968,0.096724,1.315704,1.696968,2517,2334,2334,2160,0.8,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,RODM52,RODM5,Removed,11,L2,1.315704,1.696968,0.096724,1.315704,1.696968,2517,2334,2334,2160,0.8,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,ROSD3T,LOUG3T,Unchanged,33,L1,10.71758,14.65339,0.01445902,16.45661,66.60665,308,302,285,274,4.269,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,ROSD3T,ROSD3G,Unchanged,33,L1,0.7417863,0.7055659,0.056109,3.734533,0.3957377,571,533,533,509,0.634,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,ROUN5,BROA5,Unchanged,11,L1,27.91582,15.50139,0.03262378,183.9416,49.49749,357,335,335,319,2.259297,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,SMOR3,BRHI3,Unchanged,33,L1,6.03478,9.13967,0.4440569,32.58383,31.01575,398,390,369,355,5.27,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,SMOR3,BARY3,Unchanged,33,L1,0.07419651,0.1038751,0.01057354,0.5592562,0.05564739,589,560,560,539,0.101,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,SMOR3,SMOR3G,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,SPVL31,SPVL32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,STPA5,SHIP5,Unchanged,11,L1,14.9122,8.370673,0.01884673,97.03681,25.83451,357,335,335,319,1.213278,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,STTN3T,EAST3,Unchanged,33,L1,4.037873,19.65464,0.03109292,10.24837,49.51778,839,822,778,749,5.681,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,STTN3T,DERW3T,Unchanged,33,L1,0.02447655,0.0493251,5.23443E-05,0.0446418,0.219669,480,470,444,428,0.015,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,SULG1,BARR1M,Unchanged,132,L1,0.3226574,1.000193,0.5766788,0.7147835,4.013888,694,683,656,639,4.74,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,SULG1,BB47SE,Unchanged,132,L1,0.2905763,0.901741,0.3525637,0.639266,3.664595,694,683,656,639,4.15,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,SULG1,DOW_11,Unchanged,132,LK,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,TAFF3T,TAFF32,Unchanged,33,L1,0.03458592,0.02967859,0.004324384,0.2421011,0.1038752,466,435,435,413,0.032,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,TNOR31,NORT31,Unchanged,33,L1,1.725901,1.379057,0.1300666,12.04451,4.774353,372,350,350,333,1.376,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,TNOR31,CRWY31,Unchanged,33,L1,1.33932,1.509091,0.1902531,9.298882,5.239423,476,446,446,423,1.628,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,TNOR32,NORT32,Unchanged,33,L1,1.683769,1.405973,0.1275774,12.0701,4.430191,372,350,350,333,1.378,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East & North 33,TNOR32,CRWY32,Unchanged,33,L1,1.334989,1.506909,0.1899827,9.344932,5.274183,476,446,446,423,1.628,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,TP803,CARW3,Removed,33,L1,12.56358,30.39508,0.05674876,25.04705,131.0668,479,469,443,427,9.048,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,TRGF3T,COWB3T,Unchanged,33,L1,2.658153,5.356706,0.005684591,4.848099,23.85605,480,470,444,428,1.629,
