Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,TRGF3T,TRGF3G,Unchanged,33,L1,0.02808024,0.02670912,0.002124,0.1413703,0.01498061,571,533,533,509,0.024,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,TRIN5,SHIP5,Unchanged,11,L1,26.13046,12.58587,0.06456668,182.04,43.60496,361,338,338,321,1.94573,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,TROW11,CARE1,Unchanged,132,L1,0.4104641,0.9309418,0.2005953,0.8456619,2.352086,492,482,456,439,4.027,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Ea & Aberthaw 132,TROW12,CARE1,Unchanged,132,L1,0.4104641,0.9309418,0.2005953,0.8456619,2.352086,492,482,456,439,4.027,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Cental & West 33,TRPK3,TRPK3G,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,WHTN3T,BRHI3,Unchanged,33,L1,5.67071,10.21274,0.06182002,14.0949,48.21612,480,470,444,428,3.763,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,WHTN3T,WHTN3G,Unchanged,33,L1,0.03173554,0.03,0.002392441,0.1465918,0.01699721,436,422,422,411,0.027,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill & East Ab 132,WINS5,BROA5,Unchanged,11,L1,31.11869,13.78719,0.0246821,217.8302,48.25518,299,281,281,268,2,
SWALES,Margam 66 kV,Grange 66,CAEA61,FFYO6G,Unchanged,66,L1,1.290823,2.399266,0.9889352,3.219235,7.755424,480,470,444,428,4.895,
SWALES,Margam 66 kV,Grange 66,CEFN6,BSC_6,Unchanged,66,L1,11.88,107.6,0,0,0,9999,9999,9999,9999,0,
SWALES,Margam 66 kV,Grange 66,CEFN6,CEFN6A,Unchanged,66,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Margam 66 kV,Grange 66,GRAN6,LLYN62,Unchanged,66,L1,4.643183,12.45778,0.3530332,9.885342,47.68853,479,469,443,427,14.401,
SWALES,Margam 66 kV,Grange 66,GRAN6,LLYN61,Unchanged,66,L1,4.346387,12.39451,0.3861615,9.258255,49.65473,479,469,443,427,14.27,
SWALES,Margam 66 kV,Grange 66,GRAN6,CEFN6,Unchanged,66,LA,0.1762447,0.1442242,0.500146,1.190638,0.4856795,620,575,575,547,0.744,
SWALES,Margam 66 kV,Grange 66,GRAN6,CEFN6,Unchanged,66,LB,0.1740726,0.1875574,0.6825966,1.859974,0.07995867,703,666,666,613,0.86,
SWALES,Margam 66 kV,Grange 66,GRAN6,BSC_6,Unchanged,66,L1,11.88,107.6,0,0,0,9999,9999,9999,9999,0,
SWALES,Margam 66 kV,Grange 66,GRAN6,GRAN6A,Unchanged,66,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Margam 66 kV,Grange 66,LLYN61,CAEA61,Unchanged,66,L1,3.019197,8.712222,0.1248551,6.279045,35.62209,479,469,443,427,9.706,
SWALES,Margam 66 kV,Grange 66,LLYN61,OGMV61,Unchanged,66,L1,2.761426,7.661925,0.137998,5.821108,31.30896,450,436.5,436.5,427,8.66,
SWALES,Margam 66 kV,Grange 66,LLYN62,CAEA62,Unchanged,66,L2,3.084664,8.761809,0.1209608,6.389508,35.95736,469,460,434,418,9.828,
SWALES,Margam 66 kV,Grange 66,LLYN62,OGMV62,Unchanged,66,L2,2.622589,7.567766,0.1084539,5.454216,30.9427,479,469,443,427,8.431,
SWALES,Margam 66 kV,Grange 66,MAGS61,GRAN6,Unchanged,66,L1,0.0407944,0.08443519,0.00541918,0.0743802,0.361662,960,940,888,856,0.2,
SWALES,Margam 66 kV,Grange 66,MAGS62,GRAN6,Unchanged,66,L2,0.0472627,0.050924,0.7413298,0.5050045,0.0217097,1080,1047.6,1047.6,1026,0.467,
SWALES,Margam 66 kV,Grange 66,PANY6G,OGMV62,Unchanged,66,L1,1.084539,2.456819,0.4000817,2.410178,8.521159,487,477,451,435,3.592,
SWALES,Pembroke 132 kV,GH & HW & MH 33,60L2803P16,WSFM3T,New,33,L1,0.4307873,0.8681217,0.00092126,0.7856957,3.866174,480,470,444,428,0.264,
SWALES,Pembroke 132 kV,Pembroke 132,ALLE1T,GOLD11,New,132,L1,0.2932097,0.6365797,0.1495063,0.5864195,1.273156,599,591,572,559,2.875,
SWALES,Pembroke 132 kV,GH & HW & MH 33,BRAW3,FISH3,Unchanged,33,L1,35.42375,45.90866,0.05057529,54.35085,217.2362,335,328,310,298,14.079,
SWALES,Pembroke 132 kV,GH & HW & MH 33,BRAW3,STDA3,Unchanged,33,L1,31.20676,43.79501,0.04484924,47.97961,195.7361,322,316,299,289,12.485,
SWALES,Pembroke 132 kV,GH & HW & MH 33,BROF31,BROF32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,GH & HW & MH 33,FISH3,NEVE32,Unchanged,33,L1,35.0564,45.43259,0.05005082,53.78723,214.9834,335,328,310,298,13.933,
SWALES,Pembroke 132 kV,Pembroke 132,GOLD11,MIFH1,Unchanged,132,L1,1.066328,2.418469,0.6372214,2.203071,6.094925,599,591,572,559,10.523,
SWALES,Pembroke 132 kV,Pembroke 132,GOLD12,PEMB1B,Unchanged,132,L1,0.168956,0.3861754,17.81894,0.3197829,1.342646,656,585,585,585,7.159,
SWALES,Pembroke 132 kV,Pembroke 132,GOLD12,MIFH1,Unchanged,132,L1,1.067225,2.420507,0.6663864,2.206444,6.09624,599,591,572,559,10.547,
SWALES,Pembroke 132 kV,GH & HW & MH 33,GOLD3,JORD3T,Unchanged,33,L1,17.78636,26.35475,0.08317962,30.49839,120.02,308,302,285,274,8.117,
SWALES,Pembroke 132 kV,GH & HW & MH 33,GOLD3,HPLN3T,Unchanged,33,L1,10.01734,22.56501,0.1923222,24.79772,103.9269,398,390,369,355,7.92,
SWALES,Pembroke 132 kV,GH & HW & MH 33,GOLD3,YEBS3T,Unchanged,33,L1,10.87283,12.21796,0.1718084,21.42446,53.88749,202,198,187,180,4.541,
SWALES,Pembroke 132 kV,GH & HW & MH 33,GOLD3,60L2803P16,New,33,L1,2.395961,4.701012,0.06538847,6.673276,19.31471,480,470,444,428,1.831,
SWALES,Pembroke 132 kV,GH & HW & MH 33,GOLD3,WSFM3T,Removed,33,L1,2.826749,5.569133,0.06630972,7.458972,23.18088,480,470,444,428,2.095,
SWALES,Pembroke 132 kV,Pembroke 132,HAVE12,CARM11,Unchanged,132,L1,4.350314,10.27461,2.031442,7.929838,36.02232,480,470,444,428,42.656,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,HAVS3T,Unchanged,33,L1,0.005776245,0.006596779,0.000531654,0.03258195,0.01106324,571,533,533,509,0.006,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,NTEN3T,Unchanged,33,L1,10.53982,14.3012,0.01457912,16.28157,66.08202,374,369,357,349,4.269,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,YERB3T,Unchanged,33,L1,30.60072,41.58566,0.1183401,49.99729,186.1408,308,302,285,274,12.722,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,PEBL3,Unchanged,33,L1,36.55124,49.97391,0.04931104,56.12363,227.1554,300,300,285,274,14.559,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,MERB31,Unchanged,33,L1,6.546682,12.12134,0.03451928,12.15035,59.12389,400,400,400,393,4.048,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,MERB3T,Unchanged,33,L1,3.043532,6.271868,0.006618352,5.602024,28.97456,408,400,378,364,1.88,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,HAVP31,Unchanged,33,L1,7.312815,7.000098,0.1101727,27.54522,30.43473,219,212,212,208,2.812,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,BRAW3,Unchanged,33,L1,39.29248,53.06887,0.1670412,64.78302,235.4674,308,302,285,274,16.346,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,WITY3T,Unchanged,33,L1,0.01773071,0.04213275,2.31557E-05,0.03542269,0.1868023,571,564,545,533,0.013,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,FENT3G,Unchanged,33,L1,1.47897,2.630912,0.319524,14.45485,1.344312,863,802,802,765,2.677,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,MERB31,Removed,33,L1,6.667487,12.37922,0.03055925,12.18937,60.58657,400,400,400,393,4.101,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVE3,BRAW3,Removed,33,L1,39.29248,53.06888,0.1670412,64.78302,235.4674,300,300,285,274,16.346,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVS3T,HAVP32,Unchanged,33,L1,2.199296,2.510486,0.2025689,12.4114,4.217015,436,422,422,411,2.284,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HAVS3T,HAVS3G,Unchanged,33,L1,0.5987296,0.6464306,0.05334258,2.971827,0.9707863,571,533,533,509,0.602,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HOPL3T,HOPL3G,Unchanged,33,L1,0.6399955,0.6087454,0.0484095,3.222065,0.341433,571,533,533,509,0.547,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HOPL3T,LNTH3G,Unchanged,33,L1,1.131273,2.02908,0.05488006,4.079362,7.562157,479,469,443,427,1.03,
SWALES,Pembroke 132 kV,GH & HW & MH 33,HPLN3T,HOPL3T,Unchanged,33,L1,9.091652,18.60519,0.02230725,16.76973,87.10091,398,390,369,355,5.656,
SWALES,Pembroke 132 kV,GH & HW & MH 33,JORD3T,STFL3,Unchanged,33,L1,2.359927,3.22656,0.003183761,3.623616,14.66626,308,302,285,274,0.94,
SWALES,Pembroke 132 kV,GH & HW & MH 33,JORD3T,JORD3G,Unchanged,33,L1,0.2749524,0.2615268,0.0207975,1.384251,0.1466851,436,422,422,411,0.235,
SWALES,Pembroke 132 kV,Pembroke 132,LAMB1T,RHCR11,New,132,L1,0.3061984,0.8046804,0.3738329,0.5978166,3.074953,480,470,444,428,3.459,
SWALES,Pembroke 132 kV,GH & HW & MH 33,LIDR3T,MILP3,Unchanged,33,L1,0.7182882,0.853816,0.09483188,2.938986,3.508612,322,316,299,289,0.538,
SWALES,Pembroke 132 kV,GH & HW & MH 33,LIDR3T,LIDR3G,Unchanged,33,L1,0.1544413,0.1469002,0.011682,0.7775368,0.08239334,436,422,422,411,0.132,
SWALES,Pembroke 132 kV,GH & HW & MH 33,MERB3T,HAVP32,Unchanged,33,L1,4.596705,1.794118,0.07779719,29.8173,6.896649,219,212,212,208,1.267,
SWALES,Pembroke 132 kV,GH & HW & MH 33,MERB3T,MERB32,Unchanged,33,L1,3.206136,5.6761,0.04263479,6.959255,28.22652,400,400,400,400,2.036,
SWALES,Pembroke 132 kV,Pembroke 132,MHAV1A,MIFH1,Unchanged,132,L1,0.003252575,0.007389086,0.1057231,0.01222659,0.004768786,939,885,885,849,0.087,
SWALES,Pembroke 132 kV,Pembroke 132,MHAV1A,PEMB1M,Unchanged,132,L1,0.1644076,0.3733981,0.1979746,0.336347,0.9348684,440,428,397,377,1.647,
SWALES,Pembroke 132 kV,Pembroke 132,MHAV1A,HAVE11,Unchanged,132,L1,0.4984096,2.120686,0.7819267,1.619013,6.244773,694,680,643,619,9.46,
SWALES,Pembroke 132 kV,Pembroke 132,MIFH1,TRSX1T,Unchanged,132,L1,0.4958559,1.171134,0.231543,0.9038118,4.106358,545,537,516,502,4.862,
SWALES,Pembroke 132 kV,Pembroke 132,MIFH1,ROBT12,Unchanged,132,L1,0.5921207,1.396252,0.3292178,1.082525,4.879551,545,537,516,502,5.831,
SWALES,Pembroke 132 kV,Pembroke 132,MIFH1,HAVE12,Unchanged,132,L1,0.5062416,2.13835,1.03835,1.6272,6.263745,569,552,552,541,9.6,
SWALES,Pembroke 132 kV,Pembroke 132,MIFH1,PEMB1T,Unchanged,132,L1,0.1635316,0.3713442,0.1944427,0.342867,0.9245758,599,591,572,559,1.664,
SWALES,Pembroke 132 kV,GH & HW & MH 33,MIFH3,NEYL31,Unchanged,33,L1,1.350666,2.328184,0.273064,12.75174,1.19469,648,626,626,607,2.354,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NEVE32,NEVE31,Unchanged,33,L0,0,0.01,0,0,0,400,400,400,400,0,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NEYL31,NEYL32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NEYL31,WSFM3T,Unchanged,33,L1,9.458927,18.33196,0.06749948,18.06185,81.01509,398,390,369,355,5.887,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NEYL31,WSFM3T,Removed,33,L1,9.224853,18.32126,0.1013107,18.6601,81.97216,398,390,369,355,5.881,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NTEN3T,STEY31,Unchanged,33,L1,17.50178,22.68205,0.02498769,26.85308,107.3297,400,400,389,381,6.956,
SWALES,Pembroke 132 kV,GH & HW & MH 33,NTEN3T,NTEN3G,Unchanged,33,L1,1.557392,1.472222,0.1174068,7.19386,0.8341226,436,422,422,411,1.325,
SWALES,Pembroke 132 kV,GH & HW & MH 33,PEBL3,WLND3T,Unchanged,33,L1,17.1069,23.22374,0.07351923,28.23793,103.6739,308,302,285,274,7.163,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1A,RHCR12,Unchanged,132,L1,0.1615845,0.2566027,6.09916,0.4872112,0.2493785,510,495,495,484,3.991,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1A,PEMB1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1A,ALLE1T,New,132,L1,0.9668242,2.099836,0.6455553,1.940376,4.188114,599,591,572,559,9.604,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1A,GOLD11,Removed,132,L1,1.2600339,2.7364157,0.7950616,2.5267955,5.46127,599,591,572,559,12.479,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1B,LAMB1T,New,132,L1,0.02082302,0.05686862,0.3745424,0.04930791,0.1860054,480,470,444,428,0.362,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1B,RHCR11,Removed,132,L1,0.32702142,0.86154902,0.7483753,0.64712451,3.2609584,480,470,444,428,3.821,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1C,PEMB1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1C,PEMB1T,Unchanged,132,L1,0.4854674,1.443314,13.77241,1.251157,5.409913,744,734,710,695,10.7318,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1C,PEMB1T,Removed,132,L1,0.4854667,1.444173,13.93766,1.247981,5.407785,744,734,710,695,10.758,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1M,WATE12,Unchanged,132,L1,0.2588971,0.5871845,0.126524,0.5333949,1.483561,440,428,397,377,2.54,
SWALES,Pembroke 132 kV,Pembroke 132,PEMB1T,WATE11,Unchanged,132,L1,0.2588971,0.5871845,0.126524,0.5333949,1.483561,440,428,397,377,2.54,
SWALES,Pembroke 132 kV,GH & HW & MH 33,RDBX3T,WTHY3T,Unchanged,33,L1,2.968962,3.847732,0.004238855,4.555296,18.20716,335,328,310,298,1.18,
SWALES,Pembroke 132 kV,GH & HW & MH 33,RDBX3T,RDBX3G,Unchanged,33,L1,1.556113,1.48013,0.117705,7.834272,0.8301754,571,533,533,509,1.33,
SWALES,Pembroke 132 kV,Pembroke 132,RHCR11,RHCR12,Removed,132,EQ,1.7273,51.5626,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,Pembroke 132,ROBE51,ROBE52,Unchanged,11,L0,0,0.01,0,0,0,2000,2000,2000,2000,0,
SWALES,Pembroke 132 kV,Pembroke 132,ROBT11,SHHK11,Unchanged,132,L1,0.2049772,0.4648929,0.1001731,0.422306,1.174583,440,428,397,377,2.011,
SWALES,Pembroke 132 kV,Pembroke 132,ROBT11,ROBE11,Unchanged,132,L1,0.1039666,0.2357985,0.05080885,0.214198,0.5957606,440,428,397,377,1.02,
SWALES,Pembroke 132 kV,Pembroke 132,ROBT12,SHHK12,Unchanged,132,L1,0.2049772,0.4648929,0.1001731,0.422306,1.174583,440,428,397,377,2.011,
SWALES,Pembroke 132 kV,Pembroke 132,ROBT12,ROBE12,Unchanged,132,L2,0.1039666,0.2357985,0.05080885,0.214198,0.5957606,440,428,397,377,1.02,
SWALES,Pembroke 132 kV,Pembroke 132,SHHK3_GT1,SHHK3,Unchanged,33,L1,0.0160657,0.02769292,0.003248,0.1516774,0.01421042,863,802,802,765,0.028,
SWALES,Pembroke 132 kV,Pembroke 132,SHHK3_GT2,SHHK3,Unchanged,33,L1,0.0160657,0.02769292,0.003248,0.1516774,0.01421042,863,802,802,765,0.028,
SWALES,Pembroke 132 kV,GH & HW & MH 33,STEY31,STEY32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pembroke 132 kV,GH & HW & MH 33,STEY31,LIDR3T,Unchanged,33,L1,14.88847,13.32953,0.01283179,19.97977,59.47489,195,191,181,174,3.792,
SWALES,Pembroke 132 kV,GH & HW & MH 33,STEY32,NEYL32,Unchanged,33,L1,7.504999,14.40478,0.06481382,15.28904,66.73086,300,300,300,300,4.642,
SWALES,Pembroke 132 kV,GH & HW & MH 33,STFL3,TENB3T,Unchanged,33,L1,10.66988,14.58817,0.01439466,16.38337,66.3102,308,302,285,274,4.25,
SWALES,Pembroke 132 kV,GH & HW & MH 33,STTW31,HPLN3T,Unchanged,33,L1,0.6445267,1.673394,0.001860786,1.340429,7.977407,479,469,443,427,0.518,
SWALES,Pembroke 132 kV,GH & HW & MH 33,TENB3T,TENB3,Unchanged,33,L1,10.11828,14.19864,0.01453876,15.55654,63.46235,308,302,285,274,4.048,
SWALES,Pembroke 132 kV,GH & HW & MH 33,TENB3T,BROF31,Unchanged,33,L1,4.273663,5.745091,0.02907696,7.706183,25.80754,308,302,285,274,1.835,
SWALES,Pembroke 132 kV,Pembroke 132,TRSX1T,ROBT11,Unchanged,132,L1,0.1498174,0.3538454,0.06995819,0.2730768,1.240691,545,537,516,502,1.469,
SWALES,Pembroke 132 kV,Pembroke 132,TRSX1T,TRSX1,Unchanged,132,L1,0.01193236,0.02818238,0.005571891,0.02174948,0.0988161,545,537,516,502,0.117,
SWALES,Pembroke 132 kV,Pembroke 132,WATE51,WATE52,Unchanged,11,L0,0,0.01,0,0,0,2000,2000,2000,2000,0,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WEAR3G,NEYL32,Unchanged,33,L1,3.669717,5.431718,0.119958,10.93405,20.50482,436,422,408,393,2.59,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WITY3T,RDBX3T,Unchanged,33,L1,11.91862,15.44636,0.01701649,18.28681,73.09096,335,328,310,298,4.737,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WITY3T,OAKC3G,Unchanged,33,L1,8.617124,8.196361,0.6518025,43.38302,4.597174,571,533,533,509,7.365,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WLND3T,PEBL3T,Unchanged,33,L1,5.816446,7.803123,0.05340039,10.71076,33.76284,308,302,285,274,2.632,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WLND3T,WLND3G,Unchanged,33,L1,0.00585005,0.0055644,0.0004425,0.02945215,0.00312096,571,533,533,509,0.005,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WLND3T,WLND3G,Removed,33,L1,0.00585005,0.01,0.0004425,0.02945215,0.00312096,571,533,533,509,0.005,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WSFM3T,WSFM3G,Unchanged,33,L1,0.05370664,0.05798547,0.004784883,0.2665758,0.08708049,571,533,533,509,0.054,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WSFM3T,WSFM3G,Removed,33,L1,0.06318054,0.06009552,0.004779,0.3180832,0.03370637,571,533,533,509,0.054,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WTHY3T,WTHY3G,Unchanged,33,L1,1.075469,1.504832,0.004975934,1.992844,6.507259,322,316,299,289,0.46,
SWALES,Pembroke 132 kV,GH & HW & MH 33,WTHY3T,FISH3,Unchanged,33,L1,36.28173,47.02059,0.05180024,55.66726,222.4977,335,328,310,298,14.42,
SWALES,Pembroke 132 kV,GH & HW & MH 33,YEBS3T,STTW32,Unchanged,33,L1,19.3351,13.90578,0.01245204,24.5369,61.02737,202,198,187,180,3.872,
SWALES,Pembroke 132 kV,GH & HW & MH 33,YEBS3T,YEBS3G,Unchanged,33,L1,5.23989,4.953333,0.3950187,24.20394,2.806429,436,422,422,411,4.458,
SWALES,Pembroke 132 kV,GH & HW & MH 33,YERB3T,BROF32,Unchanged,33,L1,19.68761,26.75539,0.1182538,32.14647,120.2787,308,302,285,274,8.2,
SWALES,Pembroke 132 kV,GH & HW & MH 33,YERB3T,YERB3G,Unchanged,33,L1,1.490593,1.417809,0.112749,7.504408,0.7952206,571,533,533,509,1.274,
SWALES,Pyle 132 kV,Pyle 33,56DP20NE,56DP20SW,New,33,L1,0.02247936,0.02859872,2.49063E-05,0.03878056,0.0823144,322,316,299,289,0.008,
SWALES,Pyle 132 kV,Pyle 33,56DP20SW,LLAG31,New,33,L1,4.920095,9.278582,0.1323619,12.49162,40.57527,480,470,444,428,3.4225,
SWALES,Pyle 132 kV,Pyle 33,56DP22NE,56DP22SW,New,33,L1,0.02247936,0.02859872,2.49063E-05,0.03878056,0.0823144,322,316,299,289,0.008,
SWALES,Pyle 132 kV,Pyle 33,56DP22NE,56DP20NE,New,33,L1,1.503307,1.912539,0.00166561,2.59345,5.504775,322,316,299,289,0.535,
SWALES,Pyle 132 kV,Pyle 33,56DP22SW,56DP20SW,New,33,L1,1.503307,1.912539,0.00166561,2.59345,5.504775,322,316,299,289,0.535,
SWALES,Pyle 132 kV,Pyle 33,56L6203P21,56DP22NE,New,33,L1,4.568261,5.854274,0.005191359,7.888135,17.24283,322,316,299,289,1.649,
SWALES,Pyle 132 kV,Pyle 33,56L6203P21,56DP22SW,New,33,L1,4.568261,5.854274,0.005191359,7.888135,17.24283,322,316,299,289,1.649,
SWALES,Pyle 132 kV,Pyle 132,82WF20E,LLYN64,New,66,L1,1.743455,3.934187,0.0514166,3.300796,16.23668,530,519,490,472,4.616,
SWALES,Pyle 132 kV,Pyle 132,BOCT11,MBIO1T,Unchanged,132,L1,0.02871387,0.1221748,0.04504758,0.09327293,0.3597676,694,680,643,619,0.545,
SWALES,Pyle 132 kV,Pyle 132,BOCT11,BOCM11,Unchanged,132,L1,0.0105372,0.048175,0.01653122,0.0342286,0.1320248,694,680,643,619,0.2,
SWALES,Pyle 132 kV,Pyle 132,BOCT12,MBIO1M,Unchanged,132,L1,0.02871387,0.1221748,0.04504758,0.09327293,0.3597676,694,680,643,619,0.545,
SWALES,Pyle 132 kV,Pyle 132,BOCT12,BOCM12,Unchanged,132,L1,0.0158058,0.07226251,0.02479683,0.0513429,0.1980372,694,680,643,619,0.3,
SWALES,Pyle 132 kV,Pyle 132,BREN11,PCDT11,Unchanged,132,L1,0.5668216,1.285564,0.2770079,1.167799,3.248063,492,482,456,439,5.561,
SWALES,Pyle 132 kV,Pyle 132,BREN12,PCDT12,Unchanged,132,L1,0.5364471,1.216674,0.2621637,1.105219,3.074008,492,482,456,439,5.263,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,BRTE3T,Unchanged,33,L1,1.968602,2.207372,0.2795165,13.69678,7.694168,466,435,435,413,2.384,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,BRTE32,Unchanged,33,L1,1.984377,2.222017,0.2819357,13.7045,7.70649,466,435,435,413,2.399,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,LITC31,Unchanged,33,L1,0.7479391,0.8382766,0.1093774,5.116336,2.87975,476,446,446,423,0.906,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,LITC32,Unchanged,33,L1,0.7436507,0.8374153,0.1068149,4.986427,2.829467,476,446,446,423,0.904,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,SCHW31,Unchanged,33,L1,11.86513,13.92072,0.3540309,38.22381,58.69615,256,242,242,230,6.012,
SWALES,Pyle 132 kV,Bridgend 33,BREN3,CCLM3G,Unchanged,33,L1,4.735031,4.503825,0.3581595,23.83857,2.526105,571,533,533,509,4.047,
SWALES,Pyle 132 kV,Bridgend 33,BRTE3T,BRTE31,Unchanged,33,L1,0.0267447,0.0243342,0.0040199,0.0267447,0.0243342,528,486,486,458,0.025,
SWALES,Pyle 132 kV,Grange 66,CEFN61,CEFN6,Unchanged,66,L0,0,0.01,0,0,0,2000,2000,2000,2000,0,
SWALES,Pyle 132 kV,Grange 66,CEFN62,CEFN6,Unchanged,66,L0,0,0.01,0,0,0,2000,2000,2000,2000,0,
SWALES,Pyle 132 kV,Pyle 33,CNEP3G,NOTT32,Unchanged,33,L1,3.539339,4.189422,0.3781012,20.49611,2.312699,504,488,488,474,3.933,
SWALES,Pyle 132 kV,Pyle 33,CORN3T,CORN3G,Unchanged,33,L1,0.6787904,0.6699712,0.08429824,2.036365,0.8374656,511,471,471,444,0.64,
SWALES,Pyle 132 kV,Pyle 33,CORN3T,NOTT31,Unchanged,33,L1,2.419224,4.451911,0.04205517,5.668204,19.42447,398,390,369,355,1.623,
SWALES,Pyle 132 kV,Pyle 132,FORB11,FORB13,Removed,132,EQ,2.8,49.7,0,0,0,9999,9999,9999,9999,0,
SWALES,Pyle 132 kV,Pyle 132,FORB12,FORB13,Removed,132,EQ,2.8,49.7,0,0,0,9999,9999,9999,9999,0,
SWALES,Pyle 132 kV,Bridgend 33,LLAG32,SCHW32,Unchanged,33,L1,7.694236,10.024,0.2476568,20.9568,42.52245,322,312,299,289,4.247,
SWALES,Pyle 132 kV,Bridgend 33,LLAG32,BREN3,Unchanged,33,L1,1.912934,2.053046,0.3469359,10.36052,5.792068,541,501,501,471,2.301,
SWALES,Pyle 132 kV,Bridgend 33,LLAG32,LLAG31,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pyle 132 kV,Bridgend 33,LLAG51,LITC5,Unchanged,11,L1,31.5755,22.65418,0.09842615,215.4848,72.9851,361,338,338,321,3.265,
SWALES,Pyle 132 kV,Bridgend 33,LLAG51,LLAG52,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pyle 132 kV,Pyle 132,LLYN64,MYAB6T,Unchanged,66,L1,0.5042667,1.321171,0.4018019,1.290734,4.573551,530,519,490,472,2.101,
SWALES,Pyle 132 kV,Pyle 132,MAGA61,CEFN61,Unchanged,66,L1,0.0205661,0.02481822,0.09997382,0.0205661,0.02481822,627,566,566,566,0.126,
SWALES,Pyle 132 kV,Pyle 132,MAGA62,CEFN62,Unchanged,66,L2,0.0261157,0.0315152,0.1269509,0.0261157,0.0315152,627,566,566,566,0.16,
SWALES,Pyle 132 kV,Pyle 132,MBIO1M,MAGA12,Unchanged,132,L1,0.03835541,0.1631987,0.06017364,0.1245921,0.4805703,694,680,643,619,0.728,
SWALES,Pyle 132 kV,Pyle 132,MBIO1T,MAGA11,Unchanged,132,L1,0.03835541,0.1631987,0.06017364,0.1245921,0.4805703,694,680,643,619,0.728,
SWALES,Pyle 132 kV,Pyle 132,MBIO1T,MBIO1,Unchanged,132,L1,0.008049716,0.01691245,0.1273289,0.01478658,0.01430569,565,530,530,500,0.181,
SWALES,Pyle 132 kV,Pyle 132,MYAB6T,LLYA6G,Unchanged,66,L1,1.383353,3.457126,0.487742,3.211388,12.22295,530,519,490,472,4.988,
SWALES,Pyle 132 kV,Pyle 132,MYAB6T,MYAB6G,Unchanged,66,L1,2.578868,6.51712,0.7909149,5.893527,23.33666,530,519,490,472,9.124,
SWALES,Pyle 132 kV,Pyle 33,NOTT31,NOTT32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Pyle 132 kV,Pyle 33,NTDN3G,CNEP3G,Unchanged,33,L1,1.048687,1.369072,0.1331026,6.733653,0.7450227,504,488,488,474,1.313,
SWALES,Pyle 132 kV,Pyle 33,NTDN3G,STMD3G,Unchanged,33,L1,0.9382002,1.250211,0.1232653,6.155469,0.6784045,504,488,488,474,1.204,
SWALES,Pyle 132 kV,Pyle 132,PCDT12,WNDT12,Unchanged,132,L1,0.1496303,0.3393649,0.07312489,0.3082771,0.857428,492,482,456,439,1.468,
SWALES,Pyle 132 kV,Pyle 132,PYLE1,BOCT11,Unchanged,132,L1,0.3041563,1.294157,0.4771737,0.9880085,3.810896,694,680,643,619,5.773,
SWALES,Pyle 132 kV,Pyle 132,PYLE1,BOCT12,Unchanged,132,L1,0.3041563,1.294157,0.4771737,0.9880085,3.810896,694,680,643,619,5.773,
SWALES,Pyle 132 kV,Pyle 132,PYLE1,BREN11,Unchanged,132,L1,0.5128513,2.278953,0.8402819,1.66574,6.710821,709,694,656,632,10.166,
SWALES,Pyle 132 kV,Pyle 132,PYLE1,BREN12,Unchanged,132,L1,0.5192356,2.284817,1.065243,1.684893,6.718151,450,436,436,428,10.269,
SWALES,Pyle 132 kV,Pyle 33,PYLE3,CORN3T,Unchanged,33,L1,7.726414,15.92046,0.03739783,14.82482,67.73251,398,390,369,355,4.664,
SWALES,Pyle 132 kV,Pyle 33,PYLE3,BBIO3G,Unchanged,33,L1,7.31662,16.40709,0.2196522,26.13159,48.30203,436,422,422,411,6.514,
SWALES,Pyle 132 kV,Pyle 33,PYLE3,56L6203P21,New,33,L1,2.085105,2.24885,0.3737529,14.45213,7.705273,541,505,505,479,2.508,
SWALES,Pyle 132 kV,Pyle 33,PYLE3,PYLL3T,Removed,33,L1,4.871099,6.426621,0.4049139,19.12622,24.52308,541,505,505,479,4.774,
SWALES,Pyle 132 kV,Pyle 33,PYLE3,BBIO3G,Removed,33,L1,7.611615,16.36211,0.3784807,18.54535,58.63314,479,469,443,427,6.528,
SWALES,Pyle 132 kV,Pyle 33,PYLE3_GT6,PYLE3,New,33,L1,0.1143286,0.3129365,0.201002,1.623579,0.5767672,1401,1350,1350,1309,0.68,
SWALES,Pyle 132 kV,Pyle 33,PYLE3_GT7,PYLE3,New,33,L1,0.06573895,0.1799385,0.1155762,0.9335577,0.3316411,1401,1350,1350,1309,0.391,
SWALES,Pyle 132 kV,Pyle 132,PYLE65,82WF20E,New,66,L1,1.079911,4.582968,0.1532028,3.622938,13.45816,694,680,643,619,5.2,
SWALES,Pyle 132 kV,Pyle 132,PYLE65,LLYN64,Removed,66,L1,3.825217,8.654364,0.1782506,7.630467,28.11713,530,519,490,472,9.816,
SWALES,Pyle 132 kV,-,PYLL3T,LLAG31,Removed,33,L1,4.935267,8.593364,0.1363724,12.53735,41.96336,480,470,444,428,3.446,
SWALES,Pyle 132 kV,Pyle 33,STMD3G,56DP22SW,New,33,L1,1.38367,1.678862,0.1462982,7.941742,1.195147,480,470,444,428,1.535,
SWALES,Pyle 132 kV,Pyle 33,STMD3G,PYLL3T,Removed,33,L1,1.38367,1.678862,0.1462982,7.941742,1.195147,480,470,444,428,1.535,
SWALES,Pyle 132 kV,Pyle 132,WNDT11,FORB11,Unchanged,132,L1,0.08460024,0.1918752,0.04134446,0.1742983,0.4847856,492,482,456,439,0.83,
SWALES,Pyle 132 kV,Pyle 132,WNDT11,WIND11,Unchanged,132,L1,0.00880394,0.020202,0.408026,0.00880394,0.020202,569,552,552,541,0.2,
SWALES,Pyle 132 kV,Pyle 132,WNDT11,PCDT11,Unchanged,132,L1,0.1192558,0.2704747,0.05828074,0.2456977,0.6833724,492,482,456,439,1.17,
SWALES,Pyle 132 kV,Pyle 132,WNDT12,FORB12,Unchanged,132,L1,0.08460024,0.1918752,0.04134446,0.1742983,0.4847856,492,482,456,439,0.83,
SWALES,Pyle 132 kV,Pyle 132,WNDT12,WIND12,Unchanged,132,L1,0.00880394,0.020202,0.408026,0.00880394,0.020202,569,552,552,541,0.2,
SWALES,Pyle 132 kV / Swansea North 132 kV,-,PYLE1,VE931,Removed,132,L1,0.1229193,1.040261,0.3597763,0.4425752,2.766663,1250,1250,1250,1250,5.666,
SWALES,Rassau 132 kV,Ebbw Vale 33,55L7638P26A,BEAU3G,New,33,L1,4.334252,6.067953,0.6176624,29.94831,3.270819,589,560,560,539,5.9,
SWALES,Rassau 132 kV,Ebbw Vale 33,55L7638P26A,BRMA31,New,33,L1,2.430979,4.315521,0.1640429,6.305096,15.17813,379,362,362,344,2.033,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,61L9237P185,RHAY6,New,66,L1,0.4691805,0.659952,0.01057148,0.7200412,2.924933,322,316,299,289,0.75,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,61L9237P185,61L9237P243,New,66,L1,3.477637,5.381766,0.07159935,5.347256,20.81372,322,316,299,289,5.566,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,61L9237P243,BBWF6G,New,66,L1,0.0168905,0.02375827,0.000380573,0.02592148,0.1052976,322,316,299,289,0.027,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,61L9237P243,BTWF6G,New,66,L1,0.0099968,0.0154704,0.000205819,0.0153712,0.05983104,322,316,299,289,0.016,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,ABGA6,CRIT61,Unchanged,66,L1,3.989341,8.276592,0.132115,7.689027,30.99161,441,431,408,393,9.677,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,ABGA6,CRIT62,Unchanged,66,L1,3.953446,8.217389,0.1264368,7.154685,34.62328,441,431,408,393,9.525,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,ABGA6,MANO6T,Unchanged,66,L1,5.196149,7.60143,0.1064214,7.976268,30.53693,322,316,299,289,8.273,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,ABSY6,BLAE6,Unchanged,66,L1,3.128503,5.388833,0.137751,5.507631,19.37078,322,316,299,289,7.624,
SWALES,Rassau 132 kV,Crumlin 33,ABTI32,HFDF3T,Unchanged,33,L1,3.951581,7.759183,0.00816571,7.09736,36.23677,398,390,369,355,2.34,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BBWF6T,BBWF6G,Removed,66,L1,0.0168905,0.02375827,0.000380573,0.02592148,0.1052976,322,316,299,289,0.027,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BBWF6T,BTWF6G,Removed,66,L1,0.0099968,0.0154704,0.000205819,0.0153712,0.05983104,322,316,299,289,0.016,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BLAE6,ABGA6,Unchanged,66,L1,5.213105,11.17905,0.1633603,9.853838,41.65839,398,390,369,355,12.477,
SWALES,Rassau 132 kV,Ebbw Vale 33,BRCS3T,BRMA32,Unchanged,33,L1,1.874707,3.18777,0.1542482,5.097024,10.58284,379,362,362,344,1.668,
SWALES,Rassau 132 kV,Ebbw Vale 33,BRCS3T,BRCS3G,Unchanged,33,L1,4.894031,6.851644,0.6974351,33.81621,3.693254,589,560,560,539,6.662,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BREC6,BUIL6,Unchanged,66,L1,12.66923,26.33219,0.4053596,22.92991,110.9697,441,431,408,393,30.53,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BTWF6T,BBWF6T,Removed,66,L1,3.477637,5.381766,0.07159935,5.347256,20.81372,322,316,299,289,5.566,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BTWF6T,RHAY6,Removed,66,L1,0.4691805,0.659952,0.01057148,0.7200412,2.924933,322,316,299,289,0.75,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BUIL6,RHAY6T,Unchanged,66,L1,4.75512,9.928343,0.1510934,8.599295,41.63783,398,390,369,355,11.438,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BUIL6,HNDY6T,New,66,L1,2.598691,5.401478,0.08310977,4.702938,22.75867,441,431,408,393,6.261,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,BUIL6,LLDR62,Removed,66,L1,4.546568,9.450214,0.14540559,8.228076,39.81768,441,431,408,393,10.954,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CABA5G,CABA5,Removed,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Crumlin 33,CCSG3T,HILL3T,Unchanged,33,L1,2.160035,5.608131,0.006236146,4.492247,26.73509,479,469,443,427,1.736,
SWALES,Rassau 132 kV,Crumlin 33,CCSG3T,CCSG3G,Unchanged,33,L1,0.1240211,0.1179653,0.009381001,0.6243856,0.06616435,571,533,533,509,0.106,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIC5A,CRIC5B,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIC6A,CRIC6B,Unchanged,66,L1,0.00166024,0.003450872,5.30968E-05,0.003004592,0.01453996,441,431,408,393,0.004,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIC6A,CRIC6B,Removed,66,L1,0.00166024,0.01,5.30968E-05,0.003004592,0.01453996,441,431,408,393,0.004,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIT61,CRIC6A,Unchanged,66,L1,0.0664096,0.1380349,0.002123872,0.1201837,0.5815984,441,431,408,393,0.16,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIT61,BREC6,Unchanged,66,L1,8.590137,17.85246,0.2750715,15.54969,75.26066,441,431,408,393,20.708,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIT62,CRIC6B,Unchanged,66,L1,0.02656384,0.05521395,0.000849549,0.04807347,0.2326393,441,431,408,393,0.064,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,CRIT62,GLAS6,Unchanged,66,L1,9.516878,19.78583,0.3042609,17.22237,83.34574,398,390,369,355,22.927,
SWALES,Rassau 132 kV,Rassau 132,CRUM11,N11B1,Unchanged,132,L1,0.1190566,0.5290506,0.1950684,0.3866954,1.557893,709,694,656,632,2.36,
SWALES,Rassau 132 kV,Rassau 132,CRUM11,CRUM13,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Rassau 132,CRUM12,N11A1,Unchanged,132,L1,0.1190566,0.5290506,0.1950684,0.3866954,1.557893,709,694,656,632,2.36,
SWALES,Rassau 132 kV,Rassau 132,CRUM12,CRUM14,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Rassau 132,CRUM3,POLL3,Unchanged,33,L1,3.942286,7.713811,0.05292308,8.466202,32.95579,480,470,444,428,2.656,
SWALES,Rassau 132 kV,Rassau 132,CRUM3,CCSG3T,Unchanged,33,L1,6.110561,15.86494,0.01764154,12.70819,75.63136,479,469,443,427,4.911,
SWALES,Rassau 132 kV,Rassau 132,CRUM3,MMOL3T,Unchanged,33,L1,6.320538,12.26307,0.02819632,12.10638,57.11058,398,390,369,355,3.801,
SWALES,Rassau 132 kV,Rassau 132,CRUM3,HFDF3T,Unchanged,33,L1,8.049759,15.70672,0.02682966,14.96604,73.2453,398,390,369,355,4.806,
SWALES,Rassau 132 kV,-,CRUM3G,CRUM3,Removed,33,L1,0.1622039,0.1533333,0.01222803,0.7492472,0.08687465,436,422,422,411,0.138,
SWALES,Rassau 132 kV,Crumlin 33,CRUS3G,CRUM3,New,33,L1,0.1622039,0.1533333,0.01222803,0.7492472,0.08687465,436,422,422,411,0.138,
SWALES,Rassau 132 kV,Crumlin 33,CWMF3,POLL3,Unchanged,33,L1,9.492888,22.49643,0.1342018,23.57792,92.68855,436,422,422,411,7.346,
SWALES,Rassau 132 kV,Crumlin 33,CWMF3,POLL3,Removed,33,L1,9.571479,23.87565,0.110441,20.99875,100.1211,379,362,362,344,7.418,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,RSIE3T,Unchanged,33,L1,7.983937,16.28042,0.1855839,21.28448,66.63166,351,338,338,325,5.772,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,BRCS3T,Unchanged,33,L1,4.709424,9.837136,0.02897063,9.238613,40.88128,466,435,435,413,2.865,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,WNYP3,Unchanged,33,L1,2.380624,4.061772,0.4916848,20.56706,2.117211,648,626,626,607,4.157,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,55L7638P26A,New,33,L1,4.253897,8.881845,0.02823673,8.44669,36.88415,466,435,435,413,2.608,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,TRED3,New,33,L1,4.823092,12.623241,0.07756184,12.256957,52.66319,400,400,400,400,4.032,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,BRMA31,Removed,33,L1,6.684876,13.197366,0.19227963,14.751786,52.06228,379,362,362,344,4.641,
SWALES,Rassau 132 kV,Ebbw Vale 33,EBBW3,MMOE3T,Removed,33,L1,1.984431,5.249202,0.02200492,4.686335,21.69598,479,469,443,427,1.634,
SWALES,Rassau 132 kV,Rassau 132,EBBW51,EBBC5,Unchanged,11,L1,0.4282137,0.91744,0.01695,5.907663,0.3756962,1250,1250,1250,1250,0.25,
SWALES,Rassau 132 kV,Rassau 132,EBBW52,EBBC5,Unchanged,11,L1,0.3031753,0.6495475,0.0120006,4.182625,0.2659929,1250,1250,1250,1250,0.177,
SWALES,Rassau 132 kV,Rassau 132,GHSE1,J114W,New,132,L1,0.00305784,0.00693525,0.001494378,0.00629994,0.01752237,492,482,456,439,0.03,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,GLAS6,BUIL6,Unchanged,66,L1,8.621626,17.92038,0.2757317,15.60285,75.50601,441,431,408,393,20.772,
SWALES,Rassau 132 kV,Crumlin 33,HFDF3T,HFDF3G,Unchanged,33,L1,3.246778,3.088242,0.2455875,16.34594,1.732133,571,533,533,509,2.775,
SWALES,Rassau 132 kV,Crumlin 33,HILL3T,CWMF3,Unchanged,33,L1,1.156896,2.425851,0.07905844,2.883067,9.669107,379,362,362,344,1.114,
SWALES,Rassau 132 kV,Crumlin 33,HILL3T,HILL3G,Unchanged,33,L1,0.580325,0.5519885,0.043896,2.921653,0.3095992,571,533,533,509,0.496,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,HNDY6T,LLDR62,New,66,L1,1.947877,4.048736,0.06229582,3.525138,17.05901,441,431,408,393,4.693,
SWALES,Rassau 132 kV,Rassau 132,J114E,J121,Unchanged,132,L1,0.09344055,0.4558081,0.1098285,0.235102,1.149237,839,822,778,749,2.09,
SWALES,Rassau 132 kV,Rassau 132,J114W,J121G1,Unchanged,132,L1,0.0942006,0.4595156,0.1107218,0.2370143,1.158584,839,822,778,749,2.107,
SWALES,Rassau 132 kV,Rassau 132,J121,J134N,Unchanged,132,L1,0.1178143,0.7906769,0.2356846,0.3747006,2.038095,839,822,778,749,4.013,
SWALES,Rassau 132 kV,Rassau 132,J121G1,J134S,Unchanged,132,L1,0.1173358,0.787199,0.2346074,0.3730821,2.02909,839,822,778,749,3.995,
SWALES,Rassau 132 kV,Rassau 132,J134N,ABGA11,Unchanged,132,L1,0.03448838,0.08810794,1.603746,0.1496666,0.05618026,1119,1050,1050,1006,1.14,
SWALES,Rassau 132 kV,Rassau 132,J134S,ABGA12,Unchanged,132,L1,0.03448838,0.08810794,1.603746,0.1496666,0.05618026,1119,1050,1050,1006,1.14,
SWALES,Rassau 132 kV,Rassau 132,J66G1,PANT13,Unchanged,132,L1,0.2148642,0.4873169,0.105005,0.4426758,1.231239,492,482,456,439,2.108,
SWALES,Rassau 132 kV,Rassau 132,J66G1,J67E,Unchanged,132,L1,0.01251835,0.0610652,0.01471386,0.03149692,0.1539647,839,822,778,749,0.28,
SWALES,Rassau 132 kV,Rassau 132,J67E,J78E,Unchanged,132,L1,0.1440952,0.7029041,0.169367,0.3625521,1.772244,839,822,778,749,3.223,
SWALES,Rassau 132 kV,Rassau 132,J78E,J114E,Unchanged,132,L1,0.4722101,2.303467,0.5550278,1.188109,5.807769,839,822,778,749,10.562,
SWALES,Rassau 132 kV,Rassau 132,J78W,PPN11X,Unchanged,132,L1,0.06901866,0.2936679,0.1082795,0.2241973,0.8647624,694,680,643,619,1.31,
SWALES,Rassau 132 kV,Rassau 132,J78W,J114W,Unchanged,132,L1,0.4720313,2.302594,0.5548176,1.187659,5.80557,839,822,778,749,10.558,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,LHSE6T,MONM6,Unchanged,66,L1,10.99081,15.81635,0.2247674,16.8633,64.25626,335,328,310,298,17.473,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,LHSE6T,LHSE6G,Unchanged,66,L1,0.5964923,0.9109794,1.155125,2.127476,0.8654363,487,477,451,435,3.542,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,LLDR5,RHAY5,Unchanged,11,L1,264.4552,314.2815,0.02232894,465.5288,1544.47,239,225,225,214,11.6585,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,LLDR5,RHAY5,Removed,11,L1,264.4395,316.1298,0.02145678,454.758,1554.727,308,286,285,273,11.6585,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,LLDR61,LLDR62,Unchanged,66,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,MANO6T,MONM6,Unchanged,66,L1,9.247179,13.30717,0.1891093,14.18802,54.06234,335,328,310,298,14.701,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,MANO6T,MANO6G,Unchanged,66,L1,0.007619703,0.01845172,0.000281868,0.01476453,0.0702022,487,477,451,435,0.021,
SWALES,Rassau 132 kV,Ebbw Vale 33,MMOE3T,TRED3,Removed,33,L1,2.838661,7.374039,0.05555692,7.570622,30.96721,400,400,400,400,2.398,
SWALES,Rassau 132 kV,Crumlin 33,MMOL3T,ABTI31,Unchanged,33,L1,5.817737,11.37969,0.01938217,10.72223,53.07586,398,390,369,355,3.478,
SWALES,Rassau 132 kV,Crumlin 33,MMOL3T,MMOL3G,Unchanged,33,L1,1.905308,1.801111,0.1436351,8.800941,1.020462,436,422,422,411,1.621,
SWALES,Rassau 132 kV,Rassau 132,N11A1,EBBW11,Unchanged,132,L1,0.4824555,2.1097,0.7712443,1.543612,6.234203,480,470,444,428,9.399,
SWALES,Rassau 132 kV,Rassau 132,N11A1,PEGG11,Unchanged,132,L1,0.560604,1.271463,0.2739693,1.154989,3.212434,492,482,456,439,5.5,
SWALES,Rassau 132 kV,Rassau 132,N11B1,EBBW13,Unchanged,132,L1,0.4490592,1.961297,0.716526,1.435141,5.797201,480,470,444,428,8.737,
SWALES,Rassau 132 kV,Rassau 132,N11B1,PEGG12,Unchanged,132,L1,0.560604,1.271463,0.2739693,1.154989,3.212434,492,482,456,439,5.5,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,PANT60,USK_6,Unchanged,66,L1,6.453086,9.286323,0.1319687,9.901023,37.72706,335,328,310,298,10.259,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,PANT60,ABSY6,Unchanged,66,L1,3.0345376,6.57114,0.53297351,6.820682,23.450054,322,316,299,289,9.213,
SWALES,Rassau 132 kV,Rassau 132,PEGG11,PEGG13,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Rassau 132,PEGG12,PEGG14,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Rassau 132,PPN11X,POPN11,New,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Rassau 132,RASS1,J121,Unchanged,132,L1,0.9723413,4.164049,1.693427,3.159323,12.26053,694,680,643,619,18.624,
SWALES,Rassau 132 kV,Rassau 132,RASS1,J121G1,Unchanged,132,L1,0.9720291,4.163204,1.653595,3.158092,12.25837,694,680,643,619,18.608,
SWALES,Rassau 132 kV,Rassau 132,RASS1,RSWT11,Unchanged,132,L1,0,0.011,0.1892043,0,0.0102502,770,747,747,732,0.076,
SWALES,Rassau 132 kV,Rassau 132,RASS1,RSWT12,Unchanged,132,L1,0,0.011,0.2140996,0,0.0115989,770,747,747,732,0.086,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,RHAY5,CABA5,Unchanged,11,L1,68.72731,43.81361,0.1870365,481.091,153.3477,400,400,400,400,6.93,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,RHAY5,RHAY5G,Removed,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,RHAY6T,LLDR61,Unchanged,66,L1,0.2868065,0.5961381,0.009172472,0.5190433,2.511778,441,431,408,393,0.691,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,RHAY6T,61L9237P185,New,66,L1,6.213827,8.740404,0.1400086,9.536226,38.73781,322,316,299,289,9.933,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,RHAY6T,BTWF6T,Removed,66,L1,6.213827,8.740404,0.1400086,9.536226,38.73781,322,316,299,289,9.933,
SWALES,Rassau 132 kV,Ebbw Vale 33,RSIE3T,TRED3,Unchanged,33,L1,3.628506,9.176628,0.07796107,9.448632,38.27357,358,344,344,331,3.047,
SWALES,Rassau 132 kV,Ebbw Vale 33,RSIE3T,RSIE3G,Unchanged,33,L1,2.489477,2.353333,0.1876737,11.49932,1.333337,436,422,422,411,2.118,
SWALES,Rassau 132 kV,Rassau 132,RSWT11,RASW11,Unchanged,132,L1,0.08828347,0.3923045,0.1446482,0.2867445,1.155217,709,694,656,632,1.75,
SWALES,Rassau 132 kV,Rassau 132,RSWT11,EBBW11,Unchanged,132,L1,0.3820404,1.69767,0.6259547,1.240866,4.999119,709,694,656,632,7.573,
SWALES,Rassau 132 kV,Rassau 132,RSWT12,RASW12,Unchanged,132,L1,0.08828347,0.3923045,0.1446482,0.2867445,1.155217,709,694,656,632,1.75,
SWALES,Rassau 132 kV,Rassau 132,RSWT12,EBBW13,Unchanged,132,L1,0.3830998,1.702377,0.6276904,1.244307,5.012982,709,694,656,632,7.594,
SWALES,Rassau 132 kV,Abergavenny & Panteg 66,USK_6,LHSE6T,Unchanged,66,L1,0.3642008,0.5241038,0.007448082,0.5587964,2.129249,335,328,310,298,0.579,
SWALES,Rassau 132 kV,Ebbw Vale 33,WNYP3,WNYP3G1,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Rassau 132 kV,Ebbw Vale 33,WNYP3,WNYP3G2,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 33,52L6061P35E,GLWI3T,New,33,L1,2.989017,6.348601,0.005692178,5.368516,26.44929,398,390,369,355,1.77,
SWALES,Swansea North 132 kV,Swansea North 33,52L6061P35W,LIME3T,New,33,L1,5.881502,11.37977,0.01294471,10.6889,53.85623,398,390,369,355,3.576,
SWALES,Swansea North 132 kV,Swansea North 33,52L6061P35W,GWNL3G,New,33,L1,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,Swansea North 33,52L6067P19,INCS32,New,33,L1,0.1004224,0.1373004,0.000135479,0.1541964,0.624096,308,302,285,274,0.04,
SWALES,Swansea North 132 kV,Tir John 33,52L6070P5,JERM31,New,33,L1,0.2007077,0.4044658,0.000429223,0.3660628,1.801286,480,470,444,428,0.123,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,ABEP32,WSTC3,Unchanged,33,L1,0.5957108,1.063719,0.006312857,1.271287,4.9178,398,390,369,355,0.377,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,ABNT3,PGTN3G,Unchanged,33,L1,1.218088,1.705287,0.0945324,3.240757,3.824607,492,471,456,439,0.995,
SWALES,Swansea North 132 kV,Briton Ferry 33,AFAN3G,AFAN3T,Unchanged,33,L1,0.06749311,0.1590909,0.02496617,0.8390657,0.07968933,630,630,630,630,0.175,
SWALES,Swansea North 132 kV,Briton Ferry 33,AFAN3T,VICR32,Unchanged,33,L1,0.08912766,0.08364092,0.02306671,0.5340313,0.2586754,495,462,462,438,0.099,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,PCSN3T,Unchanged,33,L1,0.08535904,0.1167053,0.000115157,0.1310669,0.5304816,308,302,285,274,0.034,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,HEND31,Unchanged,33,L1,12.71821,25.29506,0.1451554,26.06677,112.2068,398,390,369,355,8.144,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,HEND32,Unchanged,33,L1,12.86415,26.89412,0.08610311,25.09728,111.6946,347,334,334,321,7.85,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,LDEI3,Unchanged,33,L1,39.1952,53.41887,0.5299722,65.92669,226.2969,318,312,295,284,17.787,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,CLWD3T,Unchanged,33,L1,0.8071843,2.152844,0.01581864,2.105876,8.778711,479,469,443,427,0.71,
SWALES,Swansea North 132 kV,CARLL 33,AMMA3,PANF32,Unchanged,33,L1,6.554396,8.94134,0.0149512,10.30279,40.41388,308,302,285,274,2.653,
SWALES,Swansea North 132 kV,Swansea North 132,B31_1N,CARM12,Unchanged,132,L1,0.716604,3.045731,1.30921,2.326276,8.930583,849,835,811,794,13.704,
SWALES,Swansea North 132 kV,Swansea North 132,B31_1S,CARM11,Unchanged,132,L1,0.6958713,3.027815,1.555899,2.259445,8.838124,849,835,811,794,13.77,
SWALES,Swansea North 132 kV,Swansea North 132,B5C41N,B31_1N,Unchanged,132,L1,0.3794973,1.614725,0.5953719,1.232743,4.754873,849,838,811,794,7.203,
SWALES,Swansea North 132 kV,Swansea North 132,B5C41S,B31_1S,Unchanged,132,L1,0.3794973,1.614725,0.5953719,1.232743,4.754873,849,838,811,794,7.203,
SWALES,Swansea North 132 kV,CARLL 33,BBWT3,BLBW31G,Unchanged,33,L1,4.609331,8.272051,0.04627017,8.749814,40.54306,480,470,444,428,2.921,
SWALES,Swansea North 132 kV,CARLL 33,BCIS3T,WGWB3,Unchanged,33,L1,17.42096,19.24141,0.02745487,26.93731,107.3378,307,301,284,273,7.079,
SWALES,Swansea North 132 kV,CARLL 33,BCIS3T,BCIS3G,Unchanged,33,L1,1.012011,0.9566667,0.07629229,4.674651,0.5420223,436,422,422,411,0.861,
SWALES,Swansea North 132 kV,Briton Ferry 33,BFGF3G1,BRIF3,Unchanged,33,L1,0.2253356,0.24248,0.02436163,1.301724,0.4704194,466,435,435,413,0.237,
SWALES,Swansea North 132 kV,Briton Ferry 33,BFTJ32,BFTJ3B,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Tir John 33,BFTJ3A,BFTJ31,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea West 33,BISH3,LRHI3,Unchanged,33,L1,16.0403,29.66153,0.03732972,29.25526,149.2823,480,470,444,428,9.83,
SWALES,Swansea North 132 kV,Swansea West 33,BISH52,WESX5,Unchanged,11,L1,98.95473,74.14618,0.01981477,216.9657,312.5632,202,198,187,180,3.504,
SWALES,Swansea North 132 kV,Swansea West 33,BISH52,BISH51,Unchanged,11,L0,0,0.01,0,0,0,800,800,800,800,0,
SWALES,Swansea North 132 kV,CARLL 33,BLAP3,NCET32,Unchanged,33,L1,20.6136,21.66414,0.03316614,31.64666,123.5557,307,301,284,273,8.178,
SWALES,Swansea North 132 kV,CARLL 33,BLAP3,LWND3T,Unchanged,33,L1,0.3296052,0.4271635,0.000470585,0.505715,2.021304,335,328,310,298,0.131,
SWALES,Swansea North 132 kV,Trostre 33,BLDI3T,PNTR3T,Unchanged,33,L1,2.983709,5.805366,0.03269733,6.071556,26.8165,398,390,369,355,1.906,
SWALES,Swansea North 132 kV,Trostre 33,BLDI3T,BLDI3G,Unchanged,33,L1,2.294227,2.947253,0.01382539,3.93273,13.52647,335,328,310,298,0.985,
SWALES,Swansea North 132 kV,Swansea North 132,BREC1T,BREW1,Unchanged,132,L1,0.2547776,0.6912352,0.1712284,0.5235528,2.869087,530,519,490,472,3.205,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRFT31,COMS31,Unchanged,33,L1,4.840824,10.26544,0.08477517,11.01462,36.06235,398,390,369,355,3.256,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRFT31,BFTJ31,Unchanged,33,L1,4.664231,10.5786,0.008904009,9.609486,26.72747,492,482,456,439,2.86,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRFT32,COMS32,Unchanged,33,L1,4.825235,10.21045,0.08983677,11.26227,35.71468,398,390,369,355,3.276,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRFT32,BFTJ32,Unchanged,33,L1,4.664231,10.5786,0.008904009,9.609486,26.72747,492,482,456,439,2.86,
SWALES,Swansea North 132 kV,CARLL 33,BRID3,CARG3,Unchanged,33,L1,10.12122,14.03448,0.01413304,15.55175,63.213,300,300,285,274,4.041,
SWALES,Swansea North 132 kV,CARLL 33,BRID3,NCET31,Unchanged,33,L1,28.18773,45.2248,0.0543808,47.79912,222.7458,335,328,310,298,14.588,
SWALES,Swansea North 132 kV,CARLL 33,BRID3,NEVE31,Unchanged,33,L1,25.5054,33.05463,0.03641464,39.13308,156.4119,335,328,310,298,10.137,
SWALES,Swansea North 132 kV,CARLL 33,BRID5,CARG5,Unchanged,11,L1,93.14394,103.3041,0.02111107,240.2599,507.8499,308,302,285,274,4.44,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,BRFT31,Unchanged,33,L1,2.734926,5.660903,0.1012329,7.187975,18.65978,398,390,369,355,2.002,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,BRFT32,Unchanged,33,L1,2.935028,6.082143,0.1030499,7.55448,20.38918,398,390,369,355,2.126,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,PNTM3T,Unchanged,33,L1,8.344834,17.11256,0.1667424,19.10335,70.17644,398,384,369,355,5.652,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,VICR31,Unchanged,33,L1,4.078281,4.181432,1.008307,30.10903,12.99909,366,352,352,338,4.813,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,AFAN3T,Unchanged,33,L1,4.002703,4.115693,0.9891322,29.64156,12.75992,366,352,352,338,4.734,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,BRIF33,Unchanged,33,L1,0.0318183,0.0314049,0.00395148,0.0954546,0.0392562,511,471,471,444,0.03,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF3,BAGL3G,Unchanged,33,L1,2.05125,1.992596,0.2200748,14.53995,4.353823,436,422,422,411,1.952,
SWALES,Swansea North 132 kV,Briton Ferry 33,BRIF5,WERN5,Unchanged,11,L1,20.35464,13.75812,0.04547727,90.08768,26.39123,258,250,250,241,2.0864,
SWALES,Swansea North 132 kV,Trostre 33,BTEG3T,CYNH3T,Unchanged,33,L1,5.200708,10.26732,0.1302164,13.01726,41.96733,400,384,384,369,3.508,
SWALES,Swansea North 132 kV,Trostre 33,BTEG3T,BTEG3G,Unchanged,33,L1,0.05382046,0.05119248,0.004071,0.2709598,0.02871283,571,533,533,509,0.046,
SWALES,Swansea North 132 kV,Swansea North 132,BTWS1M,PP1N1,Unchanged,132,L1,0.1069996,0.4754731,0.1753136,0.3475343,1.400123,709,694,656,632,2.121,
SWALES,Swansea North 132 kV,Swansea North 132,BTWS1M,YSTR11,Unchanged,132,L1,0.767814,3.411928,1.258026,2.493858,10.04709,709,694,656,632,15.22,
SWALES,Swansea North 132 kV,Swansea North 132,BTWS1T,BTWS1,Unchanged,132,L1,0.003263552,0.006677696,0.001758659,0.005952256,0.02907622,492,482,456,439,0.032,
SWALES,Swansea North 132 kV,Swansea North 132,BTWS1T,PP1S1,Unchanged,132,L1,0.1024088,0.4550732,0.1677919,0.3326236,1.340052,866,856,828,810,2.03,
SWALES,Swansea North 132 kV,Swansea North 132,BTWS1T,BTWS1,Removed,132,L1,0.003263552,0.01,0.001758659,0.005952256,0.02907622,492,482,456,439,0.032,
SWALES,Swansea North 132 kV,Swansea North 132,C21A1N,C6__1N,Unchanged,132,L1,0.19931,0.9722453,0.2342657,0.5014759,2.451338,1021,1008,976,956,4.458,
SWALES,Swansea North 132 kV,Swansea North 132,C21A1S,C6__1SE,Unchanged,132,L1,0.19931,0.9722453,0.2342657,0.5014759,2.451338,1021,1008,976,956,4.458,
SWALES,Swansea North 132 kV,Swansea North 132,C6__1N,B5C41N,Unchanged,132,L1,0.02479684,0.1103559,0.03584154,0.07485227,0.3088981,849,838,811,794,0.497,
