Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWALES,Swansea North 132 kV,Swansea North 132,C6__1SE,NEWL1,Unchanged,132,L1,0.00723141,0.03021696,0.517284,0.02169423,0.377712,840,840,840,840,0.45,
SWALES,Swansea North 132 kV,Swansea North 132,C6__1SW,B5C41S,Unchanged,132,L1,0.02479684,0.1103559,0.03584154,0.07485227,0.3088981,849,838,811,794,0.497,
SWALES,Swansea North 132 kV,Swansea North 132,C66N1,AMMA11,Unchanged,132,L1,0.01957018,0.0443856,0.009564019,0.04031962,0.1121432,440,428,397,377,0.192,
SWALES,Swansea North 132 kV,Swansea North 132,C66N1,PP1N1,Unchanged,132,L1,0.1845554,0.8354099,0.286071,0.5736492,2.387268,709,694,656,632,3.748,
SWALES,Swansea North 132 kV,Swansea North 132,C66S1,AMMA12,Unchanged,132,L1,0.01957018,0.0443856,0.009564019,0.04031962,0.1121432,440,428,397,377,0.192,
SWALES,Swansea North 132 kV,Swansea North 132,C66S1,PP1S1,Unchanged,132,L1,0.1845554,0.8354099,0.286071,0.5736492,2.387268,709,694,656,632,3.748,
SWALES,Swansea North 132 kV,Swansea North 132,CARM11,RHOS1T,Unchanged,132,L1,0.9481645,4.21335,1.553521,3.079636,12.40703,709,694,656,632,18.795,
SWALES,Swansea North 132 kV,Swansea North 132,CARM12,RHOS14,Unchanged,132,L1,0.9498797,4.220972,1.556332,3.085207,12.42947,709,694,656,632,18.829,
SWALES,Swansea North 132 kV,CARLL 33,CARM3A,STCL32,Unchanged,33,L1,26.46898,36.09184,0.05247702,41.33857,163.2949,300,300,300,300,10.652,
SWALES,Swansea North 132 kV,CARLL 33,CARM3A,RHOS3,Unchanged,33,L1,44.95893,63.00417,0.08776652,70.19072,282.2162,300,300,285,274,18.45,
SWALES,Swansea North 132 kV,CARLL 33,CARM3A,CWFR31,Unchanged,33,L1,9.893989,15.45725,0.1087097,20.58333,76.17103,307,301,284,273,5.507,
SWALES,Swansea North 132 kV,CARLL 33,CARM3A,CARM3B,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,CARM3A,REDC3T,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,CARM3B,STCL31,Unchanged,33,L1,25.81654,38.62063,0.06246247,42.44864,181.5119,300,300,285,274,11.906,
SWALES,Swansea North 132 kV,CARLL 33,CARM3B,PEND3T,Unchanged,33,L1,18.50486,35.23532,0.05944408,34.17974,169.7784,300,300,300,300,11.178,
SWALES,Swansea North 132 kV,CARLL 33,CARM3B,TREV31,Unchanged,33,L1,5.394631,9.97569,0.01255463,9.839053,50.20624,480,470,444,428,3.306,
SWALES,Swansea North 132 kV,CARLL 33,CARM3B,CWFR32,Unchanged,33,L1,7.384,13.47627,0.1004732,21.01962,62.45642,480,470,444,428,5.123,
SWALES,Swansea North 132 kV,Swansea North 33,CBET3T,TSNC3,Unchanged,33,L1,3.115091,6.491107,0.02718034,5.501312,26.64858,398,390,369,355,1.915,
SWALES,Swansea North 132 kV,Swansea North 33,CBET3T,RYPD3T,Unchanged,33,L1,0.7459256,0.8053537,0.06645671,3.702442,1.209451,571,533,533,509,0.75,
SWALES,Swansea North 132 kV,Swansea West 33,CCKV3T,BISH3,Unchanged,33,L1,12.06637,22.27368,0.03125873,22.12894,111.9167,436,422,422,411,7.405,
SWALES,Swansea North 132 kV,Swansea West 33,CCKV3T,CCKV3G,Unchanged,33,L1,1.020239,0.9644444,0.07691256,4.712657,0.546429,436,422,422,411,0.868,
SWALES,Swansea North 132 kV,Swansea North 33,CLAS3,RAVE33,Unchanged,33,L1,3.142681,3.579688,0.4522778,21.57746,11.32122,358,344,344,331,3.819,
SWALES,Swansea North 132 kV,CARLL 33,CLWD3T,TUMB3,Unchanged,33,L1,8.067838,22.1775,0.07298492,19.83582,92.55358,400,384,384,369,6.687,
SWALES,Swansea North 132 kV,CARLL 33,CLWD3T,CLWD3G,Unchanged,33,L1,0.6329754,0.6020681,0.0478785,3.186723,0.3376879,571,533,533,509,0.541,
SWALES,Swansea North 132 kV,Tir John 33,CNNC3T,LLCY32,New,33,L1,5.189741,13.22315,0.06982707,13.45356,53.94216,479,469,443,427,4.321,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,COEW5,INCN5_2L5,New,11,L1,13.27927,9.693381,0.02261441,92.9549,33.92687,365,365,365,364,1.489,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,COEW5,INCP52,Removed,11,L1,13.27927,9.693381,0.02261441,92.9549,33.92687,365,365,365,364,1.489,
SWALES,Swansea North 132 kV,Tir John 33,CRBWT3,CRBW3G,Unchanged,33,L1,0.5709649,0.5430854,0.043188,2.87453,0.3046057,571,533,533,509,0.488,
SWALES,Swansea North 132 kV,Tir John 33,CRBWT3,JERM32,Unchanged,33,L1,0.1827582,0.3379544,0.000425323,0.3333254,1.700877,480,470,444,428,0.112,
SWALES,Swansea North 132 kV,CARLL 33,CRHA3,TUMB3,Unchanged,33,L1,5.317187,10.82253,0.07993237,13.13261,52.23269,466,435,435,413,3.825,
SWALES,Swansea North 132 kV,CARLL 33,CRHA3,AMMA3,Unchanged,33,L1,6.466374,11.71383,0.0517733,15.30258,56.28048,458,443,443,428,4.188,
SWALES,Swansea North 132 kV,CARLL 33,CRUG3T,CARG3,Unchanged,33,L1,3.111785,5.754277,0.00724189,5.675461,28.96047,400,400,400,400,1.907,
SWALES,Swansea North 132 kV,CARLL 33,CRUG3T,CRUG3G,Unchanged,33,L1,1.12555,1.070591,0.085137,5.666594,0.6004727,571,533,533,509,0.962,
SWALES,Swansea North 132 kV,CARLL 33,CWFR31,BCIS3T,Unchanged,33,L1,1.937987,2.036713,0.002995323,2.970447,11.62222,307,301,284,273,0.768,
SWALES,Swansea North 132 kV,CARLL 33,CWFR31,CWFR32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Trostre 33,CYNH3,PONY3,Unchanged,33,L1,5.167015,10.64892,0.01880596,9.697215,45.44134,366,345,345,328,3.091,
SWALES,Swansea North 132 kV,Trostre 33,CYNH3,BLDI3T,Unchanged,33,L1,3.524338,6.920262,0.007282837,6.329996,32.31887,398,390,369,355,2.087,
SWALES,Swansea North 132 kV,Trostre 33,CYNH3,BTEG3T,Unchanged,33,L1,5.894639,13.79599,0.01388008,11.35341,61.69167,398,390,369,355,4.062,
SWALES,Swansea North 132 kV,Trostre 33,CYNH3T,LLNT3,Unchanged,33,L1,0.7511465,0.714469,0.056817,3.781656,0.4007312,436,422,422,411,0.642,
SWALES,Swansea North 132 kV,CARLL 33,DYFF3,LFYR3,Unchanged,33,L1,6.776308,12.05079,0.07518465,14.86534,60.01301,466,435,435,413,4.304,
SWALES,Swansea North 132 kV,CARLL 33,DYFF3,DYFF3G,New,33,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Swansea North 132 kV,CARLL 33,DYFF3,DYFG3G,Removed,33,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Swansea North 132 kV,CARLL 33,DYFF3T,WHIT32,Unchanged,33,L1,4.647047,6.353576,0.0062693,7.135438,28.88004,374,369,357,349,1.851,
SWALES,Swansea North 132 kV,CARLL 33,DYFF3T,DYFF3,Unchanged,33,L1,14.3039,25.92359,0.09853856,28.84076,129.7703,150,150,150,150,8.932,
SWALES,Swansea North 132 kV,Swansea North 132,EE261E,EE421ET,Unchanged,132,L1,0.4960836,1.125129,0.2424379,1.02206,2.842712,492,482,456,439,4.867,
SWALES,Swansea North 132 kV,Swansea North 132,EE421ET,BREC1T,Unchanged,132,L1,1.786946,4.934249,5.364113,3.727591,22.53015,530,519,490,472,25.396,
SWALES,Swansea North 132 kV,Swansea North 132,EE5_1E,EE261E,Unchanged,132,L1,0.721956,1.637413,0.3528226,1.487416,4.137031,492,482,456,439,7.083,
SWALES,Swansea North 132 kV,Tir John 33,FORT31,52L6070P5,New,33,L1,0.6158532,1.184477,0.005191321,1.271081,5.080715,436,422,422,411,0.39,
SWALES,Swansea North 132 kV,Tir John 33,FORT31,BFTJ3A,Unchanged,33,L1,1.599864,3.628533,0.003054137,3.296121,9.16771,492,482,456,439,0.981,
SWALES,Swansea North 132 kV,Tir John 33,FORT31,JERM31,Removed,33,L1,0.7676078,1.490293,0.005515856,1.54786,6.442663,436,422,422,411,0.483,
SWALES,Swansea North 132 kV,Tir John 33,FORT32,CRBWT3,Unchanged,33,L1,0.5587508,1.090624,0.01266324,1.357567,4.721313,480,470,444,428,0.4,
SWALES,Swansea North 132 kV,Tir John 33,FORT32,BFTJ3B,Unchanged,33,L1,1.599864,3.628533,0.003054137,3.296121,9.16771,492,482,456,439,0.981,
SWALES,Swansea North 132 kV,Trostre 33,FOSL3T,KIDW3,Unchanged,33,L1,5.931913,12.46285,0.01719223,11.84575,41.94682,480,470,444,428,3.663,
SWALES,Swansea North 132 kV,Trostre 33,FOSL3T,FOSL3G,Unchanged,33,L1,0.04258108,0.07650485,0.000955882,0.1088883,0.309018,480,470,444,428,0.03,
SWALES,Swansea North 132 kV,Swansea North 33,GARN5,KING5,Unchanged,11,L1,24.70848,33.23327,0.01200657,85.30731,161.4934,232,219,219,208,1.638,
SWALES,Swansea North 132 kV,Swansea North 33,GARN5,LSTL5,Unchanged,11,L1,24.65538,34.4704,0.01026636,72.16691,163.9639,357,335,335,319,1.659673,
SWALES,Swansea North 132 kV,Swansea North 33,GLWI3T,GLWI3G,Unchanged,33,L1,0.04212036,0.04006368,0.003186,0.2120555,0.02247091,571,533,533,509,0.036,
SWALES,Swansea North 132 kV,Swansea North 132,GOWE3G,GOWE3,Removed,33,L1,0.1932231,0.4554546,0.07147457,2.402125,0.2281392,824,794,794,770,0.501,
SWALES,Swansea North 132 kV,Swansea North 132,GOWS3G,GOWE3,New,33,L1,0.1932231,0.4554546,0.07147457,2.402125,0.2281392,824,794,794,770,0.501,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,GWAU31,ABNT3,Unchanged,33,L1,6.664356,13.8097,0.01343462,12.05789,59.37113,398,390,369,355,4.012,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,GWAU32,MYNG3T,Unchanged,33,L1,2.894449,6.147741,0.005512087,5.198665,25.61247,398,390,369,355,1.714,
SWALES,Swansea North 132 kV,Swansea North 33,GWNL3G,52L6061P35E,New,33,L1,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIGF3G,RGOS3T,Unchanged,33,L1,0.7839067,0.7456296,0.059295,3.946588,0.4182086,571,533,533,509,0.67,
SWALES,Swansea North 132 kV,Swansea North 132,HIRW11,HIRW13,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,HIRW13,D71A1,Unchanged,132,L1,0.2318862,0.5259231,0.1133237,0.4777455,1.32878,492,482,456,439,2.275,
SWALES,Swansea North 132 kV,Swansea North 132,HIRW14,DD641,Unchanged,132,L1,0.2318862,0.5259231,0.1133237,0.4777455,1.32878,492,482,456,439,2.275,
SWALES,Swansea North 132 kV,Swansea North 132,HIRW14,HIRW12,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,ABDA3,Unchanged,33,L1,28.94638,50.79396,0.2116588,55.03533,203.7431,308,302,285,274,15.43,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,TOWE3T,Unchanged,33,L1,1.307048,2.63396,0.002795186,2.383872,11.73032,480,470,444,428,0.801,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,MLNC3T,New,33,L1,14.27549,21.12623,0.02251244,22.6238,96.56066,308,302,285,274,6.213,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,HNDR3T,Unchanged,33,L1,7.05381,10.41816,0.04836749,12.91242,47.90765,322,316,299,289,3.304,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,ABDA3,Unchanged,33,L2,11.24677,23.48746,0.1279995,23.12336,96.10664,398,390,369,355,7.23,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,PYCM3T,Unchanged,33,L1,5.569845,12.67282,0.07036878,12.85767,53.72623,479,469,443,427,4.134,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HIRW3,RGOS3T,Unchanged,33,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Swansea North 132 kV,-,HIRW3,ABEP31,Removed,33,L1,17.679809,26.14804,0.026734061,27.851058,116.98161,308,302,285,274,7.569,
SWALES,Swansea North 132 kV,-,HIRW3,PYCM3T,Removed,33,L1,6.258007,14.5912,0.01870531,12.07976,63.40755,479,469,443,427,4.326,
SWALES,Swansea North 132 kV,-,HIRW3,RGOS3T,Removed,33,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HNDR3T,ABEP32,Unchanged,33,L1,9.937453,16.37919,0.0183635,16.80159,78.51865,308,302,285,274,5.106,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,HNDR3T,HNDR3G,Unchanged,33,L1,0.4093348,0.7224006,0.005317152,0.9007575,3.378576,441,431,408,393,0.267,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,INCN5_1L5,INCN5,New,11,L0,0,0.01,0,0,0,800,800,800,800,0,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,INCN5_2L5,INCN5,New,11,L0,0,0.01,0,0,0,800,800,800,800,0,
SWALES,Swansea North 132 kV,Swansea North 33,INCS31,TSNC3,Unchanged,33,L1,3.824838,5.20605,0.06672465,8.202076,20.52399,308,302,285,274,1.868,
SWALES,Swansea North 132 kV,Swansea North 33,INCS31,INCS32,Unchanged,33,L0,0,0.01,0,0,0,400,400,400,400,0,
SWALES,Swansea North 132 kV,Swansea North 33,KING5,WEST5,Unchanged,11,L1,10.1585,3.291556,0.004682688,71.10935,11.52045,239,225,225,214,0.446,
SWALES,Swansea North 132 kV,Swansea North 132,LAMP1T,LAMP1,Unchanged,132,L1,0.101884,0.2211976,0.0519502,0.203768,0.4423942,599,591,572,559,0.999,
SWALES,Swansea North 132 kV,CARLL 33,LAMP3,NFOE3T,Unchanged,33,L1,17.72068,22.96574,0.02530022,27.18894,108.6721,335,328,310,298,7.043,
SWALES,Swansea North 132 kV,CARLL 33,LAMP3,TREG3,Unchanged,33,L1,45.30931,58.60919,0.1096786,71.2782,275.5443,335,328,310,298,18.32,
SWALES,Swansea North 132 kV,CARLL 33,LAMP3,LWNI3,Unchanged,33,L1,30.2874,41.4098,0.04086053,46.50564,188.2274,308,302,285,274,12.064,
SWALES,Swansea North 132 kV,CARLL 33,LDEI3,MANO3T,Unchanged,33,L1,6.562604,8.972581,0.008853566,10.07674,40.78467,308,302,285,274,2.614,
SWALES,Swansea North 132 kV,CARLL 33,LDOV3,PONA3,Unchanged,33,L1,31.98453,43.73018,0.04315012,49.11155,198.7746,308,302,285,274,12.74,
SWALES,Swansea North 132 kV,CARLL 33,LDOV3,YSTF31,Unchanged,33,L1,49.56971,20.36258,0.9866402,146.7467,47.70574,279,271,271,265,16.689,
SWALES,Swansea North 132 kV,CARLL 33,LGAD3,LDOV3,Unchanged,33,L1,21.40841,29.22158,0.04371737,33.45176,132.2705,308,302,285,274,8.63,
SWALES,Swansea North 132 kV,Swansea North 33,LIME3,LIME3T,Unchanged,33,L1,0.5183504,0.5007003,0.0741322,3.50226,1.619328,347,334,334,321,0.54,
SWALES,Swansea North 132 kV,Swansea North 33,LIME3T,GARN3,Unchanged,33,L1,2.300454,4.596758,0.05315219,5.752357,18.87229,351,338,338,325,1.564,
SWALES,Swansea North 132 kV,Swansea North 33,LIME3T,GLWI3T,Removed,33,L1,8.870519,17.728371,0.018636888,16.057416,80.30552,398,390,369,355,5.346,
SWALES,Swansea North 132 kV,Swansea North 33,LIME5,LSTL5,Unchanged,11,L1,0.1842877,0.1404177,0.00038872,0.9131051,0.06285654,598,552,552,525,0.0172,
SWALES,Swansea North 132 kV,Swansea North 33,LIME5,KING5,Unchanged,11,L1,19.90067,8.33925,0.02248158,137.1354,27.73365,400,400,400,398,1.246,
SWALES,Swansea North 132 kV,Swansea North 33,LIME5,WEST5,Unchanged,11,L1,17.19846,6.347591,0.0124934,118.6249,20.53585,239,225,225,214,0.886,
SWALES,Swansea North 132 kV,Swansea North 33,LIME5,GARN5,Unchanged,11,L1,32.57737,35.25396,0.009676597,69.90589,159.8754,308,302,285,274,1.573,
SWALES,Swansea North 132 kV,Swansea North 132,LLAN1T,LLAN1,Unchanged,132,L1,0.567756,1.340951,0.2651172,1.034866,4.701788,480,470,444,428,5.567,
SWALES,Swansea North 132 kV,CARLL 33,LLAN3,LLAY3,Unchanged,33,L1,30.8028,39.84657,0.07314304,47.60911,187.7343,335,328,310,298,12.372,
SWALES,Swansea North 132 kV,CARLL 33,LLAN3,ABAE3,Unchanged,33,L1,35.23093,25.35433,0.02628404,44.89011,111.1304,202,198,187,180,7.089,
SWALES,Swansea North 132 kV,CARLL 33,LLAN3,BLAP3,Unchanged,33,L1,43.996,57.01817,0.06281409,67.5033,269.8055,335,328,310,298,17.486,
SWALES,Swansea North 132 kV,CARLL 33,LLAN5,ABAE51,Unchanged,11,L1,102.8514,170.8031,0.007365888,206.1415,957.4589,461,429,429,407,6.982,
SWALES,Swansea North 132 kV,Tir John 33,LLCY31,LCYS3G,New,33,L1,0.2468721,0.2348177,0.0186735,1.242881,0.1317045,571,533,533,509,0.211,
SWALES,Swansea North 132 kV,Tir John 33,LLCY31,LLCY3G,Removed,33,L1,0.2468721,0.2348177,0.0186735,1.242881,0.1317045,571,533,533,509,0.211,
SWALES,Swansea North 132 kV,Swansea North 132,LLEL12,W23D1W,Unchanged,132,L1,0.01810806,0.06959623,1.546929,0.0595341,0.04560921,1290,1200,1200,1145,0.922,
SWALES,Swansea North 132 kV,Swansea North 132,LLEL12,W23D1W,Removed,132,L1,0.01810806,0.06959623,1.546929,0.0595341,0.04560921,1467,1218,1218,1145,0.922,
SWALES,Swansea North 132 kV,Swansea North 132,LLEL5A,LLEL5B,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea West 33,LRHI51,LRHI52,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,LWND3T,CRUG3T,Unchanged,33,L1,21.36084,30.9818,0.03586074,34.50052,149.9215,335,328,310,298,9.774,
SWALES,Swansea North 132 kV,CARLL 33,LWND3T,LWND3G,Unchanged,33,L1,0.03042026,0.02893488,0.002301,0.1531512,0.01622899,571,533,533,509,0.026,
SWALES,Swansea North 132 kV,CARLL 33,LWNI3,RHOS3,Unchanged,33,L1,26.76885,36.55435,0.04370231,41.27027,165.7899,308,302,285,274,10.708,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MAEG3T,ABEC3,Unchanged,33,L1,9.443659,18.18009,0.04380253,17.63603,86.53386,398,390,369,355,5.771,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MAEG3T,MAEG3G,Unchanged,33,L1,0.08073069,0.07678872,0.0061065,0.4064397,0.04306925,571,533,533,509,0.069,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MAER3,MAEW3G,Unchanged,33,L1,3.749061,6.649931,0.1543737,11.92096,24.94941,480,470,444,428,3.087,
SWALES,Swansea North 132 kV,Swansea North 132,MAET1,HIRW11,Unchanged,132,L1,0.8803521,1.996659,0.4302314,1.813753,5.04469,492,482,456,439,8.637,
SWALES,Swansea North 132 kV,Swansea North 132,MAET1,MAES1,Unchanged,132,L1,0.04768317,0.09536634,0.782016,0.08483853,0.06378401,565,530,530,500,1.079,
SWALES,Swansea North 132 kV,Swansea North 132,MAET1M,HIRW12,Unchanged,132,L1,0.8803521,1.996659,0.4302314,1.813753,5.04469,492,482,456,439,8.637,
SWALES,Swansea North 132 kV,CARLL 33,MANO3T,MANO3,Unchanged,33,L1,7.290612,5.2434,0.004695243,9.252034,23.01135,202,198,187,180,1.46,
SWALES,Swansea North 132 kV,CARLL 33,MANO3T,LGAD3,Unchanged,33,L1,13.75285,18.80329,0.01855388,21.1172,85.46995,308,302,285,274,5.478,
SWALES,Swansea North 132 kV,Briton Ferry 33,MBRM3T,YNST3,Unchanged,33,L1,0.02549894,0.03771909,0.003978165,0.1750781,0.05865676,753,701,701,669,0.038,
SWALES,Swansea North 132 kV,Briton Ferry 33,MBRM3T,PNTM3T,Unchanged,33,L1,2.660251,5.625084,0.01070087,4.96454,23.29172,398,390,369,355,1.608,
SWALES,Swansea North 132 kV,Briton Ferry 33,MBRM3T,MBRM3G,Unchanged,33,L1,2.932009,3.166408,0.261356,14.55701,4.755356,571,533,533,509,2.949,
SWALES,Swansea North 132 kV,Trostre 33,MEIN3T,MEIN3,Unchanged,33,L1,0.01519839,0.03228102,2.89433E-05,0.02729754,0.1344879,398,390,369,355,0.009,
SWALES,Swansea North 132 kV,Trostre 33,METM3T,KIDW3,Unchanged,33,L1,7.613837,14.04284,0.02288918,13.93647,70.51724,480,470,444,428,4.68,
SWALES,Swansea North 132 kV,Trostre 33,METM3T,MEIN3T,Unchanged,33,L1,0.05349951,0.06481595,0.004177483,0.244152,0.1355647,398,390,369,355,0.051,
SWALES,Swansea North 132 kV,Swansea North 132,MGWT1,MNYG1,Unchanged,132,L1,0.009876135,0.01725615,0.00016492,0.0269917,0.01105739,575,539,539,515,0.155,
SWALES,Swansea North 132 kV,Swansea North 132,MGWT1,PP1N1,Unchanged,132,L1,0.0667872,0.3654751,0.1450942,0.1883647,1.098031,1163,1149,1111,1088,2.155,
SWALES,Swansea North 132 kV,Swansea North 132,MGWT1,SWNT1P,Unchanged,132,L1,0.2485101,1.358192,2.372831,0.7029316,3.974474,1163,1149,1111,1088,8.359,
SWALES,Swansea North 132 kV,Swansea North 132,MGWT1M,SWNT1R,Unchanged,132,L1,0.2475299,1.352975,2.212554,0.6999908,3.967953,1163,1149,1111,1088,8.298,
SWALES,Swansea North 132 kV,Swansea North 132,MGWT1M,PP1S1,Unchanged,132,L1,0.0667872,0.3654751,0.1450942,0.1883647,1.098031,1163,1149,1111,1088,2.155,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MIDY3T,MAER3,Unchanged,33,L1,5.121669,10.7048,0.02995558,9.341628,44.62552,398,390,369,355,3.11,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MIDY3T,YNYS3,Unchanged,33,L1,6.704771,18.07086,0.06801733,15.86589,76.34506,466,435,435,413,5.439,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MIDY3T,MIDD31,Unchanged,33,L1,0.1281094,0.2306277,0.007573704,0.5063695,0.7405623,479,469,443,427,0.123,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MLNC3T,ABEP31,New,33,L1,3.404319,5.02181,0.004221621,5.227258,20.42095,308,302,285,274,1.356,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,MYNG3T,MYNG3G,Unchanged,33,L1,0.79809,0.7544444,0.06016547,3.686514,0.4274485,436,422,422,411,0.679,
SWALES,Swansea North 132 kV,CARLL 33,NANG3,LDEI3,Unchanged,33,L1,37.22156,50.8904,0.05021536,57.1529,231.3212,308,302,285,274,14.826,
SWALES,Swansea North 132 kV,CARLL 33,NCET31,NCES31,Unchanged,33,L1,0.9513219,1.759173,0.00221396,1.735078,8.853672,480,470,444,428,0.583,
SWALES,Swansea North 132 kV,CARLL 33,NCET31,BBWT3,Unchanged,33,L1,8.827876,16.32441,0.02054464,16.10081,82.15843,480,470,444,428,5.41,
SWALES,Swansea North 132 kV,CARLL 33,NCET32,NCES32,Unchanged,33,L1,5.661458,7.94519,0.008136447,8.704349,35.50999,322,316,299,289,2.265,
SWALES,Swansea North 132 kV,CARLL 33,NCET32,RHOS3,Unchanged,33,L1,22.32465,30.54363,0.04066194,34.36101,138.5149,308,302,285,274,8.961,
SWALES,Swansea North 132 kV,Swansea North 132,NEWL1,W38_1NW,Unchanged,132,L1,0.005142336,0.02148762,0.3678464,0.01542701,0.2685952,840,840,840,840,0.32,
SWALES,Swansea North 132 kV,Trostre 33,NEWL31,FOSL3T,Unchanged,33,L1,8.306645,19.1619,0.0308759,18.60098,48.58306,480,470,444,428,5.316,
SWALES,Swansea North 132 kV,Trostre 33,NEWL32,CYNH3T,Unchanged,33,L1,4.128219,3.884799,0.4102243,25.43896,6.782815,425,398,398,378,3.768,
SWALES,Swansea North 132 kV,CARLL 33,NFOE3T,LLAY3,Unchanged,33,L1,8.778568,11.3769,0.01253336,13.46901,53.83458,335,328,310,298,3.489,
SWALES,Swansea North 132 kV,CARLL 33,NFOE3T,NFOE3G,Unchanged,33,L1,0.2685332,0.2899274,0.02392441,1.332879,0.4354025,571,533,533,509,0.27,
SWALES,Swansea North 132 kV,CARLL 33,PCSN3T,PANF31,Unchanged,33,L1,5.793397,7.669714,0.07051815,11.69462,34.21598,308,302,285,274,2.591,
SWALES,Swansea North 132 kV,CARLL 33,PCSN3T,PNYC3T,Unchanged,33,L1,3.203487,3.047065,0.242313,16.128,1.709038,571,533,533,509,2.738,
SWALES,Swansea North 132 kV,CARLL 33,PCYN3,PCYN31,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,PCYN32,PCYN3,Unchanged,33,L1,0.0351003,0.0333864,0.002655,0.1767129,0.01872576,571,533,533,509,0.03,
SWALES,Swansea North 132 kV,CARLL 33,PCYT3,PCYN3,Unchanged,33,L1,7.579788,4.327277,0.1513993,30.82772,2.715143,341,319,319,304,3.08,
SWALES,Swansea North 132 kV,CARLL 33,PCYT3,PEND32,Unchanged,33,L1,4.126746,7.631131,0.009603953,7.526608,38.40641,480,470,444,428,2.529,
SWALES,Swansea North 132 kV,CARLL 33,PEBL3T,WHIT31,Unchanged,33,L1,0.4594325,0.6281494,0.000619817,0.7054485,2.855239,300,300,285,274,0.183,
SWALES,Swansea North 132 kV,CARLL 33,PEBL3T,SPRI3,Unchanged,33,L1,25.81685,35.76993,0.1107491,43.16383,159.5751,308,302,285,274,10.817,
SWALES,Swansea North 132 kV,CARLL 33,PEND31,PEND32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,PEND3T,PEND31,Unchanged,33,L1,13.53953,24.9558,0.06225566,27.4727,123.6025,480,470,444,428,8.514,
SWALES,Swansea North 132 kV,CARLL 33,PEND3T,SPRI3,Unchanged,33,L1,7.403729,11.48629,0.01275599,12.18424,54.76079,308,302,285,274,3.556,
SWALES,Swansea North 132 kV,CARLL 33,PEND51,PEND52,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Trostre 33,PNTA3T,PNTR3T,Unchanged,33,L1,2.399657,4.71188,0.00495875,4.309978,22.00532,398,390,369,355,1.421,
SWALES,Swansea North 132 kV,Trostre 33,PNTA3T,PNTA3G,Unchanged,33,L1,0.03042026,0.02893488,0.002301,0.1531512,0.01622899,571,533,533,509,0.026,
SWALES,Swansea North 132 kV,Briton Ferry 33,PNTM3T,PNTM3G,Unchanged,33,L1,1.395822,1.327666,0.1055805,7.027283,0.744661,571,533,533,509,1.193,
SWALES,Swansea North 132 kV,Trostre 33,PNTR3T,PNTR3G,Unchanged,33,L1,2.576362,2.450562,0.194877,12.97073,1.374471,571,533,533,509,2.202,
SWALES,Swansea North 132 kV,CARLL 33,PNYC3T,PNYC3G,Unchanged,33,L1,0.3732332,0.3550087,0.0282315,1.879047,0.1991173,571,533,533,509,0.319,
SWALES,Swansea North 132 kV,CARLL 33,PNYC3T,SRON3G,Unchanged,33,L1,1.758525,1.672659,0.1330155,8.853316,0.9381605,571,533,533,509,1.503,
SWALES,Swansea North 132 kV,CARLL 33,PONA3,LAMP3,Unchanged,33,L1,33.46075,45.7485,0.04514167,51.37824,207.9488,308,302,285,274,13.328,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,POND3,ABNT3,Unchanged,33,L1,9.004536,18.91452,0.04530754,17.50535,76.70887,347,334,334,321,5.459,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,POND5,TREB5,Unchanged,11,L1,11.96172,8.102835,0.018781,83.73204,28.35996,300,300,300,300,1.239,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,POND5,COEW5,Unchanged,11,L1,22.74356,15.61079,0.03630788,159.205,54.63784,300,300,300,300,2.388,
SWALES,Swansea North 132 kV,Trostre 33,PONY3,METM3T,Unchanged,33,L1,3.776071,7.91517,0.02017711,6.916171,32.6754,398,390,369,355,2.278,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,PYCM3T,YNYS3,Unchanged,33,L1,9.111049,20.48981,0.05546681,18.41793,85.60053,398,390,369,355,5.957,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,PYCM3T,PYCM3,Unchanged,33,L1,2.30375,2.191261,0.1742565,11.59826,1.229034,571,533,533,509,1.969,
SWALES,Swansea North 132 kV,-,PYCM3T,YNYS3,Removed,33,L1,8.860952,19.78585,0.05480666,17.8978,82.61395,398,390,369,355,5.756,
SWALES,Swansea North 132 kV,Swansea North 33,RAVE33,WAUN3_MAIN2,New,33,L1,5.871106,7.488595,0.2369239,22.89346,29.41312,308,302,285,274,3.79,
SWALES,Swansea North 132 kV,Swansea North 33,RAVE33,WAUN3,Removed,33,L1,5.871106,7.488596,0.2369239,22.89346,29.41312,308,302,285,274,3.79,
SWALES,Swansea North 132 kV,Tir John 33,RAVE34,RAVE33,Unchanged,33,L0,0,0.01,0,0,0,400,400,400,400,0,
SWALES,Swansea North 132 kV,Swansea West 33,RAVE3T,RAVE34,Unchanged,33,L0,0,0.01,0,0,0,1250,1250,1250,1250,0.001,
SWALES,Swansea North 132 kV,Swansea West 33,RAVE3T,RAVE31,Unchanged,33,L1,0.03003749,0.03793512,0.002713605,0.2493582,0.02148493,613,569,569,543,0.033,
SWALES,Swansea North 132 kV,CARLL 33,REDC3T,TREV32,Unchanged,33,L1,5.252408,10.4716,0.04105426,10.64831,48.95301,480,470,444,428,3.522,
SWALES,Swansea North 132 kV,CARLL 33,REDC3T,REDC3G,Unchanged,33,L1,0.110397,0.1191924,0.009835592,0.5479614,0.1789988,571,533,533,509,0.111,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,RGOS3T,RGOS3G,Unchanged,33,L1,0.7804592,0.7377778,0.05883633,3.605074,0.4180056,436,422,422,411,0.664,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS11,LLAN1T,Unchanged,132,L1,2.063614,4.875145,1.425919,3.754173,17.03863,480,470,444,428,20.368,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS11,RHOS12,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS11,RHOS13,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS12,LAMP1T,Unchanged,132,L1,2.340477,5.081345,1.193399,4.680953,10.16267,599,591,572,559,22.949,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS12,BLAE1,Unchanged,132,L1,1.005378,2.057148,0.5417769,1.833667,8.957294,492,482,456,439,9.858,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS12,RHOS14,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS1T,RHOS15,Unchanged,132,L0,0,0.01,0,0,0,950,770,770,610,0,
SWALES,Swansea North 132 kV,Swansea North 132,RHOS1T,RHOS13,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,CARLL 33,RHOS3,BBWT3,Unchanged,33,L1,5.798079,10.47856,0.04414707,11.72499,52.32098,466,435,435,413,3.632,
SWALES,Swansea North 132 kV,Swansea North 33,RYPD3T,CBET3G,Unchanged,33,L1,0.009945675,0.01073805,0.000886089,0.04936589,0.01612602,571,533,533,509,0.01,
SWALES,Swansea North 132 kV,Swansea North 33,RYPD3T,RYPD3G,Unchanged,33,L1,0.8985677,0.8546919,0.067968,4.52385,0.4793794,571,533,533,509,0.768,
SWALES,Swansea North 132 kV,CARLL 33,SPRI3,PCYT3,Unchanged,33,L1,7.261588,13.40141,0.0395097,13.83645,67.16385,480,470,444,428,4.566,
SWALES,Swansea North 132 kV,CARLL 33,STCL32,DYFF3T,Unchanged,33,L1,13.38129,18.29528,0.0180526,20.54667,83.16079,374,369,357,349,5.33,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,CBET3T,Unchanged,33,L1,2.722165,5.156362,0.0434951,7.226278,20.9237,372,350,350,333,1.74,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,TYNY3T,Unchanged,33,L1,7.494029,10.83537,0.1592654,17.9485,41.91734,284,274,274,264,4.145,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,CLAS3,Unchanged,33,L1,3.742895,5.470151,0.272298,16.24183,22.95707,347,334,334,321,3.05,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,WAUN3_MAIN1,New,33,L1,9.369978,18.4572,0.2513309,23.68404,75.96038,398,390,369,355,6.39,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,GARN3,Unchanged,33,L1,9.192415,17.43391,0.2748022,25.57611,71.62884,317,298,298,284,6.306,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,FELI3,Unchanged,33,L1,1.339185,1.585003,0.1426299,8.444296,0.8774289,664,618,618,591,1.488,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,FELI3,Unchanged,33,L2,1.379685,1.632936,0.1469433,8.699667,0.903964,664,618,618,591,1.533,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,FELI3,Unchanged,33,L3,1.293286,1.530678,0.1377413,8.154874,0.8473557,664,618,618,591,1.437,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,SWNL31,New,33,L1,0.3732332,0.3550087,0.0282315,1.879047,0.1991173,436,422,422,411,0.319,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,SWNL32,New,33,L1,0.2644223,0.2515109,0.020001,1.331237,0.1410674,436,422,422,411,0.226,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,GLWI3T,Unchanged,33,L1,4.884246,9.947716,0.03290599,10.44479,41.27308,372,350,350,333,2.958,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,ABGL3G,Unchanged,33,L1,3.028458,3.269736,0.2698142,15.03191,4.910373,571,533,533,509,3.045,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,BRNW3G,Unchanged,33,L1,0.246832,0.2333333,0.01860788,1.140159,0.1322006,436,422,422,411,0.21,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,ALLA3G,New,33,L1,2.405362,2.781295,0.2265214,13.73878,4.671165,402,387,387,371,2.537,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,SWAN31,Removed,33,L1,0.3732332,0.3550087,0.0282315,1.879047,0.1991173,436,422,422,411,0.319,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,SWAN32,Removed,33,L1,0.2644223,0.2515109,0.020001,1.331237,0.1410674,436,422,422,411,0.226,
SWALES,Swansea North 132 kV,Swansea North 33,SWAN3,WAUN3,Removed,33,L1,9.369978,18.4572,0.2513309,23.68404,75.96038,398,390,369,355,6.39,
SWALES,Swansea North 132 kV,Swansea West 33,SWAT3T,SWAT32,Unchanged,33,L1,0.05330117,0.062158,0.007459406,0.3403078,0.1922429,476,446,446,423,0.065,
SWALES,Swansea North 132 kV,Swansea West 33,SWAT3T,TWAU3,Unchanged,33,L1,1.840028,2.078663,0.2628325,12.63639,7.147147,476,446,446,423,2.243,
SWALES,Swansea North 132 kV,Swansea West 33,SWAU31,SWAU32,Removed,33,EQ,24.0418,288.5026,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,UPLT31,Unchanged,33,L1,1.426417,2.026125,0.2911708,9.929232,6.796857,560,523,523,496,2.276,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,UPLT32,Unchanged,33,L1,1.398116,1.985532,0.2852236,9.731124,6.654781,560,523,523,496,2.23,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,TSKT31,Unchanged,33,L1,1.637487,1.840302,0.229375,11.40913,6.159155,466,435,435,413,1.974,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,TSKT32,Unchanged,33,L1,1.64073,1.843085,0.2297804,11.43182,6.168893,466,435,435,413,1.977,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,RAVE3T,Unchanged,33,L1,1.801428,2.444874,0.2313717,16.70536,4.463271,358,344,344,331,2.361,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,CCKV3T,Unchanged,33,L1,3.20911,4.935052,0.3104903,11.61189,23.09775,466,435,435,413,2.568,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,RAVE32,Unchanged,33,L1,1.799108,2.439173,0.231602,16.63286,4.490435,358,344,344,331,2.357,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,SWAT31,Unchanged,33,L1,2.27997,2.66473,0.2892801,14.88832,5.225245,466,435,435,413,2.683,
SWALES,Swansea North 132 kV,Swansea North 132,SWAW3,SWAT3T,Unchanged,33,L1,2.20536,2.422315,0.2976893,15.05105,7.803345,466,435,435,413,2.577,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1A,SWNT1Q,Unchanged,132,L0,0,0.01,0,0,0,2000,2000,2000,2000,0.001,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1C,SWNT1M,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1C,SWNT1O,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1D,SWNT1E,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1E,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1F,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1F,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1G,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1G,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1G,V28C1,Unchanged,132,L1,0.00887626,0.0303449,0.8694815,0.00887626,0.0303449,787,763,763,748,0.37,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1H,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1H,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1J,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1J,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1J,UU19E,New,132,L1,0.2276606,1.025576,0.7916555,0.6467979,2.454941,569,552,552,541,5.173,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1J,UU191E,Removed,132,L1,0.2276606,1.025576,0.7916555,0.6467979,2.454941,569,552,552,541,5.173,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1K,SWNT1C,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1K,SWNT1D,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1L,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1L,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1L,V97_1N,Unchanged,132,L1,0.669323,2.847907,1.050063,2.174201,8.386215,849,838,811,794,12.704,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1M,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1N,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1N,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1N,UU19W,New,132,L1,0.2162649,1.010905,1.273119,0.6474269,2.44027,839,816,778,749,5.138,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1N,UU191W,Removed,132,L1,0.2162649,1.010905,1.273119,0.6474269,2.44027,839,816,778,749,5.138,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1O,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1P,SWNT1D,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1P,SWNT1C,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1Q,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,2000,2000,2000,2000,0.001,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1R,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1R,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1S,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1S,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1T,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1T,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1T,LLEL12,Unchanged,132,L1,0.9193015,3.19422,1.303126,2.086548,8.850354,837,793,778,728,17.993,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1U,SWNT1A,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1U,SWNT1B,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1V,SWNT1C,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1V,SWNT1D,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1W,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1W,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1W,V97_1S,Unchanged,132,L1,0.6713621,2.854878,1.249809,2.17624,8.393186,787,763,763,748,12.789,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1X,SWNT1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1X,SWNT1A,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1X,VE351W,Unchanged,132,L1,0.2498529,2.069616,0.7093755,0.8860281,5.495879,839,822,778,749,11.22,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1Y,SWNT1C,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1Y,SWNT1D,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1Z,SWNT1A,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,SWNT1Z,SWNT1B,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,TBSC3,TROS3,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,FORT31,Unchanged,33,L1,1.683417,3.357651,0.1346725,5.931377,9.002082,492,482,456,439,1.574,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,FORT32,Unchanged,33,L1,1.611405,3.322126,0.1326897,5.687514,9.039678,492,482,456,439,1.562,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,CNNC3T,New,33,L1,1.26482,3.158468,0.03893866,3.931015,12.49509,462,428,428,405,1.152,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,LLCY31,Unchanged,33,L1,6.723351,15.77928,0.1701584,15.59131,70.50788,462,428,428,405,5.609,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,STRA31,Unchanged,33,L1,3.776501,4.038083,0.4214733,23.48908,5.62972,347,334,334,321,3.942,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,GETH32,Unchanged,33,L1,3.224469,5.195994,0.3712075,38.28084,3.061905,529,511,511,496,4.574,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,GETH31,Unchanged,33,L1,3.218615,5.186879,0.3708843,38.18798,3.068786,529,511,511,496,4.567,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,UPBK32,Unchanged,33,L1,4.072472,3.654875,0.3410822,29.08771,10.61936,284,274,274,264,3.598,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,UPBK31,Unchanged,33,L1,4.2851,3.718926,0.3452258,30.23169,10.66234,284,274,274,264,3.649,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,TIRJ33,Unchanged,33,L1,0.1108016,0.1632139,0.01246514,1.08528,0.1350192,571,533,533,509,0.147,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,TIRJ34,Unchanged,33,L1,0.1342519,0.1934121,0.01523586,1.234366,0.1779092,571,533,533,509,0.176,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,STRA32,Unchanged,33,L1,3.799541,4.0643,0.4239937,23.62643,5.652394,347,334,334,321,3.967,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,SWWF31,Unchanged,33,L1,1.004106,1.730808,0.203,9.479838,0.8881512,678,653,653,633,1.75,
SWALES,Swansea North 132 kV,Swansea North 132,TIRJ3,SWWF32,Unchanged,33,L1,1.007549,1.736742,0.203696,9.51234,0.8911964,678,653,653,633,1.756,
SWALES,Swansea North 132 kV,-,TIRJ3,LLCY32,Removed,33,L1,6.454561,16.381618,0.10876573,17.384575,66.43725,462,428,428,405,5.473,
SWALES,Swansea North 132 kV,-,TIRJ3,GETH32,Removed,33,L1,3.234143,5.208231,0.3686292,38.6417,2.940131,529,511,511,496,4.574,
SWALES,Swansea North 132 kV,-,TIRJ3,GETH31,Removed,33,L1,3.224244,5.19229,0.3675009,38.52343,2.931132,529,511,511,496,4.56,
SWALES,Swansea North 132 kV,Tir John 33,TJGF3G,TIRJ3,Unchanged,33,L1,0.2279238,0.2788617,0.0254203,1.181109,0.377934,403,374,374,355,0.261855,
SWALES,Swansea North 132 kV,-,TJGF3G,TIRJ3,Removed,33,L1,0.05031043,0.04785384,0.0038055,0.2532885,0.02684026,571,533,533,509,0.043,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TOWE3T,MAER3,Unchanged,33,L1,16.34025,22.34782,0.2001075,32.06069,93.19061,308,302,285,274,7.838,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TOWE3T,TOWE32,Unchanged,33,L1,2.005483,3.688918,0.00370235,3.46948,16.0559,308,302,285,274,1.089,
SWALES,Swansea North 132 kV,-,TOWE3T,TOWE32,Removed,33,L1,2.294197,4.114809,0.004060379,3.912795,17.78776,308,302,285,274,1.204,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAB3M,ABNT3,Unchanged,33,L1,15.5498,32.38831,0.06219645,31.07919,134.6795,398,390,369,355,9.467,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,TRAB3M,Unchanged,33,L1,2.103351,4.35111,0.004586313,4.439883,13.09598,492,482,456,439,1.289,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,ABEC3,Unchanged,33,L1,10.75393,23.72048,0.06428388,21.57317,108.675,398,390,369,355,7.452,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,TRMY3M,Unchanged,33,L1,2.106886,4.34708,0.007360789,4.69079,12.9864,492,482,456,439,1.311,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,POND3,Unchanged,33,L1,13.29268,33.49572,0.2439357,33.52385,143.2593,398,384,369,355,10.754,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,TRAV32,Unchanged,33,L1,0.07314808,0.1697012,0.01958292,0.8738966,0.3095699,1000,924,924,880,0.18,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRAV3,TRAV31,Unchanged,33,L1,0.07314808,0.1697012,0.01958292,0.8738966,0.3095699,1000,924,924,880,0.18,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TREB5,INCN5_1L5,New,11,L1,22.9481,15.58355,0.03632619,160.6367,54.54248,300,300,300,300,2.385,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TREB5,INCP51,Removed,11,L1,22.9481,15.58355,0.03632619,160.6367,54.54248,300,300,300,300,2.385,
SWALES,Swansea North 132 kV,CARLL 33,TREG5,LAMP5,Unchanged,11,L1,764.0157,513.6533,0.006785363,969.8432,2482.843,202,198,187,180,17,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,TRMY3M,MYNG3T,Unchanged,33,L1,10.86433,22.89257,0.0483094,20.56465,95.18209,398,390,369,355,6.562,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3,LLNT3,Unchanged,33,L1,4.781236,9.783137,0.2714353,26.72117,20.21583,466,435,435,413,4.948,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3,WESF3T,Unchanged,33,L1,3.084748,7.724655,0.08673627,8.021072,17.87462,466,435,435,413,2.732,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3,MAES31,Unchanged,33,L1,0.9627101,0.9085479,0.1198307,4.18077,1.759634,466,435,435,413,0.902,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3,MAES32,Unchanged,33,L1,1.011357,0.9575376,0.1258657,4.296447,1.806263,466,435,435,413,0.948,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3,WESF32,Unchanged,33,L1,3.949491,4.511585,0.3939283,26.34319,13.68001,398,390,369,355,3.626,
SWALES,Swansea North 132 kV,Swansea North 132,TROS3G,TROS3,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,Swansea West 33,TSKT31,SWAU31,Unchanged,33,L1,2.006154,2.131996,0.2769199,14.21058,6.86463,284,274,274,264,2.259,
SWALES,Swansea North 132 kV,Swansea West 33,TSKT32,WESX32,Unchanged,33,L1,4.936457,4.421663,0.4956729,34.29138,15.28791,266,254,254,242,4.566,
SWALES,Swansea North 132 kV,Swansea North 33,TSNC3,POND3,Unchanged,33,L1,9.669289,20.29486,0.04297108,18.33445,84.21056,347,334,334,321,5.806,
SWALES,Swansea North 132 kV,CARLL 33,TUMB3,MEIN3T,Unchanged,33,L1,16.64104,34.95987,0.07592671,31.07824,146.9287,398,390,369,355,10.103,
SWALES,Swansea North 132 kV,CARLL 33,TUMB3,PNTA3T,Unchanged,33,L1,3.430394,6.091299,0.00805978,6.167507,30.59585,398,390,369,355,2.036,
SWALES,Swansea North 132 kV,Swansea West 33,TWAU3,WAUN3_MAIN3,New,33,L0,0,0,0,0,0,400,400,400,400,0,
SWALES,Swansea North 132 kV,Swansea West 33,TWAU3,LRHI3,Removed,33,L1,68.69163,49.48218,0.06367927,87.98407,216.474,202,198,187,180,13.933,
SWALES,Swansea North 132 kV,-,TWAU3,WAUN3,Removed,33,L0,0,0.01,0,0,0,400,400,400,400,0,
SWALES,Swansea North 132 kV,Swansea North 33,TYNY3T,52L6067P19,New,33,L1,5.427455,7.276747,0.03976456,8.991919,31.87866,308,302,285,274,2.322,
SWALES,Swansea North 132 kV,Swansea North 33,TYNY3T,52T40,Unchanged,33,L1,1.559058,2.299811,0.001933353,2.393899,9.352074,308,302,285,274,0.621,
SWALES,Swansea North 132 kV,Swansea North 33,TYNY3T,INCS32,Removed,33,L1,5.5278774,7.4140474,0.039900039,9.1461154,32.502756,308,302,285,274,2.362,
SWALES,Swansea North 132 kV,Swansea North 132,U2061W,VE611,Unchanged,132,L1,0.6047299,2.573069,0.9487268,1.964379,7.576903,694,680,643,619,11.478,
SWALES,Swansea North 132 kV,Tir John 33,UPBK31,RAVE34,Unchanged,33,L1,4.4309,4.161238,0.3781393,33.60609,10.68972,284,274,274,264,4.029,
SWALES,Swansea North 132 kV,Swansea West 33,UPLT31,UPLA31,Unchanged,33,L1,0.0438897,0.05169272,0.004635115,0.2619953,0.03687493,403,374,374,355,0.048,
SWALES,Swansea North 132 kV,Swansea West 33,UPLT31,WESX31,Unchanged,33,L1,7.357126,5.882152,0.5556567,51.37436,20.51862,281,271,271,261,5.871,
SWALES,Swansea North 132 kV,Swansea West 33,UPLT32,UPLA32,Unchanged,33,L1,0.09773641,0.1196665,0.01312786,0.5591831,0.2338841,403,374,374,355,0.119,
SWALES,Swansea North 132 kV,Swansea West 33,UPLT32,SWAU32,Unchanged,33,L1,2.496866,2.034486,0.1923697,17.30999,6.746014,284,274,274,264,2.02,
SWALES,Swansea North 132 kV,Swansea North 132,UU191E,SWAW11,Removed,132,L1,0.1526224,0.5498457,3.385933,0.392537,1.25583,550,534,534,522,3.564,
SWALES,Swansea North 132 kV,Swansea North 132,UU191W,GOWE1,Removed,132,L1,0.1456987,0.3376338,0.06953782,0.2819843,1.030287,480,470,444,428,1.429,
SWALES,Swansea North 132 kV,Swansea North 132,UU191W,SWAW12,Removed,132,L1,0.1640894,0.5930822,3.392187,0.3054798,1.285184,569,552,552,541,3.695,
SWALES,Swansea North 132 kV,Swansea North 132,UU19E,SWAW11,New,132,L1,0.1526224,0.5498457,3.385933,0.392537,1.25583,550,534,534,522,3.564,
SWALES,Swansea North 132 kV,Swansea North 132,UU19W,SWAW12,New,132,L1,0.1640894,0.5930822,3.392187,0.3054798,1.285184,569,552,552,541,3.695,
SWALES,Swansea North 132 kV,Swansea North 132,UU19W,GOWE1,New,132,L1,0.1456987,0.3376338,0.06953782,0.2819843,1.030287,480,470,444,428,1.429,
SWALES,Swansea North 132 kV,Swansea North 132,V14N1,U2061W,Unchanged,132,L1,0.3828692,1.629072,0.6006619,1.243696,4.797121,694,680,643,619,7.267,
SWALES,Swansea North 132 kV,Swansea North 132,V14N1,MORR12,Unchanged,132,L1,0.06078948,0.2701297,0.09960061,0.1974441,0.7954494,709,694,656,632,1.205,
SWALES,Swansea North 132 kV,Swansea North 132,V14S1,MORR11,Unchanged,132,L1,0.06063813,0.2694572,0.09935263,0.1969525,0.793469,709,694,656,632,1.202,
SWALES,Swansea North 132 kV,Swansea North 132,V14S1,TIRJ12,Unchanged,132,L1,0.3828692,1.629072,0.6006619,1.243696,4.797121,694,680,643,619,7.267,
SWALES,Swansea North 132 kV,Swansea North 132,V28C1,TROS12,Unchanged,132,L1,0.8458215,2.801252,0.9451459,1.885441,7.753395,480,470,444,428,15.385,
SWALES,Swansea North 132 kV,Swansea North 132,V28C1,V14S1,Unchanged,132,L1,0.2318184,0.9863656,0.3636868,0.7530292,2.904546,694,680,643,619,4.4,
SWALES,Swansea North 132 kV,Swansea North 132,V28C1M,V14N1,Unchanged,132,L1,0.2318184,0.9863656,0.3636868,0.7530292,2.904546,694,680,643,619,4.4,
SWALES,Swansea North 132 kV,Swansea North 132,V28C1M,SWNT1H,Unchanged,132,L1,0.008876263,0.03034492,0.8694815,0.008876263,0.03034492,787,763,763,748,0.37,
SWALES,Swansea North 132 kV,Swansea North 132,V97_1N,C21A1N,Unchanged,132,L1,0.1850332,0.7872991,0.2902882,0.6010542,2.318355,849,838,811,794,3.512,
SWALES,Swansea North 132 kV,Swansea North 132,V97_1S,W10_1N,Unchanged,132,L1,0.00184401,0.00784609,0.002892963,0.005990005,0.02310434,694,680,643,619,0.035,
SWALES,Swansea North 132 kV,Swansea North 132,V97_1S,C21A1S,Unchanged,132,L1,0.1850332,0.7872991,0.2902882,0.6010542,2.318355,849,838,811,794,3.512,
SWALES,Swansea North 132 kV,Swansea North 132,V97_1S,W10_1N,Removed,132,L1,0.00184401,0.01,0.002892963,0.005990005,0.02310434,694,680,643,619,0.035,
