Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWALES,Swansea North 132 kV,Swansea North 132,VE351W,TIRJ11,Unchanged,132,L1,0.05168496,0.2199147,0.08108563,0.1678913,0.6475816,694,680,643,619,0.981,
SWALES,Swansea North 132 kV,Swansea North 132,VE351W,BRIF11,Unchanged,132,L1,0.1486022,1.240564,0.428238,0.5308082,3.298558,492,482,456,439,6.75,
SWALES,Swansea North 132 kV,Swansea North 132,VE611,BRIF12,Unchanged,132,L1,0.05051338,0.3990777,0.1366656,0.1748103,1.059998,492,482,456,439,2.162,
SWALES,Swansea North 132 kV,Swansea North 132,VE611,VE901,Unchanged,132,L1,0.2053356,1.7377455,0.6010029,0.7393178,4.621684,1678,1644,1556,1498,9.465,
SWALES,Swansea North 132 kV,Swansea North 132,VE901,VE931,Unchanged,132,L1,0.04912392,0.1938429,0.0254335,0.1278872,0.7643229,694,680,643,619,0.926,
SWALES,Swansea North 132 kV,Swansea North 132,VE931,PYLE1,New,132,L1,0.1229193,1.040261,0.3597763,0.4425752,2.766663,1250,1250,1250,1250,5.666,
SWALES,Swansea North 132 kV,Briton Ferry 33,VICR5,YNST5,Unchanged,11,L1,32.40133,18.17032,0.04365001,215.0814,58.08553,357,335,335,319,2.660799,
SWALES,Swansea North 132 kV,Briton Ferry 33,VICR5,YNST5,Unchanged,11,L2,41.7087,20.38995,0.05276041,279.7096,65.62778,357,335,335,319,3.0047,
SWALES,Swansea North 132 kV,Swansea North 132,W10_1N,TROS11,Unchanged,132,L1,0.1023085,0.415394,1.316179,0.3353602,1.040915,694,680,643,619,2.523,
SWALES,Swansea North 132 kV,Swansea North 132,W10_1N,W23D1E,Unchanged,132,L1,0.238088,1.013042,0.3735229,0.7733952,2.9831,694,680,643,619,4.519,
SWALES,Swansea North 132 kV,Swansea North 132,W23D1E,LLEL11,Unchanged,132,L1,0.01845055,0.0711166,1.586965,0.06062039,0.0470424,1290,1200,1200,1145,0.941,
SWALES,Swansea North 132 kV,Swansea North 132,W23D1E,LLEL11,Removed,132,L1,0.01845055,0.0711166,1.586965,0.06062039,0.0470424,1467,1218,1218,1145,0.941,
SWALES,Swansea North 132 kV,Swansea North 132,W23D1W,W38_1NE,Unchanged,132,L1,0.2479188,1.128728,0.3423121,0.7185356,3.07898,849,838,811,794,5.107,
SWALES,Swansea North 132 kV,Swansea North 132,W38_1NE,C6__1SW,Unchanged,132,L1,0.006375006,0.02712506,0.01000139,0.0207083,0.079875,849,838,811,794,0.121,
SWALES,Swansea North 132 kV,Swansea North 132,W38_1NW,EE5_1E,Unchanged,132,L1,0.02623763,0.1116386,0.04116274,0.08522921,0.3287417,694,680,643,619,0.498,
SWALES,Swansea North 132 kV,Trostre 33,W38_3S,NEWL31,Unchanged,33,L1,0.5548018,1.025933,0.00129116,1.011881,5.163376,480,470,444,428,0.34,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3,GARN3,Removed,33,L1,2.533065,4.973835,0.00523443,4.54959,23.2287,398,390,369,355,1.5,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3_MAIN1,GARN3,New,33,L1,2.533065,4.973835,0.00523443,4.54959,23.2287,398,390,369,355,1.5,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3_MAIN1,WAUN3_MAIN2,New,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3_MAIN2,WAUN3_MAIN3,New,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3_MAIN3,WAUN3_MAIN4,New,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Swansea North 132 kV,Swansea North 33,WAUN3_MAIN4,LRHI3,New,33,L1,68.69163,49.48218,0.06367927,87.98407,216.474,202,198,187,180,13.933,
SWALES,Swansea North 132 kV,Briton Ferry 33,WERN31,BRIF3,Unchanged,33,L1,0.859079,1.110206,0.1750057,5.889132,3.742067,400,384,384,369,1.247,
SWALES,Swansea North 132 kV,Briton Ferry 33,WERN32,BRIF3,Unchanged,33,L1,0.8446094,1.088902,0.1723585,5.84257,3.70956,447,430,430,413,1.227,
SWALES,Swansea North 132 kV,Trostre 33,WESF3T,WESF31,Unchanged,33,L1,0.8699258,1.218522,0.05682084,3.727044,5.143017,398,390,369,355,0.665,
SWALES,Swansea North 132 kV,Trostre 33,WESF3T,W38_3S,Unchanged,33,L1,5.535396,24.71691,0.03105082,16.61269,68.92502,694,680,643,619,6.962,
SWALES,Swansea North 132 kV,CARLL 33,WGWB3,NANG3,Unchanged,33,L1,2.191061,2.648007,0.003280239,3.362978,13.40955,307,301,284,273,0.872,
SWALES,Swansea North 132 kV,CARLL 33,WHIT31,WHIT32,Unchanged,33,L1,0.03712135,0.03663905,0.00461006,0.1113637,0.0457989,326,312,312,297,0.035,
SWALES,Swansea North 132 kV,Swansea West 33,WNGF3G,TWAU3,Unchanged,33,L1,0.1275311,0.1213039,0.0096465,0.6420569,0.06803693,436,422,422,411,0.109,
SWALES,Swansea North 132 kV,Hirwaun & Travellers 33,WSTC3,MAEG3T,Unchanged,33,L1,5.782803,11.19743,0.03573039,11.09972,52.226,398,390,369,355,3.554,
SWALES,Swansea North 132 kV,CARLL 33,YSTF31,YSTF32,Removed,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Swansea North 132 kV,CARLL 33,YSTF32,LBRI3G,Unchanged,33,L1,11.22328,4.670092,0.2305473,33.47727,10.89322,279,271,271,265,3.84,
SWALES,Swansea North 132 kV,CARLL 33,YSTF32,YSTF3G,New,33,L1,0.02983702,0.03221415,0.002658268,0.1480977,0.04837805,571,533,533,509,0.03,
SWALES,Swansea North 132 kV,Swansea North 132,YSTR11,MAET1M,Unchanged,132,L1,0.8969665,2.03434,0.4383509,1.847982,5.139895,492,482,456,439,8.8,
SWALES,Swansea North 132 kV,Swansea North 132,YSTR12,BTWS1T,Unchanged,132,L1,0.767814,3.411928,1.258026,2.493858,10.04709,709,694,656,632,15.22,
SWALES,Swansea North 132 kV,Swansea North 132,YSTR12,MAET1,Unchanged,132,L1,0.8969665,2.03434,0.4383509,1.847982,5.139895,492,482,456,439,8.8,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,55L7506P38,WATT3,New,33,L1,5.423622,10.98716,0.4194356,25.59381,37.96686,398,390,369,355,5.97,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,55L7506P38,MIDD32,New,33,L1,2.678034,5.230361,0.008303721,4.910776,24.31785,398,390,369,355,1.599,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,55L7506P7,55L7506P38,New,33,L1,6.87305,14.5982,0.01308879,12.34455,60.81842,398,390,369,355,4.07,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,55L7506P7,PENR3G,New,33,L1,0.1328191,0.1255556,0.01001281,0.6135141,0.0711365,436,422,422,411,0.113,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,BRTH3T,WATT3,Unchanged,33,L1,12.80493,24.89446,0.1768512,28.79866,108.6859,398,390,369,355,8.443,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,BRTH3T,BRTH3G,Unchanged,33,L1,0.331191,0.3575771,0.02950678,1.643884,0.5369964,571,533,533,509,0.333,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CAER3T,TRET31,Unchanged,33,L1,6.23094,11.38598,0.1427602,15.75775,49.21445,466,435,435,413,4.159,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CAER3T,CAER31,Unchanged,33,L1,1.119134,0.9364914,0.1594839,6.658775,2.625284,326,312,312,297,1.026,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CATN5,CATN5A,Removed,11,L1,31.42564,12.90579,0.0349416,219.9791,45.17026,461,429,429,407,1.952,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CIFR3T,ENER3T,New,33,L1,1.094918,2.024709,0.002548143,1.996977,10.19007,480,470,444,428,0.671,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CREI3,UPPB31,Unchanged,33,L1,9.034236,17.95792,0.1050007,18.66265,87.74964,479,469,443,427,6.306,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,CWMC3T,MILL3,Unchanged,33,L1,3.783298,7.242277,0.01039045,6.923109,34.74966,398,390,369,355,2.278,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER31,CAER32,Unchanged,33,L1,3.195309,2.746307,0.3994906,22.23137,9.536716,466,435,435,413,2.957,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER31,UPPB31,Removed,33,L1,6.778499,15.26156,0.3002148,23.49631,60.902,347,334,334,321,6.078,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER32,ENER3T,Unchanged,33,L1,0.4515883,0.7310011,0.03518093,1.809715,3.06017,480,470,444,428,0.39,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER32,CATN3,Unchanged,33,L1,0.04786091,0.04935538,0.007860029,0.2357514,0.1204053,528,486,486,458,0.053,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER3T,TRET32,Unchanged,33,L1,8.401399,17.98338,0.0258777,16.00713,84.66706,479,469,443,427,5.663,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENER5_RMU,CATN5A,New,11,L1,31.42564,12.90579,0.0349416,219.9791,45.17026,461,429,429,407,1.952,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENRG3T,ENER31,New,33,L1,2.15076,2.772807,0.2250417,12.50321,8.666874,347,334,334,321,2.16,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,ENRG3T,UPPB31,New,33,L1,4.62774,12.48875,0.07517305,10.99311,52.23512,446,428,428,411,3.918,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,FERT3,FERG3,Unchanged,33,L1,3.250145,5.798828,0.03780226,8.842778,26.95589,458,443,443,428,2.175,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,FERT3,WATT3,Unchanged,33,L1,3.80499,7.002713,0.0148457,6.996996,35.02977,480,470,444,428,2.354,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,GAST31,LADY3,Unchanged,33,L1,8.569276,21.76575,0.1307676,19.93797,92.58887,479,462,443,427,6.765,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,GAST32,NELS3T,Unchanged,33,L1,4.466893,12.57326,0.01179082,9.289843,53.34237,479,469,443,427,3.59,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,GASY31,GAST31,Unchanged,33,L1,1.983214,4.588647,0.1348964,7.345393,18.80419,479,469,443,427,2.033,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,GASY32,GAST32,Unchanged,33,L1,4.556717,11.81377,0.1438004,12.75447,49.44666,400,384,384,369,4.107,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,IRON3,MORL3,Unchanged,33,L1,9.616067,19.89648,0.2075948,24.43864,94.12818,426,397,397,377,7.317,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,LADY3,MOUA3,Unchanged,33,L1,4.742566,13.28266,0.02051743,9.98088,56.12428,479,469,443,427,3.845,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MIDA3T,MIDD32,Removed,33,L1,0.06570198,0.09165424,0.004511666,0.2749439,0.2642014,398,390,369,355,0.061,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MIDA3T,WATT3,Removed,33,L1,10.66266,20.52222,0.04153264,18.87444,84.38435,322,316,299,289,5.793,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MORL3,CREI3,Unchanged,33,L1,8.045781,14.96743,0.04905703,15.73884,74.1148,479,469,443,427,5.146,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MOUA3,PENR3T,Removed,33,L1,1.337472,2.802835,0.01633836,2.544536,11.30172,398,390,369,355,0.868,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MYNP3T,TEWF3G,Unchanged,33,L1,0.7750907,1.433289,0.001803827,1.413657,7.21354,480,470,444,428,0.475,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MYNP3T,MYNP3G,Unchanged,33,L1,0.7523164,0.7155818,0.0569055,3.787547,0.4013555,436,422,422,411,0.643,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,MYNP3T,CWMC3T,Unchanged,33,L1,6.150255,13.28455,0.04848571,13.43709,57.63305,466,435,435,413,4.171,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,NELS3,MOUA3,Unchanged,33,L1,8.939014,22.22672,0.02649269,17.79375,95.69148,479,469,443,427,6.515,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,NELS3T,NELS3,Unchanged,33,L1,2.531964,6.957176,0.03191235,5.712146,29.4524,479,462,443,427,2.066,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,NELS3T,LLFB31,Unchanged,33,L1,3.030141,8.388799,0.02886078,6.670948,35.53711,479,462,443,427,2.461,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PENR3T,MIDA3T,Removed,33,L1,9.50406,20.1864,0.0180992,17.07006,84.09976,398,390,369,355,5.628,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PENR3T,PENR3G,Removed,33,L1,0.1328191,0.1255556,0.01001281,0.6135141,0.0711365,436,422,422,411,0.113,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PHUR32,ABPK3G,Unchanged,33,L1,1.171974,1.156747,0.1455462,3.515911,1.445937,511,471,471,444,1.105,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PHUT31,ABAM3G,Unchanged,33,L1,5.236307,11.69323,0.1134055,14.12402,51.63542,479,469,443,427,4.393,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PHUT31,MOUA31,Unchanged,33,L1,0.8679772,1.285628,0.06488865,4.501044,4.788211,342,318,318,301,0.806,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PHUT32,PHUR32,Unchanged,33,L1,5.224869,10.25936,0.01079688,9.384288,47.91307,398,390,369,355,3.094,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,PHUT32,MOUA32,Unchanged,33,L1,1.275797,2.585374,0.01211493,2.434737,10.39656,398,374,369,355,0.793,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,TONY3,FERT3,Unchanged,33,L1,2.493456,4.77918,0.02575432,5.042857,22.41879,398,390,369,355,1.6005,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,TONY3,MILL3,Unchanged,33,L1,9.252906,16.69804,0.2138808,34.11423,71.75121,480,470,444,428,7.046,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,TONY3,TNYS3G,Unchanged,33,L1,0.04868659,0.05068168,0.004373655,0.2444923,0.04147069,436,422,422,411,0.047,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,UPPB32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,IRON3,Unchanged,33,L1,8.06161,16.35399,0.3230345,25.72052,68.06694,436,422,422,411,7.023,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,TONY3,Unchanged,33,L1,21.59693,45.50806,0.2639795,45.05111,188.8566,398,384,369,355,14.009,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,CAER3T,Unchanged,33,L1,10.10822,23.00075,0.1182107,23.0699,103.5885,479,469,443,427,7.523,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,CIFR3T,New,33,L1,5.771276,14.22248,0.06464827,12.68208,60.57612,479,469,443,427,4.455,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,CWMC3T,Unchanged,33,L1,10.76081,29.04935,0.1031479,24.01237,123.084,479,469,443,427,8.775,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,SPTC3G,Unchanged,33,L1,16.390817,15.49444,1.2356518,75.71197,8.778747,330,330,330,330,13.945,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB31,ENER3T,Removed,33,L1,6.866194,16.247189,0.067196413,14.679057,70.76619,479,469,443,427,5.126,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB32,GAST31,Unchanged,33,L1,4.855113,11.82095,0.10824,12.18261,50.17642,347,334,334,321,3.974,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB32,GAST32,Unchanged,33,L1,3.881045,10.07482,0.108305,10.36535,42.33631,400,384,384,369,3.387,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 132 & 33,UPPB32,BRTH3T,Unchanged,33,L1,6.966045,11.88386,0.0833925,13.60778,45.54987,322,316,299,289,3.607,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,82DD123AE,MYNB1,Unchanged,132,L1,1.265946,2.871194,0.6186725,2.608175,7.254262,492,482,456,439,12.42,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,BARG3,BARG3G,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0.001,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,BARG3,NANW3,Unchanged,33,L1,7.06447,17.5814,0.03783836,14.76561,74.89937,479,469,443,427,5.273,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,CBGD3T,BARG3,Unchanged,33,L1,1.781295,3.410087,0.02050041,3.851503,14.57507,480,470,444,428,1.167,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,CBGD3T,CBGD3,Unchanged,33,L1,0.2410221,0.2292533,0.018231,1.213429,0.1285836,571,533,533,509,0.206,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,D71A1,DOWL12,Unchanged,132,L1,1.505477,3.414455,0.7357321,3.101671,8.626847,492,482,456,439,14.77,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,D71A1,MYNB1M,Unchanged,132,L1,0.03231118,0.07328247,0.01579059,0.06656937,0.185153,492,482,456,439,0.317,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DD641,DOWL11,Unchanged,132,L1,1.505477,3.414455,0.7357321,3.101671,8.626847,492,482,456,439,14.77,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DD641,MYNB1,Unchanged,132,L1,0.03231118,0.07328247,0.01579059,0.06656937,0.185153,492,482,456,439,0.317,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOW_1T,82DD123AE,Unchanged,132,L1,0.923162,2.093752,0.4511527,1.901952,5.290003,492,482,456,439,9.057,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOW_1T,PEGG13,Unchanged,132,L1,0.6718075,1.523674,0.3283148,1.384097,3.849665,492,482,456,439,6.591,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOW_1T,PEGG14,Unchanged,132,L1,0.6718075,1.523674,0.3283148,1.384097,3.849665,492,482,456,439,6.591,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWE3G,DOWL3,Unchanged,33,L1,1.115445,1.054444,0.08408988,5.152432,0.5974207,436,422,422,411,0.949,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWL11,MERE11,Unchanged,132,L1,0.2947758,0.6685581,0.144058,0.6073142,1.689157,492,482,456,439,2.892,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWL12,MERE12,Unchanged,132,L1,0.2947758,0.6685581,0.144058,0.6073142,1.689157,492,482,456,439,2.892,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWL3,PBRN3T,Unchanged,33,L1,3.869957,7.711279,0.02450085,7.517534,34.11918,480,470,444,428,2.434,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWL3,SWRD3,Unchanged,33,L1,7.939748,21.42166,0.1019589,18.3899,89.92942,479,450,443,426,6.527,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWL3,TCAT3T,Unchanged,33,L1,4.99661,10.04288,0.01493454,9.260695,44.59044,480,470,444,428,3.085,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWT1M,MOUA12,Unchanged,132,L1,0.9289718,2.106929,0.453992,1.913922,5.323296,492,482,456,439,9.114,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,DOWW3G,DOWL3,Unchanged,33,L1,0.9150021,0.9879006,0.08152022,4.541662,1.483594,571,533,533,509,0.92,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,HNDF3T,LLFB31,Unchanged,33,L1,4.868425,10.34907,0.01074865,9.05155,45.68977,479,469,443,427,3.112,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,HNDF3T,HNDF3G,Unchanged,33,L1,0.07254062,0.06899856,0.005487,0.3652067,0.0386999,571,533,533,509,0.062,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MIDD32,MIDD31,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MOUA12,MYNB1M,Unchanged,132,L1,1.265334,2.869806,0.6183736,2.606915,7.250757,492,482,456,439,12.414,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MOUA3,NANW3,Unchanged,33,L1,11.22389,23.54804,0.03513032,20.58822,99.4738,398,390,369,355,6.795,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MOUA3,55L7506P7,New,33,L1,1.337472,2.802835,0.01633836,2.544536,11.30172,398,390,369,355,0.868,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MOUA3,PHUT32,Unchanged,33,L1,2.064097,3.968373,0.02172165,3.92338,17.88355,398,390,369,355,1.311,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,MOUA3,PHUT31,Unchanged,33,L1,1.297321,3.278035,0.02067654,2.833717,15.06791,479,469,443,427,1.116,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,NANW3,ABTY3,Unchanged,33,L1,12.67947,26.88026,0.02959358,22.82699,111.8592,398,390,369,355,7.524,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,NANW3,HNDF3T,Unchanged,33,L1,7.594404,15.30197,0.01920262,13.95268,67.86625,398,390,369,355,4.662,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PBRN3T,ABTY3,Unchanged,33,L1,9.458761,19.11045,0.03636577,17.71042,84.14593,398,390,369,355,5.832,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PBRN3T,PBRN3G,Unchanged,33,L1,3.462553,8.019664,0.05200544,8.645911,33.70677,436,422,422,411,2.78,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PENC11,PNCD11,Unchanged,132,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Upper Boat 132 kV,-,PENC11,PNCD11,Removed,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PENC12,PNCD12,Unchanged,132,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Upper Boat 132 kV,-,PENC12,PNCD12,Removed,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PENT3,NANW3,Unchanged,33,L1,8.05202,21.01707,0.08973456,18.72969,88.28838,308,302,285,274,6.444,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PNCD11,PCDT11,Unchanged,132,L1,0.1212329,0.538476,2.450136,0.4246804,1.357142,385,373,373,366,2.88,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PNCD12,PCDT12,Unchanged,132,L1,0.1231439,0.497899,2.430014,0.4054571,1.235553,385,373,373,366,2.72,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PYCN11,PENC11,Unchanged,132,L1,0.5801433,1.671283,1.853552,1.420689,4.407497,385,373,373,366,7.64,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,PYCN12,PENC12,Unchanged,132,L1,0.5805909,1.673685,1.922578,1.423076,4.408213,385,373,373,366,7.666,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,R2311N,ENER11,Unchanged,132,L1,0.20209,0.3622366,2.626545,0.6062689,0.4527971,450,436,436,428,3.691,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,R2311S,ENER12,Unchanged,132,L1,0.20209,0.3622366,2.626545,0.6062689,0.4527971,450,436,436,428,3.691,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,SWRD3,PENT3,Unchanged,33,L1,3.766771,3.805137,0.4569073,24.87219,6.776109,466,435,435,413,3.826,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TALB11,PYCN11,Unchanged,132,L1,0.06797509,0.3648003,10.48135,0.3625346,0.1087603,385,373,373,366,3.948,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TALB12,PYCN12,Unchanged,132,L1,0.06745856,0.3620283,10.4017,0.3597798,0.1079338,385,373,373,366,3.918,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TCAT3T,CBGD3T,Unchanged,33,L1,2.5534,5.904693,0.005936255,4.899941,25.73275,479,469,443,427,1.746,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TCAT3T,TCAT3G,Unchanged,33,L1,0.5377293,0.5307428,0.06678001,1.613183,0.6634298,511,471,471,444,0.507,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TNAN11,NANT11,Unchanged,132,L1,0.1111015,0.2519808,0.05429573,0.2288978,0.6366461,492,482,456,439,1.09,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TNAN11,R2311N,Unchanged,132,L1,0.03661677,0.1558009,0.05744599,0.1189444,0.4587862,694,680,643,619,0.695,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TNAN12,NANT12,Unchanged,132,L1,0.1083827,0.2470084,0.1180242,0.2248351,0.6156119,492,482,456,439,1.106,
SWALES,Upper Boat 132 kV,Upper Boat 132 & 33,TNAN12,R2311S,Unchanged,132,L1,0.03661677,0.1558009,0.05744599,0.1189444,0.4587862,694,680,643,619,0.695,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,TNAN11,Unchanged,132,L1,0.1331238,0.5659403,0.2372104,0.4325079,1.662048,694,680,643,619,2.541,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,TNAN12,Unchanged,132,L1,0.1335063,0.5680569,0.2094506,0.4336764,1.672754,694,680,643,619,2.534,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,TALB11,Unchanged,132,L1,0.4000038,1.687107,1.83733,1.306007,4.957875,694,680,643,619,7.902,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,TALB12,Unchanged,132,L1,0.399633,1.686104,1.790029,1.304546,4.955313,694,680,643,619,7.883,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,DOWT1M,Unchanged,132,L1,0.3444569,1.53066,0.5643758,1.118795,4.507327,709,694,656,632,6.828,
SWALES,Upper Boat 132 kV,Upper Boat 132 kV,UPPB1,DOW_1T,Unchanged,132,L1,0.3642762,1.576818,0.5746996,1.160287,4.624979,492,482,456,439,7.028,
SWALES,Upper Boat 132 kV / Cardiff East & Aberthaw 132 kV,-,UPPB1,ABTH1C,Removed,132,L1,0.65361592,4.4291778,4.14651,2.2376204,12.015053,875,849,849,831,28.133,
SWALES,Uskmouth 132 kV,Llantarnam 66,53L8098P66A,POPN6,New,66,L1,1.651529,3.655078,0.05721117,3.085647,15.49287,479,469,443,427,4.27,
SWALES,Uskmouth 132 kV,Uskmouth 132,82J24NW,J67W,New,132,L1,0.5719099,2.789807,0.6722132,1.438959,7.033988,839,822,778,749,12.792,
SWALES,Uskmouth 132 kV,Uskmouth 132,82J24NW,GLYN11,New,132,L1,0.00894938,0.01593053,0.242243,0.01829529,0.01015954,858,807,807,757,0.244,
SWALES,Uskmouth 132 kV,Uskmouth 132,82J24SE,J66G3,New,132,L1,0.5596151,2.729833,0.6577621,1.408025,6.882773,839,822,778,749,12.517,
SWALES,Uskmouth 132 kV,Uskmouth 132,82J24SE,GLYN12,New,132,L1,0.00830346,0.01466861,0.222387,0.01679553,0.00932766,858,807,807,757,0.224,
SWALES,Uskmouth 132 kV,Uskmouth 132,82P25S,MAGT11,New,132,L1,0.225249,1.000937,0.3690595,0.7316081,2.947454,709,694,656,632,4.465,
SWALES,Uskmouth 132 kV,Uskmouth 132,82P25S,LWRN1_MAIN1,New,132,L1,0.000842976,0.003586784,0.001322498,0.002738288,0.01056198,694,680,643,619,0.016,
SWALES,Uskmouth 132 kV,Sudbrook 33,CHEP31,RUNS32,Unchanged,33,L1,10.86808,14.27515,0.1928616,23.6498,58.21338,308,302,285,274,5.562,
SWALES,Uskmouth 132 kV,Sudbrook 33,CHEP32,NEWH32,Unchanged,33,L1,3.231586,3.02688,0.2713444,17.22234,3.018174,466,435,435,413,2.801,
SWALES,Uskmouth 132 kV,Llantarnam 66,CROE6T,ROGE62,New,66,L1,0.6259118,1.15956,0.2071833,1.369759,4.1608,480,470,444,428,1.848,
SWALES,Uskmouth 132 kV,Uskmouth 132,CWBT11,CWMB11,Unchanged,132,L1,0.2592049,0.5882175,0.1265968,0.5331813,1.49443,480,470,444,428,2.543,
SWALES,Uskmouth 132 kV,Uskmouth 132,CWBT12,CWMB12,Unchanged,132,L1,0.2709333,0.6159182,0.1320735,0.554559,1.591557,480,470,444,428,2.658,
SWALES,Uskmouth 132 kV,Uskmouth 132,CWBT12,CRUM14,Unchanged,132,L1,0.39602701,1.9318412,0.46548347,0.9964276,4.870783,839,822,778,749,8.858,
SWALES,Uskmouth 132 kV,Uskmouth 132,CWBT12,CRUM14,Unchanged,132,L1,0.39566941,1.9300966,0.46506307,0.9955276,4.866384,839,822,778,749,8.85,
SWALES,Uskmouth 132 kV,Uskmouth 132,DFYN5,NEWW53,New,11,L1,7.130819,9.012852,0.0364225,51.73923,20.59697,680,633,633,600,1.319,
SWALES,Uskmouth 132 kV,Uskmouth 132,DFYN5,NEWW53,New,11,L2,7.130819,9.012852,0.0364225,51.73923,20.59697,680,633,633,600,1.319,
SWALES,Uskmouth 132 kV,Uskmouth 132,DFYN5,NEWW53,New,11,L3,11.57814,9.121318,0.03409412,82.87041,20.97663,610,567,567,537,1.319,
SWALES,Uskmouth 132 kV,Uskmouth 132,DFYN5,NEWW53,New,11,L4,11.57814,9.121318,0.03409412,82.87041,20.97663,610,567,567,537,1.319,
SWALES,Uskmouth 132 kV,Uskmouth 132,GLYN11,GLYN12,Removed,132,EQ,4,149.946,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,GLYN1T1,J67W,Removed,132,L1,0.5719099,2.789807,0.6722132,1.438959,7.033988,839,822,778,749,12.792,
SWALES,Uskmouth 132 kV,Uskmouth 132,GLYN1T2,J66G3,Removed,132,L1,0.5596151,2.729833,0.6577621,1.408025,6.882773,839,822,778,749,12.517,
SWALES,Uskmouth 132 kV,Uskmouth 132,J66G3,PANT12,Unchanged,132,L1,0.2148642,0.4873169,0.105005,0.4426758,1.231239,492,482,456,439,2.108,
SWALES,Uskmouth 132 kV,Uskmouth 132,J67W,PANT11,Unchanged,132,L1,0.2247771,0.4599263,0.1211277,0.4099616,2.002625,492,482,456,439,2.204,
SWALES,Uskmouth 132 kV,Uskmouth 132,J67W,POPN11,Unchanged,132,L1,0.2128248,0.9950637,0.277369,0.5861379,2.633488,694,680,643,619,4.526,
SWALES,Uskmouth 132 kV,Uskmouth 132,LLTA12,CWBT12,Unchanged,132,L1,0.2421854,1.181394,0.2846607,0.6093529,2.978667,839,822,778,749,5.417,
SWALES,Uskmouth 132 kV,Uskmouth 132,LLTA1M,CWBT11,Unchanged,132,L1,0.2421854,1.181394,0.2846607,0.6093529,2.978667,839,822,778,749,5.417,
SWALES,Uskmouth 132 kV,Llantarnam 66,LLTA6,ROGE61,Unchanged,66,L1,2.715182,5.548571,0.3349708,5.513199,20.00029,480,470,444,428,7.1,
SWALES,Uskmouth 132 kV,Llantarnam 66,LLTA6,POPN6T,Unchanged,66,L1,3.592541,8.61977,0.6112076,8.482097,31.22507,479,469,443,427,10.667,
SWALES,Uskmouth 132 kV,Llantarnam 66,LLTA6,CROE6T,New,66,L1,3.979076,8.234483,0.1341341,7.595827,32.14875,480,470,444,428,9.754,
SWALES,Uskmouth 132 kV,Llantarnam 66,LLTA6,PMIS6,Unchanged,66,L1,2.6090369,5.3984732,0.16602217,5.096807,19.974609,480,470,444,428,6.812,
SWALES,Uskmouth 132 kV,Llantarnam 66,LLTA6,ROGE62,Removed,66,L1,4.6049878,9.394043,0.3413174,8.965586,36.30955,480,470,444,428,11.602,
SWALES,Uskmouth 132 kV,Uskmouth 132,MAGT11,SUDB11,Unchanged,132,L1,0.9115203,2.076392,0.938211,1.889621,5.181979,492,482,456,439,9.266,
SWALES,Uskmouth 132 kV,Uskmouth 132,MAGT11,MAGO11,Unchanged,132,L1,0.09804312,0.3635675,0.8478748,0.3133709,1.038756,450,436,436,428,1.868,
SWALES,Uskmouth 132 kV,Uskmouth 132,MAGT12,SUDB12,Unchanged,132,L1,0.9692334,2.198243,0.473668,1.996871,5.554007,492,482,456,439,9.509,
SWALES,Uskmouth 132 kV,Uskmouth 132,MAGT12,MAGO12,Unchanged,132,L1,0.0920166,0.4088934,0.1507647,0.2988697,1.204066,709,694,656,632,1.824,
SWALES,Uskmouth 132 kV,Sudbrook 33,MITE5,CALD5,Unchanged,11,L1,36.62567,15.04133,0.0407234,256.3793,52.64464,461,429,429,407,2.275,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWE11,LLTA11,Unchanged,132,L1,0.4513688,0.8795114,7.23701,1.175544,1.750488,486,450,450,392,6.64,
SWALES,Uskmouth 132 kV,Sudbrook 33,NEWH32,SUDB3,Unchanged,33,L1,10.18308,18.78425,0.04124294,19.2531,60.26094,308,302,285,274,5.302,
SWALES,Uskmouth 132 kV,Sudbrook 33,NEWH3T,NEWH31,Unchanged,33,L1,7.884897,14.18114,0.07759525,16.93021,52.37147,335,328,310,298,4.533,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWS15,NEWS11,Unchanged,132,L0,0,0,0,0,0,1200,1200,1200,1200,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWS15,NEWS13,Unchanged,132,L1,0.005041323,0.01116216,0.1682901,0.005041323,0.01116216,569,552,552,541,0.09,
SWALES,Uskmouth 132 kV,Uskmouth 132,RemovedS15,RemovedS11,Removed,132,L0,0,0.01,0,0,0,1200,1200,1200,1200,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWS16,NEWS12,Unchanged,132,L0,0,0,0,0,0,1200,1200,1200,1200,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWS16,NEWS14,Unchanged,132,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,RemovedS16,RemovedS12,Removed,132,L0,0,0.01,0,0,0,1200,1200,1200,1200,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,RemovedS16,RemovedS14,Removed,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,RING31,Unchanged,33,L1,3.067022,3.45794,0.4352818,21.4011,12.03907,476,446,446,423,3.732,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,RING32,Unchanged,33,L1,3.07918,3.472264,0.4370889,21.50317,12.09863,476,446,446,423,3.748,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,ORBW31,Unchanged,33,L1,0.9769708,1.140857,0.1464327,6.762911,3.885058,476,446,446,423,1.237,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,ORBW32,Unchanged,33,L1,0.8708288,0.9786104,0.1222898,6.047513,3.356447,476,446,446,423,1.053,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,ORBW33,Unchanged,33,L1,1.255238,1.440583,0.183001,8.722282,4.950456,476,446,446,423,1.558,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,USKW3,Unchanged,33,L1,0.00655647,0.0097337,0.00160796,0.0196694,0.0121671,672,618,618,583,0.01,
SWALES,Uskmouth 132 kV,Newport South 33,NEWS3,TRST3T,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Removedport South 33,RemovedS3,USKW3,Removed,33,L1,0.00655647,0.01,0.00160796,0.0196694,0.0121671,672,618,618,583,0.01,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWW13,NEWW11,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,NEWW14,NEWW12,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWDT11,NWSM11,Unchanged,132,L1,0.1510573,0.3426014,0.07382227,0.311217,0.8656051,492,482,456,439,1.482,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWDT12,NEWE11,Unchanged,132,L1,0.2022468,0.872481,1.765832,0.655739,2.460707,569,552,552,541,4.355,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWSM11,NWWT12,Unchanged,132,L1,0.2040066,0.427338,3.363552,0.6818626,1.162183,570,553,553,542,1.53,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWSM11,SIMS11,Unchanged,132,L1,0.00305958,0.006260339,0.001648743,0.00558024,0.02725896,492,482,456,439,0.03,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWSM11,SIMS11,Removed,132,L1,0.00305958,0.01,0.001648743,0.00558024,0.02725896,492,482,456,439,0.03,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWST11,NEWS15,Unchanged,132,L1,0.00203972,0.0048175,0.00095246,0.00371786,0.01689164,480,470,444,428,0.02,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWST11,NWWT11,Unchanged,132,L1,0.2040066,0.427338,3.363552,0.6818626,1.162183,492,482,456,439,3.012,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWST11,RemovedS15,Removed,132,L1,0.00203972,0.01,0.00095246,0.00371786,0.01689164,480,470,444,428,0.02,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWST12,NEWE12,Unchanged,132,L1,0.2006087,0.8562033,1.76299,0.6542145,2.414321,569,552,552,541,4.287,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWST12,NEWS16,Unchanged,132,L1,0.0775261,0.3242867,0.07595045,0.1802112,0.8674541,480,470,444,428,1.465,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWWT11,NEWW11,Unchanged,132,L1,0.00957013,0.014922,0.54739,0.039084,0.0284378,550,534,534,522,0.25,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWWT11,TROW1X,Unchanged,132,L1,0.9953269,2.257424,0.48642,2.0506309,5.703532,492,482,456,439,9.765,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWWT12,NEWW12,Unchanged,132,L1,0.00880452,0.0137282,0.5035988,0.0359573,0.0261627,550,534,534,522,0.23,
SWALES,Uskmouth 132 kV,Uskmouth 132,NWWT12,TROW1Y,Unchanged,132,L1,0.9953269,2.257424,0.48642,2.0506309,5.703532,492,482,456,439,9.765,
SWALES,Uskmouth 132 kV,Sudbrook 33,OAKG3T,NEWH3T,Unchanged,33,L1,5.656668,7.328035,0.08125436,12.78973,32.66027,308,302,285,274,2.599,
SWALES,Uskmouth 132 kV,Sudbrook 33,OAKG3T,OAKG3G,Unchanged,33,L1,0.1269422,0.12,0.009569765,0.5863674,0.06798886,436,422,422,411,0.108,
SWALES,Uskmouth 132 kV,Uskmouth 132,PANT12,PANT13,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,POPN51,POPN52,Unchanged,11,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Llantarnam 66,POPN6T,PANT60,Unchanged,66,L1,0.06719004,0.1938842,0.002778559,0.1397356,0.7927438,479,469,443,427,0.216,
SWALES,Uskmouth 132 kV,Llantarnam 66,POPN6T,53L8098P66A,New,66,L1,0.219923,0.6346117,0.009094636,0.4573753,2.594768,479,469,443,427,0.707,
SWALES,Uskmouth 132 kV,-,POPN6T,POPN6,Removed,66,L1,1.871452,4.28969,0.06630581,3.543023,18.08764,479,469,443,427,4.977,
SWALES,Uskmouth 132 kV,Sudbrook 33,RHWL3T,RUNS31,Unchanged,33,L1,4.050873,5.686005,0.005287803,6.215276,23.96968,335,328,310,298,1.61,
SWALES,Uskmouth 132 kV,Sudbrook 33,RHWL3T,RHWL3G,Unchanged,33,L1,0.1953917,0.185851,0.0147795,0.9837018,0.1042401,571,533,533,509,0.167,
SWALES,Uskmouth 132 kV,Sudbrook 33,RUNS31,RUNS32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Sudbrook 33,RUNS31,OAKG3T,Unchanged,33,L1,3.843667,5.255173,0.005185466,5.901867,23.88728,308,302,285,274,1.531,
SWALES,Uskmouth 132 kV,Sudbrook 33,RUNS32,SUDB3,Unchanged,33,L1,10.93539,11.94236,0.02864606,19.12453,64.17441,256,242,242,230,4.344,
SWALES,Uskmouth 132 kV,Sudbrook 33,STAR3,RHWL3T,Unchanged,33,L1,13.66729,19.18409,0.01784059,20.9698,80.87162,335,328,310,298,5.432,
SWALES,Uskmouth 132 kV,Sudbrook 33,SUDB3,CALD3,Unchanged,33,L1,5.209116,8.379358,0.250481,17.45304,36.86849,398,390,369,355,3.9961,
SWALES,Uskmouth 132 kV,Sudbrook 33,SUDB3,NEWH3T,Unchanged,33,L1,1.451104,2.140565,0.001799481,2.228138,8.704507,308,302,285,274,0.578,
SWALES,Uskmouth 132 kV,Sudbrook 33,SUDB5,CALD5,Unchanged,11,L1,51.36328,83.77141,0.03844075,179.0695,381.8445,398,390,369,355,4.562,
SWALES,Uskmouth 132 kV,Sudbrook 33,SUDB5,MITE5,Unchanged,11,L1,34.2108,14.04958,0.0380384,239.4751,49.17357,461,429,429,407,2.125,
SWALES,Uskmouth 132 kV,Uskmouth 132,TROW1X,TROW11,Unchanged,132,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,TROW1Y,TROW12,Unchanged,132,L0,0,0,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV,Newport South 33,TRST3T,BRIE3G,Unchanged,33,L1,0.1007378,0.1213325,0.01686149,0.3283979,0.1432301,571,533,533,509,0.119,
SWALES,Uskmouth 132 kV,Newport South 33,TRST3T,TRST3G,Unchanged,33,L1,0.2280257,0.2155556,0.01719013,1.142743,0.1210933,571,533,533,509,0.194,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,LLTA1M,Unchanged,132,L1,0.7425718,3.604464,1.82796,1.852411,9.037095,656,636,636,623,16.764,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,LLTA12,Unchanged,132,L1,0.7429743,3.606427,1.828432,1.853424,9.042044,656,636,636,623,16.773,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,82P25S,New,132,L1,0.3432601,1.492752,1.309067,1.079607,4.323375,569,552,552,541,6.865,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,USKM1B,Unchanged,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,82J24SE,New,132,L1,0.3257172,1.499031,0.831776,0.8082429,3.88561,839,822,778,749,7.533,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,82J24NW,New,132,L1,0.3259046,1.498838,0.9732777,0.807086,3.878808,839,822,778,749,7.566,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,MAGT12,Unchanged,132,L1,0.56913838,2.4953382,1.71519091,1.8118449,7.2724774,569,552,552,541,11.347,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,GLYN1T1,Removed,132,L1,0.3259046,1.498838,0.9732777,0.807086,3.878808,839,822,778,749,7.566,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1A,GLYN1T2,Removed,132,L1,0.3257172,1.499031,0.831776,0.8082429,3.88561,839,822,778,749,7.533,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1B,NWST12,Unchanged,132,L1,0.1765914,0.7507024,0.5349233,0.5692764,2.195877,694,680,643,619,3.412,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1B,NWDT11,Unchanged,132,L1,0.1301007,0.5518828,0.8448173,0.4117914,1.588572,694,680,643,619,2.619,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1B,NWST11,Unchanged,132,L1,0.1371079,0.5816979,0.8558106,0.4345534,1.676368,694,680,643,619,2.752,
SWALES,Uskmouth 132 kV,Uskmouth 132,USKM1B,NWDT12,Unchanged,132,L1,0.1762519,0.7493765,0.4891954,0.5689368,2.194551,694,680,643,619,3.395,
SWALES,Uskmouth 132 kV,Newport South 33,WHIH31,NEWS3,Unchanged,33,L1,4.119199,4.487478,0.5732483,28.69194,15.54835,347,334,334,321,4.836,
SWALES,Uskmouth 132 kV,Newport South 33,WHIH32,NEWS3,Unchanged,33,L1,4.230605,4.490483,0.5826491,29.46945,15.60639,347,334,334,321,4.843,
SWALES,Uskmouth 132 kV / Cardiff East & Aberthaw 132 kV,-,TROW1X,TROW11,Removed,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV / Cardiff East & Aberthaw 132 kV,-,TROW1Y,TROW12,Removed,132,L0,0,0.01,0,0,0,1250,1250,1250,1250,0,
SWALES,Uskmouth 132 kV / Rassau 132 kV,-,CWBT11,CRUM13,Removed,132,L1,0.39566941,1.9300966,0.46506307,0.9955276,4.866384,839,822,778,749,8.85,
SWALES,Uskmouth 132 kV / Rassau 132 kV,-,CWBT12,CRUM14,Removed,132,L1,0.39602701,1.9318412,0.46548347,0.9964276,4.870783,839,822,778,749,8.858,
SWALES,Uskmouth 132 kV / Rassau 132 kV,-,POPN11,PPN11X,Removed,132,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 33kV,Uskmouth 33,ALPH31,ALPH32,Unchanged,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 33kV,Uskmouth 33,ALPH32,ALPH3G,New,33,L0,0,0.01,0,0,0,9999,9999,9999,9999,0,
SWALES,Uskmouth 33kV,Uskmouth 33,USKM31,ALPH31,Unchanged,33,L1,0.4638265,2.292477,0.2603563,2.328404,16.85026,1628,1540,1508,1220,0.001,
SWALES,Uskmouth 33kV,Uskmouth 33,USKM32,ALPH32,Unchanged,33,L1,0.4259078,2.041418,0.3853318,2.085927,14.61512,1628,1540,1508,1220,0.001,
SWEST,Abham 132 kV,Abham 132 kV,CHKN3_3L9,NEWA3_10L5,Unchanged,33,-,9.3906,24.8387,0.0344,22.9070,83.6699,486,452,452,390,7.083,
SWEST,Abham 132 kV,Abham 132 kV,CHKN3_1L9,ASHC3T,Unchanged,33,-,2.0876,4.0826,0.0045,3.7819,19.3723,398,390,369,355,1.245,
SWEST,Abham 132 kV,Abham 132 kV,34PL3_ZTD31,CHKN3T,Unchanged,33,-,1.1989,2.3446,0.0026,2.1719,11.1255,398,390,369,355,0.715,
SWEST,Abham 132 kV,Abham 132 kV,CHKN3_1L9,34PL3_ZTD51,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,CHDN3_2L9,34PL3_ZTD31,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,CHKN3_3L9,34PL3_ZSF40,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_305,TOTN1R,Unchanged,132,-,0.0633,0.1298,4.3088,0.7923,0.3842,600,550,550,468,2.249,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_705,TOTN1Q,Unchanged,132,-,0.0648,0.1329,4.4084,0.8107,0.3931,600,550,550,468,2.301,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_405,TORQ1_MAIN1,Unchanged,132,-,0.7368,2.5343,0.9386,2.5901,8.4489,486,452,452,390,14.333,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_605,TORQ1_MAIN2,Unchanged,132,-,0.7368,2.5343,0.9386,2.5901,8.4489,486,452,452,390,14.333,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_805,EXET1_505,Unchanged,132,-,4.2464,10.8928,5.5054,11.0429,29.6674,486,452,452,390,48.121,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_1005,EXET1_105,Unchanged,132,-,4.0437,10.2719,5.3549,10.3195,28.8893,492,482,456,439,45.727,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_205,PAIG1_MAIN2,Unchanged,132,-,1.1029,3.1218,0.8604,2.7535,9.2093,492,482,456,439,15.138,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_105,PAIG1Q,Unchanged,132,-,0.2706,1.0024,0.4052,0.7271,3.2491,972,904,904,780,5.96,
SWEST,Abham 132 kV,Abham 132 kV,TOTN1R,TOTN1_MAIN2,Unchanged,132,-,0.0927,0.3436,0.1389,0.2492,1.1137,972,904,904,780,2.043,
SWEST,Abham 132 kV,Abham 132 kV,TOTN1Q,TOTN1_103,Unchanged,132,-,0.0927,0.3436,0.1389,0.2492,1.1137,972,904,904,780,2.043,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_203,TOTN1R,Unchanged,132,-,2.1495,5.4731,1.1754,5.2329,15.3914,492,482,456,439,23.701,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_103,PLYM1_405,Unchanged,132,-,0.6759,1.7211,0.3696,1.6455,4.8400,492,482,456,439,7.453,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_203,PAIG1Q,Unchanged,132,-,0.7833,2.0324,0.4199,2.0159,5.2733,492,482,456,439,8.649,
SWEST,Abham 132 kV,Abham 132 kV,PAIG1Q,PAIG1_MAIN1,Unchanged,132,-,0.8324,2.1194,0.4552,2.0264,5.9602,492,482,456,439,9.178,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_16&,ABHA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_16&,ABHA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&705,ABHA1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&705,ABHA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&705,ABHA1_705,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&305,ABHA1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&305,ABHA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_305,ABHA1_&305,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&105,ABHA1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&105,ABHA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&105,ABHA1_105,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&205,ABHA1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&205,ABHA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_205,ABHA1_&205,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_405,ABHA1_&405,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_605,ABHA1_&605,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&805,ABHA1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_&805,ABHA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_805,ABHA1_&805,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,ABHA1_1005,ABHA1_&1005,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,TOTN1_MAIN1,TOTN1_103,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,TOTN1_MAIN2,TOTN1_210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,TORQ1_113,TORQ1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,TORQ1_MAIN2,TORQ1_213,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_MAIN1,PLPT1_103,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_MAIN1,PLPT1_113,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_MAIN2,PLPT1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_MAIN2,PLPT1_203,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PLPT1_MAIN2,PLPT1_213,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_MAIN1,NEWA1_#110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_MAIN1,NEWA1_103,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_MAIN2,NEWA1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_#210,NEWA1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,NEWA1_203,NEWA1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PAIG1_MAIN1,PAIG1_#110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Abham 132 kV,PAIG1_MAIN2,PAIG1_#210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BRAL5,BRAL5_2T0,New,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BRAL5,BRAL5_1T0,New,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB52,NEAB5_3T0,Unchanged,11,-,0.9488,2.0595,0.0393,19.2066,0.7081,1808,1662,1662,1566,0.56,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH51,TEIH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH52,TEIH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BOVT5G,BOVT5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK5G,CHUK5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB5G,NEAB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG5G,TEIG5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BOVT5,BOVT5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK5,CHUK5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK5,CHUK5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL5,DAWL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL5,DAWL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB5,NEAB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB5,NEAB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB5,NEAB5_3T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG5,TEIG5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG5,TEIG5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH51,TEIH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH52,TEIH5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,HFLF3T,CHUK3_1L5,New,33,-,3.5333,6.9211,0.0076,6.4061,32.8461,398,390,369,355,2.111,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_MAIN1,CHUK3_1L5,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_2L3,CHDN3_2L9,Unchanged,33,-,5.1024,9.9785,0.0109,9.2436,47.3494,398,390,369,355,3.043,
SWEST,Abham 132 kV,Newton Abbot 33 kV,ASHC3T,DAWL3_2L3,Unchanged,33,-,7.9007,15.2339,0.0664,15.5214,70.6782,398,390,369,355,4.902,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB3_MAIN1,NEWA3_1H0,Unchanged,33,-,1.5352,0.7688,0.0242,17.5721,0.7651,358,354,354,341,0.83,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEAB3_MAIN2,NEWA3_2H0,Unchanged,33,-,1.6034,0.8424,0.0331,18.1877,0.8066,358,354,354,341,0.899,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_9L5,HFLF3T,Unchanged,33,-,8.8769,15.8247,0.3304,35.9140,59.9501,398,390,369,355,7.086,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_8L5,TEIG3_1L3,Unchanged,33,-,10.7054,18.9090,0.3410,28.7753,79.6814,398,390,369,355,7.603,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_3L5,TNVF3T,Unchanged,33,-,10.3654,19.9983,0.2667,34.9852,81.9692,408,400,378,364,7.804,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_2L5,BART3T,Unchanged,33,-,8.8289,7.0889,0.7702,38.4089,8.1845,372,350,350,333,7.018,
