Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_5L5,BRAL3_MAIN1,Unchanged,33,-,1.9334,2.2252,0.3233,10.9390,2.4950,465,436,436,415,2.387,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_1L5,BRAL3_MAIN2,Unchanged,33,-,1.8532,2.1249,0.3104,10.4814,2.4322,465,436,436,415,2.29,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_6L5,LAWB3U,Unchanged,33,-,12.4830,6.8811,0.1549,141.6002,6.7079,300,295,295,281,7.199,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_7L5,LAWB3T,Unchanged,33,-,10.6166,6.0594,0.1414,121.5693,5.8482,300,300,300,300,6.307,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_2L5,DAWL3_1L3,Unchanged,33,-,3.7025,7.3520,0.0338,7.4355,34.1424,400,400,378,364,2.382,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_4L5,TEIG3_2L3,Unchanged,33,-,7.0478,11.5609,0.2384,18.3097,52.6435,435,426,403,388,5.028,
SWEST,Abham 132 kV,Newton Abbot 33 kV,HFLF3T,HFLF3_1M0,Unchanged,33,-,0.0294,0.0382,0.0024,0.2762,0.0220,613,569,569,543,0.032,
SWEST,Abham 132 kV,Newton Abbot 33 kV,ASHC3T,ASHC3_1M0,Unchanged,33,-,0.4505,0.4285,0.0341,2.2678,0.2403,571,533,533,509,0.385,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_3L5,BOVT3_1L3,Unchanged,33,-,9.1205,17.6134,0.0672,18.0002,82.1937,398,390,369,355,5.648,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BRAL3_2L5,RYDO3_#1M0,Unchanged,33,-,3.8961,3.7059,0.2947,19.6151,2.0786,571,533,533,509,3.33,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TNVF3T,TEIH3_1L5,Unchanged,33,-,3.2253,4.9294,0.2000,10.5356,19.7657,400,400,400,388,2.654,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_RES2,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHKN3T,34PL3_ZTD51,Unchanged,33,-,2.6007,5.0860,0.0056,4.7114,24.1337,398,390,369,355,1.551,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHKN3T,34PL3_ZSF40,Unchanged,33,-,0.1136,0.3346,0.0004,0.2565,1.6027,533,522,493,475,0.105,
SWEST,Abham 132 kV,Newton Abbot 33 kV,RYDO3_#1M0,RYDO3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_MAIN1,CHUK3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_MAIN2,CHUK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_3L5,CHUK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_2H0,CHUK3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,CHUK3_2L3,CHUK3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG3_MAIN1,TEIG3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG3_MAIN1,TEIG3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG3_MAIN2,TEIG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG3_MAIN2,TEIG3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIG3_2H4,TEIG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BOVT3_MAIN1,BOVT3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,BRAL3_2L5,BRAL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL3_MAIN1,DAWL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL3_2L3,DAWL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL3_2H4,DAWL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL3_1L3,DAWL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,DAWL3_1H4,DAWL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN1,TEIH3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,TEIH3_MAIN2,TEIH3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_MAIN1,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_MAIN2,NEWA3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES1,NEWA3_&1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_RES2,NEWA3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1T0,NEWA3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1T0,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3L5,NEWA3_3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&3H0,NEWA3_3H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2L5,NEWA3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1H0,NEWA3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&7L5,NEWA3_7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&5L5,NEWA3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&1L5,NEWA3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&9L5,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&9L5,NEWA3_9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&8L5,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_8L5,NEWA3_&8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2H0,NEWA3_2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&10L5,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_10L5,NEWA3_&10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&2T0,NEWA3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_&4L5,NEWA3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,NEWA3_6L5,NEWA3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,HFLF3_1M0,HFLF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Newton Abbot 33 kV,ASHC3_MAIN1,ASHC3_1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,STOK5G,STOK5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG5G,PAIG5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Paignton 33 kV,CHUS5G,CHUS5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Abham 132 kV,Paignton 33 kV,CHUS5,CHUS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,CHUS5,CHUS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,COLE5,COLE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,COLE5,COLE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART5,DART5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART5,DART5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,HOLL5,HOLL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,HOLL5,HOLL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW5,LAYW5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW5,LAYW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,STOK5,STOK5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,BLAK5,BLAK5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG5,PAIG5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG5,PAIG5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_2L5,NSMA3_1L5,New,33,-,6.4041,11.6084,0.1792,17.6831,58.5243,347,334,334,321,4.446,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_1L5,NSMA3_2L5,New,33,-,5.5185,9.3880,0.1889,16.8576,37.0521,398,390,369,355,4.222,
SWEST,Abham 132 kV,Paignton 33 kV,NSMA3_MAIN1,NSMA3_MAIN2,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,NSMA3_MAIN1,NSMA3_1L5,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,NSMA3_MAIN1,NSMA3_1H0,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,NSMA3_MAIN2,NSMA3_2L5,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,NSMA3_MAIN2,NSMA3_2H0,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_1H0,PAIP3_MAIN1,Unchanged,33,-,0.1102,0.1433,0.0089,1.0358,0.0826,613,569,569,543,0.12,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_2H0,PAIP3_MAIN2,Unchanged,33,-,0.0551,0.0716,0.0045,0.5179,0.0413,613,569,569,543,0.06,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_2L5,COLE3_MAIN1,Unchanged,33,-,3.5670,3.1412,0.3279,17.8698,3.3483,372,350,350,333,3.057,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_5L5,COLE3_MAIN2,Unchanged,33,-,3.5149,3.0609,0.3243,17.2862,3.3277,372,350,350,333,2.994,
SWEST,Abham 132 kV,Paignton 33 kV,YOPA3T,DART3_4L5,Unchanged,33,-,6.3117,8.2300,0.0281,11.6369,38.8879,308,302,285,274,2.69,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_2L5,PAIG3_1L5,Unchanged,33,-,14.4280,25.7174,0.2298,45.1175,114.4246,398,390,369,355,10.113,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_6L5,LAYW3_1L5,Unchanged,33,-,12.4257,23.0590,0.2585,35.5385,110.4642,398,390,369,355,8.495,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_7L5,LAYW3_4L5,Unchanged,33,-,5.7420,6.5378,0.8739,34.0445,7.0182,440,435,435,413,6.826,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_4L5,PAIG3T,Unchanged,33,-,1.3196,1.7677,0.1051,11.5451,1.7058,398,390,369,355,1.403,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_2L9,MARL3_1L3,Unchanged,33,-,7.2677,10.7916,0.1497,18.5433,40.8667,267,261,247,239,4.246,
SWEST,Abham 132 kV,Paignton 33 kV,STOK3_1L3,STOK3T,Unchanged,33,-,11.6902,24.0899,0.0254,21.5171,111.2922,400,400,378,364,7.221,
SWEST,Abham 132 kV,Paignton 33 kV,SLAD3_#1L5,SLAD3T,Unchanged,33,-,0.3650,0.3472,0.0276,1.8378,0.1947,571,533,533,509,0.312,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR51,SLAD3T,Unchanged,33,-,3.6017,7.0436,0.0077,6.5249,33.4231,398,390,369,355,2.148,
SWEST,Abham 132 kV,Paignton 33 kV,OSFA3T,BLAK3_2L3,Unchanged,33,-,3.9632,5.1684,0.0057,6.1202,25.2682,308,302,285,274,1.585,
SWEST,Abham 132 kV,Paignton 33 kV,OSFA3T,OSFA3_#1L5,Unchanged,33,-,0.3209,0.3587,0.0163,1.2460,0.8128,293,287,271,261,0.228,
SWEST,Abham 132 kV,Paignton 33 kV,YOPA3T,OSFA3T,Unchanged,33,-,3.4506,4.4999,0.0049,5.3286,22.0001,308,302,285,274,1.38,
SWEST,Abham 132 kV,Paignton 33 kV,YOPA3T,YOPA3_#1M0,Unchanged,33,-,1.4360,1.4377,0.1039,7.0228,1.3480,375,368,348,335,1.212,
SWEST,Abham 132 kV,Paignton 33 kV,ALDW3_#1L5,PAIG3_11L5,Unchanged,33,-,0.3580,0.3405,0.0271,1.8025,0.1910,571,533,533,509,0.306,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTX3,PAIG3T,Unchanged,33,-,0.1140,0.2230,0.0002,0.2066,1.0581,398,390,369,355,0.068,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTF19,PAIG3T,Unchanged,33,-,1.2039,2.3544,0.0026,2.1810,11.1722,398,390,369,355,0.718,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR68,SLAD3T,Unchanged,33,-,0.0436,0.0853,0.0001,0.0790,0.4046,398,390,369,355,0.026,
SWEST,Abham 132 kV,Paignton 33 kV,STOK3_7L9,STOK3T,Unchanged,33,-,1.4923,2.9185,0.0032,2.7035,13.8485,398,390,369,355,0.89,
SWEST,Abham 132 kV,Paignton 33 kV,SLAD3_7L5,34PL3_ZTR40,Unchanged,33,-,2.6342,5.1516,0.0056,4.7721,24.4449,398,390,369,355,1.571,
SWEST,Abham 132 kV,Paignton 33 kV,BLAK3_1L3,BLAK3_MAIN1,Unchanged,33,-,0.0308,0.0634,0.0001,0.0566,0.2928,408,400,378,364,0.019,
SWEST,Abham 132 kV,Paignton 33 kV,STOK3T,34PL3_ZTR28,Unchanged,33,-,6.1185,11.9657,0.0131,11.0844,56.7788,398,390,369,355,3.649,
SWEST,Abham 132 kV,Paignton 33 kV,STOK3_8L9,34PL3_ZTR1,Unchanged,33,-,5.4747,10.7065,0.0117,9.9179,50.8037,398,390,369,355,3.265,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_8L3B,HOLL3_MAIN1,Unchanged,33,-,4.1479,4.6568,0.6712,23.2148,5.4305,476,446,446,423,5.019,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_8L3A,CHUS3_MAIN1,Unchanged,33,-,2.3812,2.6572,0.3809,13.3316,3.1038,406,406,406,406,2.858,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_9L3A,CHUS3_MAIN2,Unchanged,33,-,2.5626,2.9000,0.3513,16.1070,2.9363,367,367,367,367,2.933,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_9L3B,HOLL3_MAIN2,Unchanged,33,-,4.1554,4.6652,0.6724,23.2562,5.4403,476,446,446,423,5.028,
SWEST,Abham 132 kV,Paignton 33 kV,SLAD3_#1M0,SLAD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,ALDW3_MAIN1,ALDW3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,OSFA3_#1M0,OSFA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,OSFA3_#1L5,OSFA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,YOPA3_#1M0,YOPA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,BLAK3_MAIN1,BLAK3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,BLAK3_2L3,BLAK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_MAIN2,DART3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_MAIN2,DART3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_1S&,DART3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_1S&,DART3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_#2H0,DART3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_1L5,DART3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,DART3_#1H0,DART3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_1S&,LAYW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_1S&,LAYW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_#1H0,LAYW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_1L5,LAYW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_2L5,LAYW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_4L5,LAYW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,LAYW3_#2H0,LAYW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTX3,PAIG3_2L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTF19,PAIG3_1L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,STOK3_MAIN1,STOK3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR40,STOK3_7L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR28,STOK3_8L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR1,BLAK3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN1,PAIG3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN1,PAIG3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN1,PAIG3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN1,PAIG3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN1,PAIG3_#8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_#9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_MAIN2,PAIG3_11L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_4L5,PAIG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_#8L5,PAIG3_8L3A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_#8L5,PAIG3_8L3B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_7L5,PAIG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_#9L5,PAIG3_9L3A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,PAIG3_#9L5,PAIG3_9L3B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,SLAD3_MAIN1,SLAD3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,34PL3_ZTR68,SLAD3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Paignton 33 kV,SLAD3_7L5,34PL3_ZTR51,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_5L5,LAGG3_MAIN2,Unchanged,33,-,2.4531,4.7962,0.0392,5.4723,21.2701,408,400,378,364,1.631,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_11L5,IVYB3_1L3,Unchanged,33,-,15.5502,21.6034,0.0627,25.4224,98.8346,308,302,285,274,6.601,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_2L5,LINL3_1L3,Unchanged,33,-,8.4522,15.6774,0.2060,19.6983,69.9417,398,390,369,355,5.73,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_1L5,LINL3_MAIN2,Unchanged,33,-,7.5475,13.6732,0.2518,19.0311,59.4270,400,400,378,364,5.355,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_3L5,33PL3_ZPR32,Unchanged,33,-,5.8826,11.8294,0.0193,11.0002,56.1087,408,400,378,364,3.655,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_6L5,LNGE3_3L3,Unchanged,33,-,5.7200,7.7289,0.0310,9.5843,34.9199,308,302,285,274,2.404,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_7L5,TORY3_2L3,Unchanged,33,-,19.6209,26.3722,0.2825,37.1277,115.2611,308,302,285,274,9.171,
SWEST,Abham 132 kV,Plympton 33 kV,SHER3_#2L5,PLPT3_12L5,Unchanged,33,-,4.8184,9.3897,0.0685,11.0266,42.3103,408,400,378,364,3.242,
SWEST,Abham 132 kV,Plympton 33 kV,SHER3_MAIN1,SHER3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,SHER3_MAIN1,SHER3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,SHER3_MAIN2,SHER3_#2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN1,PLPT3_8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_MAIN2,PLPT3_11L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Plympton 33 kV,PLPT3_12L5,PLPT3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,LAWB5G,LAWB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Torquay 33 kV,BART5G,BART5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Torquay 33 kV,BART5,BART5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,BART5,BART5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,LAWB5,LAWB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,LAWB5,LAWB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORW5,TORW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORW5,TORW5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,UPTV5,UPTV5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,UPTV5,UPTV5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,BART3T,BART3_MAIN1,Unchanged,33,-,0.3025,0.3394,0.0490,1.6872,0.3966,476,446,446,423,0.366,
SWEST,Abham 132 kV,Torquay 33 kV,LAWB3_MAIN1,LAWB3T,Unchanged,33,-,0.0223,0.0285,0.0034,0.2658,0.0151,519,480,480,454,0.027,
SWEST,Abham 132 kV,Torquay 33 kV,LAWB3_MAIN2,LAWB3U,Unchanged,33,-,0.0124,0.0158,0.0019,0.1477,0.0084,519,480,480,454,0.015,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_23L5,BART3T,Unchanged,33,-,0.6529,0.7362,0.1055,3.7830,0.8419,320,320,320,320,0.79,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_24L5,LAWB3T,Unchanged,33,-,1.1637,1.2940,0.1809,6.6144,1.4440,440,435,435,413,1.37,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_21L5,TORW3_MAIN1,Unchanged,33,-,5.4463,6.4560,0.5774,34.4545,3.5261,273,255,255,242,6.014,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_22L5,UPTV3_MAIN1,Unchanged,33,-,2.3893,2.6836,0.3865,13.4209,3.1232,476,446,446,423,2.891,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_25L5,LAWB3U,Unchanged,33,-,1.1762,1.3078,0.1830,6.6532,1.4612,440,435,435,413,1.385,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_26L5,NEWA3_4L5,Unchanged,33,-,9.0902,7.9763,0.8526,47.7739,8.2897,372,350,350,333,7.774,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_28L5,TORW3_MAIN2,Unchanged,33,-,5.4481,6.4581,0.5776,34.4659,3.5273,273,255,255,242,6.016,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_27L5,UPTV3_MAIN2,Unchanged,33,-,2.3807,2.6707,0.3845,13.3415,3.1107,372,350,350,333,2.877,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_27L5,BART3_MAIN2,Unchanged,33,-,1.1532,1.1506,0.1482,6.0479,1.3034,372,350,350,333,1.194,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_28L5,BAHW3_1L5,Unchanged,33,-,0.0304,0.0289,0.0023,0.1532,0.0162,505,465,465,442,0.026,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_RES2,TORQ3_RES1,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Abham 132 kV,Torquay 33 kV,BAHW3_MAIN1,BAHW3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_1T0,TORQ3_&1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&24L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&23L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN1,TORQ3_&21L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&25L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&26L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&27L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_MAIN2,TORQ3_&1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&25L5,TORQ3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_25L5,TORQ3_&25L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&26L5,TORQ3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&26L5,TORQ3_26L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&27L5,TORQ3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&27L5,TORQ3_27L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&28L5,TORQ3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&28L5,TORQ3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_28L5,TORQ3_&28L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&1T0,TORQ3_RES2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&24L5,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_24L5,TORQ3_&24L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&23L5,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_23L5,TORQ3_&23L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&2T0,TORQ3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&2T0,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&21L5,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_21L5,TORQ3_&21L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&22L5,TORQ3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&22L5,TORQ3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Torquay 33 kV,TORQ3_&22L5,TORQ3_22L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB5G,ASHB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK5G,BUCK5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Totnes 33 kV,KINB5G,KINB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB5G,SOUB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL5G,TOTL5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB5,ASHB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK5,BUCK5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK5,BUCK5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB5,KINB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB5,KINB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MARL5,MARL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SALC5,SALC5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB5,SOUB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL5,TOTL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL5,TOTL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_1L3,PAIG3_1L9,Unchanged,33,-,10.2103,20.0582,0.0714,23.3949,90.5475,398,390,369,355,6.5,
SWEST,Abham 132 kV,Totnes 33 kV,34PL3_ZSB39,BUCK3_2L3,Unchanged,33,-,1.7086,3.3415,0.0037,3.0954,15.8557,398,390,369,355,1.019,
SWEST,Abham 132 kV,Totnes 33 kV,SALC3_MAIN1,KINB3_6L3,Unchanged,33,-,12.2148,22.8726,0.1959,26.8149,104.0915,398,390,369,355,7.884,
SWEST,Abham 132 kV,Totnes 33 kV,MRLY3T,SOUB3_1L3,Unchanged,33,-,3.7945,7.4207,0.0081,6.8742,35.2125,398,390,369,355,2.263,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_5L5,34PL3_ZSB37,Unchanged,33,-,7.5747,14.7695,0.0262,13.9674,69.7574,270,270,270,270,4.556,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_8L5,BUCK3_1L3,Unchanged,33,-,10.3292,19.0725,0.0325,18.9550,94.4622,270,270,270,270,6.21,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_1L5,HAZF3T,Unchanged,33,-,5.9379,11.5116,0.0356,11.4543,53.8691,398,390,369,355,3.63,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_4L5,SOUB3T,Unchanged,33,-,7.6113,14.7840,0.0392,14.4449,69.3987,398,390,369,355,4.628,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_3L5,TOTL3_4L3,Unchanged,33,-,5.2775,9.9841,0.0822,11.2977,45.2360,398,390,369,355,3.419,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_6L5,BIDW3T,Unchanged,33,-,0.3448,0.4590,0.0506,1.8437,0.5478,408,400,378,364,0.398,
SWEST,Abham 132 kV,Totnes 33 kV,SALC3_4L9,SLAD3_6L5,Unchanged,33,-,2.8677,3.8367,0.0033,5.7642,16.0823,267,261,247,239,1.012,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_4L3,KINB3_3L3,Unchanged,33,-,0.0351,0.0334,0.0027,0.1767,0.0187,571,533,533,509,0.03,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_5L3,SALC3T,Unchanged,33,-,1.0530,1.0906,0.1074,6.2160,0.9057,466,435,435,413,1.035,
SWEST,Abham 132 kV,Totnes 33 kV,MRLY3T,MRLY3_#1L5,Unchanged,33,-,0.1113,0.1507,0.0014,0.2319,0.6351,318,312,295,284,0.054,
SWEST,Abham 132 kV,Totnes 33 kV,MRLY3T,SOUB3T,Unchanged,33,-,2.0104,3.9317,0.0043,3.6421,18.6566,398,390,369,355,1.199,
SWEST,Abham 132 kV,Totnes 33 kV,HAZF3T,HATC3T,Unchanged,33,-,1.8092,3.5382,0.0039,3.2776,16.7894,398,390,369,355,1.079,
SWEST,Abham 132 kV,Totnes 33 kV,HAZF3T,HAZF3_#1L5,Unchanged,33,-,0.8321,0.8362,0.0559,3.8604,1.0196,318,312,295,284,0.67,
SWEST,Abham 132 kV,Totnes 33 kV,HATC3T,HATC3_#1L5,Unchanged,33,-,0.4109,0.4356,0.0240,1.7398,0.7949,293,287,271,261,0.31,
SWEST,Abham 132 kV,Totnes 33 kV,BIDW3T,TOTL3_3L3,Unchanged,33,-,5.9980,11.5632,0.0907,18.0430,48.3596,408,400,378,364,4.146,
SWEST,Abham 132 kV,Totnes 33 kV,BIDW3T,BIDW3_#1L5,Unchanged,33,-,0.0913,0.0868,0.0069,0.4595,0.0487,571,533,533,509,0.078,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB3_2L9,COOM3T,Unchanged,33,-,5.8575,14.9859,0.0126,23.5900,62.7654,398,390,369,355,4.048,
SWEST,Abham 132 kV,Totnes 33 kV,COOM3T,KINB3_MAIN1,Unchanged,33,-,17.5164,44.4591,0.0560,70.9960,185.2661,492,482,456,439,12.155,
SWEST,Abham 132 kV,Totnes 33 kV,COOM3T,COOM3_#1M0,Unchanged,33,-,0.2803,0.3540,0.0113,0.9615,1.1157,318,312,295,284,0.192,
SWEST,Abham 132 kV,Totnes 33 kV,PAVI3_1L9,ASHB3_2L3,Unchanged,33,-,2.9914,5.8500,0.0064,5.4192,27.7592,398,390,369,355,1.784,
SWEST,Abham 132 kV,Totnes 33 kV,PAVI3T,PAVI3_#1M0,Unchanged,33,-,0.2048,0.1948,0.0155,1.0308,0.1092,571,533,533,509,0.175,
SWEST,Abham 132 kV,Totnes 33 kV,HATC3T,PLAB3T,Unchanged,33,-,10.7552,27.4418,0.0231,43.0415,115.0687,398,390,369,355,7.421,
SWEST,Abham 132 kV,Totnes 33 kV,PLAB3T,PLAB3_#1L5,Unchanged,33,-,0.6086,0.8730,0.0602,3.9578,1.1230,293,287,271,261,0.735,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_2L5,SALC3_3L9,Unchanged,33,-,44.4518,70.4983,0.1093,87.6900,223.3897,335,328,310,298,19.432,
SWEST,Abham 132 kV,Totnes 33 kV,34PL3_ZSB38,ASHB3_2L9,Unchanged,33,-,0.1928,0.3771,0.0004,0.3493,1.7894,398,390,369,355,0.115,
SWEST,Abham 132 kV,Totnes 33 kV,34PL3_ZSB38,ASHB3_3L9,Unchanged,33,-,0.1559,0.3050,0.0003,0.2825,1.4471,398,390,369,355,0.093,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB3_1L9,34PL3_ZSB38,Unchanged,33,-,0.2062,0.4033,0.0004,0.3736,1.9139,398,390,369,355,0.123,
SWEST,Abham 132 kV,Totnes 33 kV,PLAB3T,KINB3_2L3,Unchanged,33,-,13.1935,33.4128,0.0453,53.4734,139.0952,492,482,456,439,9.16,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB3T,34PL3_ZTW5,Unchanged,33,-,0.7579,1.4822,0.0016,1.3730,7.0332,398,390,369,355,0.452,
SWEST,Abham 132 kV,Totnes 33 kV,PAVI3_1L9,PAVI3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,PAVI3_#1M0,PAVI3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,PLAB3_#1L5,PLAB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,PLAB3_#1M0,PLAB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB3_2L3,ASHB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB3_3L9,34PL3_ZSB1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,ASHB3_2L9,34PL3_ZSB39,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,34PL3_ZSB37,ASHB3_1L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_MAIN2,BUCK3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_1S&,BUCK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_1S&,BUCK3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_1H4,BUCK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_1L3,BUCK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BUCK3_2L3,BUCK3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_MAIN1,KINB3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_MAIN1,KINB3_3L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_MAIN2,KINB3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MARL3_MAIN1,MARL3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MARL3_1L3,MARL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MARL3_2L3,MARL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SALC3_#2H0,SALC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SALC3_3L9,SALC3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SALC3_4L9,SALC3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB3_1L3,SOUB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,SOUB3_2L9,34PL3_ZTW5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_MAIN1,TOTL3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_MAIN2,TOTL3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_MAIN2,TOTL3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_1S&,TOTL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_1S&,TOTL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_2H4,TOTL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_1L3,TOTL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTL3_3L3,TOTL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN1,TOTN3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN1,TOTN3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN1,TOTN3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN2,TOTN3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN2,TOTN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN2,TOTN3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN2,TOTN3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_MAIN2,TOTN3_8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_3L5,TOTN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,TOTN3_4L5,TOTN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_4L3,KINB3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_5L3,KINB3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,KINB3_6L3,KINB3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MRLY3_MAIN1,MRLY3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,MRLY3_MAIN1,MRLY3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,HAZF3_#1L5,HAZF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,HAZF3_#1M0,HAZF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,HATC3_MAIN1,HATC3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,HATC3_#1M0,HATC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BIDW3_MAIN1,BIDW3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,BIDW3_#1M0,BIDW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham 132 kV,Totnes 33 kV,COOM3_#1M0,COOM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Abham 132 kV,ABHA1_#280,ABHA1_&280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Abham 132 kV,ABHA1_&180,ABHA1_MAIN1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Abham 132 kV,ABHA1_&180,ABHA1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Abham 132 kV,ABHA1_&180,ABHA1_#180,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Abham 132 kV,ABHA1_C3,ABHA1_#350,Removed,132,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_#180,EXET1_&180,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&480,EXET1_MAIN2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&480,EXET1_RES2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&480,EXET1_#480,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&780,EXET1_MAIN2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&780,EXET1_RES2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_&780,EXET1_#780,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_250,EXET1_&250,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Exeter 132 kV,EXET1_RES2,EXET1_&250,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Landulph 132 kV,LAND1_&150,LAND1_#150,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Landulph 132 kV,LAND1_C1,LAND1_#150,Removed,132,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_21L5,NEWS3K,Removed,33,-,1.5606,1.6927,0.0059,29.4888,1.9780,360,360,360,360,2.274,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_21L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_22L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_23L5,SLEV3K,Removed,33,-,1.1504,1.2980,0.1861,6.4697,1.4798,440,436,436,415,1.392,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_23L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
