Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_24L5,WESM3_MAIN2,Removed,33,-,3.3674,2.0327,0.0133,9.1646,2.5368,487,456,456,436,2.587,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_24L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_25L5,ALMR3K,Removed,33,-,0.2110,0.3110,0.0155,4.6208,0.3166,400,400,400,400,0.417,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_25L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_26L5,DOCC3_#2L5,Removed,33,-,1.4848,2.3367,0.2902,12.6234,1.6358,460,460,460,460,2.394,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_26L5,MILE3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_27L5,DOCC3_#1L5,Removed,33,-,1.4931,2.3475,0.2919,12.6752,1.6495,460,460,460,460,2.406,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_27L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_28L5,ALMR3J,Removed,33,-,0.2076,0.3035,0.0142,4.5536,0.3116,400,400,400,400,0.408,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_28L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_29L5,WESM3_MAIN1,Removed,33,-,3.3674,2.0327,0.0133,9.1646,2.5368,480,456,456,436,2.587,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_29L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_30L5,SLEV3J,Removed,33,-,1.1587,1.3091,0.1875,6.5023,1.4832,360,360,360,360,1.402,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_30L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_31L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_32L5,NEWS3J,Removed,33,-,1.5788,1.7156,0.0070,29.8672,2.0012,320,320,320,320,2.305,
SWEST,Abham_Exeter _Landulph,Milehouse 33 kV,MILE3_32L5,MILE3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Newton Abbot 33 kV,BRAL5J,BRAL5_2T0,Removed,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Newton Abbot 33 kV,BRAL5J,BRAL5_1T0,Removed,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Newton Abbot 33 kV,BRAL5JG,BRAL5J,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Abham_Exeter _Landulph,Newton Abbot 33 kV,CHUK3_MAIN1,CHUK3_1L3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Abham_Exeter _Landulph,Newton Abbot 33 kV,HFLF3T,CHUK3_1L3,Removed,33,-,3.5333,6.9211,0.0076,6.4061,32.8461,398,390,369,355,2.111,
SWEST,Abham_Exeter _Landulph,Paignton 33 kV,LAYW3_2L5,DART3_1L5,Removed,33,-,11.8035,21.7970,0.2552,31.3834,111.2151,398,390,369,355,8.181,
SWEST,Abham_Exeter _Landulph,Plymouth 33 kV,PRIN3_#1M0,PLYM3_#18L5,Removed,33,-,0.0304,0.0289,0.0023,0.1532,0.0162,571,533,533,509,0.026,
SWEST,Abham_Exeter _Landulph,Plymouth 33 kV,PRIN3_MAIN1,PRIN3_#1M0,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_405,EYEL1_203,Unchanged,132,-,0.4089,1.7434,0.3996,1.4184,4.9817,791,780,749,730,7.747,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_105,EYEL1_403,Unchanged,132,-,0.4086,1.7423,0.3993,1.4175,4.9785,791,780,749,730,7.742,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_205,GALS1_303,Unchanged,132,-,1.3289,3.4432,3.0889,3.2588,9.4234,599,591,572,559,16.082,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_305,NOMO1_503,Unchanged,132,-,3.3703,8.6408,4.1868,8.2286,24.0421,599,591,572,559,38.581,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,BAST1_MAIN1,EYEL1T,Unchanged,132,-,0.5114,1.3105,0.2782,0.9444,3.4522,486,452,452,390,5.644,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,BAST1_MAIN2,EYEL1_303,Unchanged,132,-,0.8953,2.2886,0.4883,1.6542,6.0507,599,591,572,559,9.882,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,CDHR1T,NTAW1_MAIN1,Unchanged,132,-,1.0397,2.8848,1.8154,2.2562,11.2822,530,519,490,472,13.731,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_103,HUSH1T,Unchanged,132,-,0.1699,0.4328,0.0930,0.3140,1.1497,486,452,452,390,1.875,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_605,EYEL1T,Unchanged,132,-,0.4833,1.3429,0.3381,0.9917,5.5285,530,519,490,472,6.08,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,FULL1_390,BAST1_290,Unchanged,132,-,0.3388,0.6776,5.5560,0.6028,0.4532,525,495,495,421,7.666,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_105,GALS1_503,Unchanged,132,-,1.5034,3.8280,0.8221,3.6600,10.7651,599,591,572,559,16.577,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,NOMO1_303,CANW1_303,Unchanged,132,-,0.5623,1.4317,0.3075,1.3689,4.0263,599,591,572,559,6.2,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,HUSH1T,EYEL1T,Unchanged,132,-,0.2192,0.5583,0.1199,0.4051,1.4832,486,452,452,390,2.419,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_505,CDHR1T,Unchanged,132,-,1.3824,3.8460,0.9053,2.8408,15.3763,530,519,490,472,17.39,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_505,ALVE1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_105,ALVE1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_205,ALVE1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,ALVE1_605,ALVE1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_&403,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_&203,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_MAIN1,EYEL1_#210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_&403,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_&203,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_#110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_RES1,EYEL1_303,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_403,EYEL1_&403,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_203,EYEL1_&203,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,EYEL1_103,EYEL1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,BAST1_MAIN1,BAST1_113,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,BAST1_MAIN2,BAST1_213,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,BAST1_MAIN2,BAST1_290,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_MAIN2,PYWO1_#210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_MAIN4,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_MAIN3,PYWO1_#310,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_MAIN4,PYWO1_#410,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_405,PYWO1_MAIN4,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,PYWO1_105,PYWO1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,NTAW1_MAIN1,NTAW1_113,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,FULL1_390,FULL1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,FULL1_395,FULL1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_303,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,GALS1_MAIN1,GALS1_503,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,CANW1_MAIN1,CANW1_303,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,CANW1_110,CANW1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,CANW1_503,CANW1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_503,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Alverdiscott 132 kV,NOMO1_MAIN1,NOMO1_303,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TORR5K,TORR5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX5J,TINX5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT5G,LYNT5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB5G,MIDB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROUN5G,ROUN5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL5G,SMOL5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX5JG,TINX5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TORR5JG,TORR5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TORR5KG,TORR5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAF5G,BRAF5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,PHPD5,ROUN5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAF5,BRAF5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX5,HEDX5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT5,LYNT5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT5,LYNT5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB5,MIDB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROCP5,ROCP5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROCP5,ROCP5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROUN5,ROUN5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROUN5,ROUN5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL5,SMOL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL5,SMOL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX5J,TINX5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX5K,TINX5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TORR5J,TORR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TORR5K,TORR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_5L5,KNOK3T,Unchanged,33,-,20.5529,37.5359,0.1106,42.2127,183.9547,398,390,369,355,12.688,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_7L5,HEDX3_1L3,Unchanged,33,-,23.9584,32.5116,0.1062,44.1262,144.9586,308,302,285,274,10.189,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROCP3_MAIN2,BAST3_2L5,Unchanged,33,-,0.0735,0.0955,0.0059,0.6905,0.0551,440,440,440,440,0.08,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3R,LAPF3_1L3,Unchanged,33,-,22.6342,30.7219,0.0313,34.9529,141.8892,200,200,200,200,9.052,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_2L3,TINX3R,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,AARO3_MAIN1,AARO3T,Unchanged,33,-,1.0167,1.9359,0.0023,1.8468,9.3029,435,426,403,388,0.61,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,AARO3T,HEDX3_2L3,Unchanged,33,-,12.8024,17.3770,0.0177,19.7701,80.2555,308,302,285,274,5.12,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,AARO3T,SMOL3_1L3,Unchanged,33,-,7.5650,10.2615,0.0651,17.0925,43.5595,308,302,285,274,3.5,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_1L5,ROCP3_MAIN1,Unchanged,33,-,0.0733,0.0776,0.0119,0.3867,0.0472,440,440,440,424,0.079,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_6L5,ROUN3_1L3,Unchanged,33,-,3.1781,6.0888,0.0534,10.2852,28.2759,320,320,320,320,2.236,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_9L5,ROUN3_2L3,Unchanged,33,-,4.2141,6.7980,0.1058,14.6899,27.0489,320,316,299,289,2.813,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAF3_MAIN1,BRAF3T,Unchanged,33,-,0.2275,0.3088,0.0003,0.3514,1.4264,308,302,285,274,0.091,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_8L5,ZBH13,Unchanged,33,-,6.1601,11.5735,0.0564,14.1643,53.3927,435,426,403,388,3.952,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,DARM3T,DARM3_#1M0,Unchanged,33,-,0.6333,0.8174,0.0147,1.6757,3.0601,318,312,295,284,0.349,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,DARM3T,TORR3_2L5,Unchanged,33,-,3.2669,6.3830,0.0243,6.2264,29.8589,398,390,369,355,2.022,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BEAF3T,BEAF3_#1L5,Unchanged,33,-,0.1495,0.1713,0.0067,0.5389,0.4540,318,312,295,284,0.101,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_1L3,BEAF3T,Unchanged,33,-,23.1993,31.4890,0.0321,35.8255,145.4317,308,302,285,274,9.278,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,KNOK3T,KNOK3_#1M0,Unchanged,33,-,0.0460,0.0572,0.0014,0.1332,0.1973,318,312,295,284,0.027,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,DARM3T,KNOK3T,Unchanged,33,-,2.7061,4.7911,0.0062,4.8822,24.4284,435,426,403,388,1.599,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAT3_#1L5,BRAT3T,Unchanged,33,-,0.1519,0.1770,0.0064,0.5265,0.4984,318,312,295,284,0.1,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAF3T,BRAT3T,Unchanged,33,-,3.4781,4.7376,0.0047,5.3711,21.7719,308,302,285,274,1.391,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,KING3T,KING3_#1L5,Unchanged,33,-,0.0584,0.0712,0.0020,0.1789,0.2327,318,312,295,284,0.0355,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_4L5,KING3T,Unchanged,33,-,3.1531,7.6579,0.0665,12.1160,32.5836,308,302,285,274,2.889,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_10L5,BARQ3_#1L5,Unchanged,33,-,2.0677,3.0692,0.1162,8.9232,11.3972,398,390,369,355,1.747,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,CAPE3T,LYNT3_2L3,Unchanged,33,-,28.4724,39.7037,0.0388,44.1361,179.0278,308,302,285,274,11.51,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAT3T,CAPE3T,Unchanged,33,-,2.2629,3.0823,0.0031,3.4945,14.1651,308,302,285,274,0.905,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,CAPE3T,CAPE3_#1M0,Unchanged,33,-,0.0456,0.0434,0.0035,0.2297,0.0243,571,533,533,509,0.039,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BATS3_#1M0,BATS3R,Unchanged,33,-,14.2063,13.5126,1.0746,71.5216,7.5789,505,465,465,442,12.142,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_1L3,TORR3_4L3,Unchanged,33,-,14.9603,20.2884,0.0451,25.5191,92.0856,308,302,285,274,6.195,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_REG2A,MIDB3_MAIN1,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_2L3,MIDB3_REG2A,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_REG2B,BEAF3T,Unchanged,33,-,3.6807,4.9959,0.0051,5.6839,23.0735,308,302,285,274,1.472,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ZBH13,ZBH23,Unchanged,33,-,10.9078,27.9310,0.0235,44.0193,116.9395,492,482,456,439,7.542,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ZBH13,ZBH23,Unchanged,33,-,10.9078,27.9310,0.0235,44.0193,116.9395,492,482,456,439,7.542,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ZBH23,KING3T,Unchanged,33,-,5.4411,16.0276,0.0184,12.2863,76.7754,533,522,493,475,5.03,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,AARO3_MAIN1,AARO3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3R,TINX3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BATS3_MAIN1,BATS3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_MAIN1,TINX3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_MAIN1,TINX3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_MAIN2,TINX3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_MAIN2,TINX3_4L4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_1L3,TINX3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,TINX3_2H3,TINX3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAF3_MAIN1,BRAF3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX3_MAIN1,HEDX3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX3_MAIN1,HEDX3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX3_MAIN2,HEDX3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX3_MAIN2,HEDX3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,HEDX3_4L4,HEDX3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LAPF3_MAIN1,LAPF3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LAPF3_MAIN2,LAPF3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LAPF3_MAIN2,LAPF3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT3_MAIN1,LYNT3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT3_MAIN2,LYNT3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,LYNT3_MAIN2,LYNT3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_MAIN1,MIDB3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_1L3,MIDB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_REG2A,MIDB3_4L4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_4L3,MIDB3_REG2B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,MIDB3_2L3,MIDB3_REG2B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROUN3_1L3,ROUN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,ROUN3_2L3,ROUN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_MAIN2,SMOL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_MAIN2,SMOL3_#2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_3L5,SMOL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_1L3,SMOL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_1H4,SMOL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_4L5,SMOL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,SMOL3_#2H0,SMOL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_1T0,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_2T0,BAST3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_MAIN2,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_MAIN2,BAST3_9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_10L5,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_8L5,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_6L5,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_2L5,BAST3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_1L5,BAST3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_7L5,BAST3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BAST3_5L5,BAST3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,DARM3_#1M0,DARM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BEAF3_MAIN1,BEAF3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,KNOK3_#1M0,KNOK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,BRAT3_MAIN1,BRAT3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,KING3_#1L5,KING3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Barnstaple 33 kV,CAPE3_#1M0,CAPE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Camborne 33 kV,CWBP3T,CAOR3_4L5,Unchanged,33,-,11.1684,21.3692,0.1128,23.1421,98.2685,398,390,369,355,7.02,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ5G,BARQ5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU5G,BRAU5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM5G,FREM5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR5G,GEOR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR5G,ILFR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL5G,PARL5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE5G,BIDE5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ5,BARQ5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ5,BARQ5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE5,BIDE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE5,BIDE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU5,BRAU5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU5,BRAU5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM5,FREM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR5,GEOR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR5,ILFR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR5,ILFR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,NORT5,NORT5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL5,PARL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL5,PARL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_ZAB18,FREM3_1L3,New,33,-,0.0302,0.0602,0.0001,0.0547,0.2776,398,390,369,355,0.018,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_3L3,FREM3_ZAB18,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PEHL3_2L9T,BARQ3_#2L5,Unchanged,33,-,6.5751,12.2088,0.0962,24.5012,57.2295,398,390,369,355,4.242,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_3L5,PARL3_1L3,Unchanged,33,-,1.8721,2.1648,0.2967,11.2756,2.4020,440,440,440,423,2.292,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_1L5,CLEA3T,Unchanged,33,-,8.7884,12.0978,0.0127,13.5732,55.1520,322,316,299,289,3.516,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_1L3,HEAN3_4L3,Unchanged,33,-,4.7647,9.2977,0.0102,8.6310,44.1879,398,390,369,355,2.841,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_4L3,BRAU3_ZAE32,Unchanged,33,-,4.1244,8.0104,0.0268,9.0987,36.9300,398,390,369,355,2.591,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_6L5,BRAU3_1L3T,Unchanged,33,-,7.3362,12.9684,0.2109,17.8595,54.6269,398,390,369,355,5.235,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_1L5,FREM3_3L3,Unchanged,33,-,3.1274,5.6780,0.0997,7.5913,23.9916,398,390,369,355,2.163,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,LUSC3T,ILFR3_1L9,Unchanged,33,-,16.0467,21.8256,0.0933,28.1532,94.1758,308,302,285,274,6.857,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_7L5,NORT3_4L3,Unchanged,33,-,7.9537,11.7050,0.0806,54.4381,46.3615,435,426,403,388,6.5,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_3L5,PARL3_2L3,Unchanged,33,-,16.2421,29.5792,0.3816,41.9742,135.8049,398,390,369,355,11.149,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_8L5,PEHL3_1L9T,Unchanged,33,-,6.1076,11.6501,0.0694,12.3936,53.8649,398,390,369,355,3.859,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3_2L3,GEOR3_3L3T,Unchanged,33,-,4.1349,8.2540,0.0086,7.4908,38.0361,398,390,369,355,2.466,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3_2L3T,ILFR3_1L5,Unchanged,33,-,14.5242,28.4041,0.0311,26.3121,134.7816,398,390,369,355,8.662,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,HEAN3TZAP15,PEHL3T,Unchanged,33,-,3.3730,5.6060,0.1034,8.7703,25.1212,398,390,369,355,2.345,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_4L5,LYNT3_1L3,Unchanged,33,-,52.3057,73.9998,0.0738,81.6966,336.5022,308,302,285,274,21.597,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_2L5,GEOR3_1L3T,Unchanged,33,-,4.5541,8.9062,0.0097,8.2503,42.2612,398,390,369,355,2.716,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,HORS3T,HORS3_#1M0,Unchanged,33,-,0.0386,0.0367,0.0029,0.1944,0.0206,571,533,533,509,0.033,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,CLEA3T,CLEA3_#1L5,Unchanged,33,-,2.5411,2.4506,0.1869,12.5467,1.7874,318,312,295,284,2.141,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,CLEA3T,WEEK3T,Unchanged,33,-,11.4079,15.7037,0.0165,17.6190,71.5909,322,316,299,289,4.564,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,LUSC3T,LUSC3_#1M0,Unchanged,33,-,0.5043,0.4797,0.0381,2.5388,0.2690,505,465,465,442,0.431,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WEEK3_#1L5,WEEK3T,Unchanged,33,-,1.5327,1.4579,0.1159,7.7165,0.8177,571,533,533,509,1.31,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WEEK3T,TORR3_1L3,Unchanged,33,-,0.0250,0.0344,0.0000,0.0386,0.1569,322,316,299,289,0.01,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_2L5,BIDE3_2L5,Unchanged,33,-,16.4291,31.6417,0.0514,31.2958,150.4475,398,390,369,355,9.902,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_3L5,WSTH3_#1M0,Unchanged,33,-,4.7690,4.5361,0.3607,24.0094,2.5442,571,533,533,509,4.076,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_4L5,WALL3T,Unchanged,33,-,19.4204,37.9792,0.0415,35.1821,180.2171,398,390,369,355,11.582,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WALL3T,WALL3_#1M0,Unchanged,33,-,0.0585,0.0556,0.0044,0.2945,0.0312,571,533,533,509,0.05,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_2L3,HORS3T,Unchanged,33,-,3.9706,7.7651,0.0085,7.1932,36.8463,398,390,369,355,2.368,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,HORS3T,BARQ3_#3L5,Unchanged,33,-,10.6565,18.5446,0.3613,42.4898,79.6834,398,390,369,355,7.678,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_4L5,LUSC3T,Unchanged,33,-,13.9028,24.4638,0.2070,52.5402,115.6306,308,302,285,274,8.391,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_#1L5,BRAF3R,Unchanged,33,-,25.0894,33.6449,0.2709,44.6585,149.7860,308,302,285,274,11.192,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAJ87,ILFR3_2L5,Unchanged,33,-,7.0633,9.9655,0.0023,13.5838,29.7102,308,302,285,274,2.883,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAH29,GEOR3T,Unchanged,33,-,0.2247,0.4394,0.0005,0.4070,2.0851,398,390,369,355,0.134,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAM4,GEOR3T,Unchanged,33,-,0.6120,1.2217,0.0013,1.1087,5.6298,398,390,369,355,0.365,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PEHL3T,26PL3_ZAF35,Unchanged,33,-,0.2783,0.5443,0.0006,0.5042,2.5830,398,390,369,355,0.166,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAF29,PEHL3T,Unchanged,33,-,0.6959,1.3609,0.0015,1.2606,6.4574,398,390,369,355,0.415,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAB21,FREM3_1L3,Unchanged,33,-,0.1408,0.2754,0.0003,0.2552,1.3070,398,390,369,355,0.084,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_ZAE32,BRAU3_1L3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3T,GEOR3_1L3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,HEAN3TZAP15,HEAN3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WALL3_MAIN1,WALL3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN1,BARQ3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN2,BARQ3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BARQ3_MAIN2,BARQ3_#2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_MAIN2,BIDE3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_1S&,BIDE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_1S&,BIDE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_#1H0,BIDE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_#2H0,BIDE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_1L5,BIDE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_3L5,BIDE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_4L5,BIDE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BIDE3_5L5,BIDE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_MAIN1,BRAU3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_MAIN1,BRAU3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_MAIN2,BRAU3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_2H3,BRAU3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,BRAU3_3L5,BRAU3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_1H0,FREM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_1L3,FREM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,FREM3_2L3,26PL3_ZAB21,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3_2L3,GEOR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3_2L3T,26PL3_ZAH29,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,GEOR3_3L3T,26PL3_ZAM4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN1,ILFR3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,ILFR3_MAIN2,ILFR3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,26PL3_ZAJ87,ILFR3_1L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,NORT3_MAIN1,NORT3_2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,NORT3_MAIN1,NORT3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL3_MAIN1,PARL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL3_MAIN1,PARL3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL3_MAIN1,PARL3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL3_#2H0,PARL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PARL3_2L3,PARL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PEHL3_2L9T,26PL3_ZAF35,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,PEHL3_1L9T,26PL3_ZAF29,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_1S&,TORR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_1S&,TORR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_1L3,TORR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_1H3,TORR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_2L5,TORR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_2H3,TORR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,TORR3_4L3,TORR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN1,EYEL3_7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,EYEL3_MAIN2,EYEL3_8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WSTH3_#1M0,WSTH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,HORS3_#1M0,HORS3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,CLEA3_MAIN1,CLEA3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,LUSC3_MAIN1,LUSC3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,East Yelland 33 kV,WEEK3_MAIN1,WEEK3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Hayle 33 kV,ABSD3_414833,41PL3_ZBY2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH5G,MORH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH5G,OKEH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID5G,WHID5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW5,NTAW5G,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH5,MORH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH5,OKEH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH5,OKEH5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID5,WHID5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID5,WHID5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW5,NTAW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW5,NTAW5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_1L5,WHID3_2L3,Unchanged,33,-,24.3944,33.1601,0.0911,42.0085,145.1816,252,238,238,227,10.041,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_1L5,MORH3_2L9,Unchanged,33,-,5.9111,8.1948,0.0079,9.1282,36.7125,308,302,285,274,2.364,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_3L3,35PL3_ZXH63,Unchanged,33,-,22.4508,42.8506,0.2271,47.7605,197.1385,398,390,369,355,14.17,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#3L5,OKEH3_5L5,Unchanged,33,-,16.3567,28.9551,0.1872,42.5002,134.2435,398,390,369,355,10.63,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#4L5,WHID3_3L4,Unchanged,33,-,16.0033,29.5493,0.1574,40.8551,136.0964,408,400,378,364,10.424,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,DENB3_#1M0,NTAW3_#6L5,Unchanged,33,-,5.3259,5.0658,0.4029,26.8132,2.8413,505,465,465,442,4.552,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_2L5,RCPV3T,Unchanged,33,-,0.6379,1.3144,0.0014,1.1740,6.0724,408,400,378,364,0.394,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,RCPV3T,RCPV3_#1L5,Unchanged,33,-,0.0655,0.0623,0.0050,0.3299,0.0350,571,533,533,509,0.056,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH3T,MORH3_DZWA14,Unchanged,33,-,2.5856,5.0565,0.0055,4.6841,23.9937,398,390,369,355,1.542,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH3T,MORH3DZWL109,Unchanged,33,-,0.1100,0.1525,0.0001,0.1699,0.6833,308,302,285,274,0.044,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH3T,MORH3DZWL106,Unchanged,33,-,0.4026,0.5581,0.0005,0.6217,2.5003,308,302,285,274,0.161,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,RCPV3T,OKEH3_1L9,Unchanged,33,-,10.3627,20.9403,0.0224,18.9593,97.7068,398,390,369,355,6.317,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_1H0,ROAD3_2H0,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3,ROAD3_MAIN1,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3,ROAD3_MAIN2,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,MORH3_MAIN1,MORH3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_MAIN1,OKEH3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_MAIN1,OKEH3_3L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_MAIN2,OKEH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_MAIN2,OKEH3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_MAIN3,OKEH3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_2S&,OKEH3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_2S&,OKEH3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_1L5,OKEH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,OKEH3_2L3,OKEH3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_1S&,ROAD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_1S&,ROAD3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_1H0,ROAD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_2H0,ROAD3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_2L5,ROAD3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,ROAD3_1L5,ROAD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
