Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN1,WHID3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN1,WHID3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN1,WHID3_3L4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN2,WHID3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN2,WHID3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,WHID3_MAIN2,WHID3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#1T0,NTAW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_MAIN2,NTAW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_MAIN2,NTAW3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#3L5,NTAW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#1H0,NTAW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#4L5,NTAW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,NTAW3_#6L5,NTAW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,DENB3_#1M0,DENB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,North Tawton 33kV,RCPV3_MAIN1,RCPV3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5_1K0,LAUN5J,New,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5K,LAUN5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1250,1250,1250,1250,0.001,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASHW5G,ASHW5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV5G,CLOV5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ECUR5G,ECUR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH5G,HATH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HOLS5G,HOLS5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5JG,LAUN5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW5G,MORW5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,SHEB5G,SHEB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA5G,STRA5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5K,LAUN5_3T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASHW5,ASHW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV5,CLOV5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV5,CLOV5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ECUR5,ECUR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH5,HATH5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH5,HATH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HOLS5,HOLS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HOLS5,HOLS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5J,LAUN5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN5J,LAUN5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW5,MORW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,SHEB5,SHEB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA5,STRA5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA5,STRA5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HNBF3T,LAUN3_1L5,Unchanged,33,-,11.8704,33.8010,0.0951,31.8604,158.0350,533,522,493,475,11.09,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORH3_3L9,MORH3_1L3,Unchanged,33,-,12.3684,23.9307,0.0852,23.8408,111.6456,398,390,369,355,7.602,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#35L5,35PL3_ZXA1,Unchanged,33,-,0.0317,0.0453,0.0038,0.2420,0.0242,753,701,701,669,0.044,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASHW3_MAIN1,ROAD3_1L5,Unchanged,33,-,13.8494,27.8260,0.0299,25.2944,130.2160,398,390,369,355,8.41,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3_3L9,HOLS3_2L3,Unchanged,33,-,1.3243,2.7289,0.0029,2.4375,12.6073,408,400,378,364,0.818,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#46L5,CHAS3_1L9,Unchanged,33,-,3.7928,7.3663,0.0197,7.4375,34.3687,398,390,369,355,2.339,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZYA168,SHEB3T,Unchanged,33,-,18.6296,36.7463,0.0399,33.8360,173.5960,398,390,369,355,11.174,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_2L3,FORE3T,Unchanged,33,-,17.0011,31.2106,0.0388,30.8371,156.0716,441,431,408,393,10.167,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DUNX3_#2L5,HATH3_1L5,Unchanged,33,-,23.6792,47.9534,0.1353,49.2096,216.9970,398,390,369,355,15.053,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DERR3T,HOLS3_1L3,Unchanged,33,-,1.8076,3.5349,0.0039,3.2746,16.7738,398,390,369,355,1.078,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#23L5,DERR3_3L9,Unchanged,33,-,3.9487,7.6923,0.0152,7.4849,36.1584,398,390,369,355,2.4,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#42L5,35PL3_ZWH1,Unchanged,33,-,0.0504,0.0721,0.0061,0.3850,0.0385,753,701,701,669,0.07,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_3L5,OKEH3_2L3,Unchanged,33,-,20.7822,39.1330,0.1616,41.9933,181.3008,372,350,350,333,12.714,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_2L3,WILL3T,Unchanged,33,-,5.2521,10.1412,0.0269,11.0199,47.0469,398,390,369,355,3.23,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW3_1L3,MORW3T,Unchanged,33,-,14.5192,28.3943,0.0310,26.3030,134.7349,398,390,369,355,8.659,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW3T,STRA3_4L5,Unchanged,33,-,0.6772,1.2433,0.0015,1.2284,6.2171,440,431,408,393,0.405,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORE3_#1L5,FORE3T,Unchanged,33,-,0.1673,0.2336,0.0032,0.5507,0.8888,318,312,295,284,0.095,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORE3T,ESLA3T,Unchanged,33,-,5.6088,10.9688,0.0120,10.1609,52.0485,398,390,369,355,3.345,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW3_1L9,ESLA3T,Unchanged,33,-,10.5665,20.1240,0.0555,22.2813,94.2206,398,390,369,355,6.503,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ESLA3T,ESLA3_#1L5,Unchanged,33,-,0.0422,0.0549,0.0034,0.3971,0.0317,613,569,569,543,0.046,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,WILL3T,WILL3_#1L5,Unchanged,33,-,0.1300,0.1662,0.0031,0.3422,0.6163,318,312,295,284,0.072,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,WILL3T,SHEB3T,Unchanged,33,-,10.1378,19.8258,0.0217,18.3656,94.0764,398,390,369,355,6.046,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,EAST3T,EAST3_#1L5,Unchanged,33,-,0.4680,0.4452,0.0354,2.3562,0.2497,571,533,533,509,0.4,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,EAST3T,ASWR3T,Unchanged,33,-,4.5390,8.8767,0.0097,8.2229,42.1212,398,390,369,355,2.707,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_BANK31,BRPV3_#1L5,Unchanged,33,-,3.7803,3.5957,0.2859,19.0320,2.0168,571,533,533,509,3.231,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#31L5,PYWO3_BANK31,Unchanged,33,-,0.0281,0.0485,0.0057,0.2654,0.0249,863,802,802,765,0.049,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#27L5,STRA3_1L5,Unchanged,33,-,8.6090,25.2699,0.0362,19.7574,120.6878,533,522,493,475,7.986,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASWR3T,ASWR3_#1M0,Unchanged,33,-,0.4429,0.4751,0.0299,2.0745,0.6727,375,368,348,335,0.367,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASHW3_MAIN1,ASWR3T,Unchanged,33,-,3.4106,6.6698,0.0073,6.1786,31.6492,398,390,369,355,2.034,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HNBF3T,HNBF3_#1M0,Unchanged,33,-,0.1678,0.2157,0.0039,0.4341,0.8092,318,312,295,284,0.092,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ECUR3_1L3,HNBF3T,Unchanged,33,-,1.4668,4.3208,0.0050,3.3122,20.6973,533,522,493,475,1.356,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DERR3_2L9,FOXC3T,Unchanged,33,-,8.2905,16.8327,0.0179,15.1901,78.3513,398,390,369,355,5.07,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FOXC3T,FOXC3_#1L5,Unchanged,33,-,0.0398,0.0378,0.0030,0.2003,0.0212,571,533,533,509,0.034,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_4L3,TREF3T,Unchanged,33,-,11.2376,31.7127,0.0831,27.0502,154.4966,440,432,432,410,10.463,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,EYWF3_#1M0,STRA3_3L5,Unchanged,33,-,28.1465,39.5861,0.1154,47.7454,179.6134,318,312,295,284,12.291,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_BANK48,PITW3_#1L5,Unchanged,33,-,6.9815,6.6406,0.5281,35.1482,3.7246,571,533,533,509,5.967,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#48L5,PYWO3_BANK48,Unchanged,33,-,0.0403,0.0577,0.0049,0.3080,0.0308,720,701,701,669,0.056,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_BANK48,CRPV3_#1M0,Unchanged,33,-,1.2858,1.2231,0.0973,6.4736,0.6860,571,533,533,509,1.099,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORG3,FORE3,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,SHEB3_1L3,SHEB3T,Unchanged,33,-,10.0731,17.8342,0.0229,18.1730,90.9305,435,426,403,388,5.952,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_BANK31,DERF3_#1M0,Unchanged,33,-,3.7932,3.6080,0.2869,19.0968,2.0236,505,465,465,442,3.242,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_1L3,WALL3T,Unchanged,33,-,7.1975,12.8370,0.1060,17.0134,56.0052,398,390,369,355,4.611,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FOXC3T,DUNX3_#1L5,Unchanged,33,-,4.6763,9.4846,0.0202,9.0445,43.2891,408,400,378,364,2.921,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DERR3T,35PL3_ZYB23,Unchanged,33,-,1.4001,2.7381,0.0030,2.5364,12.9927,398,390,369,355,0.835,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DERR3T,35PL3_ZYE1,Unchanged,33,-,0.1023,0.2000,0.0002,0.1853,0.9492,398,390,369,355,0.061,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3T,35PL3_ZYA181,Unchanged,33,-,2.5185,4.9253,0.0054,4.5626,23.3713,398,390,369,355,1.502,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3T,CHAS3_2L9,Unchanged,33,-,0.1492,0.2918,0.0003,0.2704,1.3848,398,390,369,355,0.089,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3T,35PL3_ZYD1,Unchanged,33,-,0.1559,0.3050,0.0003,0.2825,1.4471,398,390,369,355,0.093,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_MAIN2B,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW3T,35PL3_ZWJ178,Unchanged,33,-,0.1593,0.3115,0.0003,0.2886,1.4782,398,390,369,355,0.095,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN3A,LAUN3_MAIN1B,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#34L5,STRA3_2L5,Unchanged,33,-,8.8640,26.0295,0.0363,20.3021,124.3619,533,522,493,475,8.219,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZXA1,35PL3_ZXA1M,Unchanged,33,-,0.0117,0.0230,0.0000,0.0213,0.1089,398,390,369,355,0.007,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZXA1M,EAST3T,Unchanged,33,-,10.6425,20.8128,0.0228,19.2800,98.7600,398,390,369,355,6.347,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZXA1M,ABSD3_355L2,Unchanged,33,-,0.0113,0.0229,0.0000,0.0209,0.1088,408,400,378,364,0.007,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZXA1MA,ABSD3_352L2,Unchanged,33,-,0.0081,0.0163,0.0000,0.0149,0.0777,408,400,378,364,0.005,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZWH0A,35PL3_ZWH1,Unchanged,33,-,0.0550,0.1111,0.0001,0.1013,0.5286,408,400,378,364,0.034,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZWH1,ECUR3_1L3,Unchanged,33,-,16.0383,31.3652,0.0343,29.0551,148.8324,398,390,369,355,9.565,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORE3_#1M0,FORE3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORE3_#2M0,FORE3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DUNX3_MAIN1,DUNX3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DUNX3_MAIN1,DUNX3_#2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DUNX3_#1M0,DUNX3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,OKEH3_1L9,35PL3_ZXH63,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASHW3_MAIN1,ASHW3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3_1L9,35PL3_ZYA181,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3_2L9,35PL3_ZYA168,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CHAS3_3L9,35PL3_ZYD1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_MAIN1,CLOV3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_MAIN2,CLOV3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CLOV3_1L3,CLOV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZYB23,DERR3_3L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZYE1,DERR3_2L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ECUR3_MAIN1,ECUR3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_MAIN2,HATH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_MAIN2,HATH3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_2H4,HATH3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_#1H0,HATH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_3L5,HATH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HATH3_1L5,HATH3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HOLS3_MAIN1,HOLS3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HOLS3_MAIN2,HOLS3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN1B,LAUN3_MAIN2A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN1B,LAUN3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN2A,LAUN3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_MAIN3B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN4A,LAUN3_3H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_2H4,LAUN3_MAIN2A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_3L5,LAUN3_MAIN3B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_4L3,LAUN3_MAIN3B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_1L5,LAUN3_MAIN1B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,LAUN3_MAIN2B,LAUN3_MAIN3A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORH3_1L9,MORH3DZWL106,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORH3DZWL109,MORH3_2L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORH3_DZWA14,MORH3_3L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,MORW3_MAIN1,MORW3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,35PL3_ZWJ178,MORW3_1L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,SHEB3_MAIN1,SHEB3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,SHEB3_MAIN1,SHEB3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_MAIN2,STRA3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_1S&,STRA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_1S&,STRA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_#1H0,STRA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_#2H0,STRA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_1L5,STRA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_3L5,STRA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,STRA3_4L5,STRA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FORE3_#1L5,FORE3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN2,PYWO3_#2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_#3T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN3,PYWO3_MAIN4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#4T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#42L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#48L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_MAIN4,PYWO3_#46L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#31L5,PYWO3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#23L5,PYWO3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#35L5,PYWO3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#27L5,PYWO3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PYWO3_#34L5,PYWO3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ABSD3_355L2,35PL3_ZXA1MA,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ABSD3_352L2,35PL3_ZWH0A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ESLA3_#1L5,ESLA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,WILL3_MAIN1,WILL3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,EAST3_MAIN1,EAST3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,BRPV3_#1L5,BRPV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,ASWR3_#1M0,ASWR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,HNBF3_#1M0,HNBF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,FOXC3_MAIN1,FOXC3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,EYWF3_MAIN1,EYWF3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,PITW3_#1L5,PITW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,CRPV3_#1M0,CRPV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott 132 kV,Pyworthy 33 kV,DERF3_#1M0,DERF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Alverdiscott 132 kV,ALVE1_MAIN2,ALVE1_#280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Barnstaple 33 kV,ROCP5,ROCP5G,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott_Indian Queens,East Yelland 33 kV,FREM3 _ZAB18,FREM3_1L3,Removed,33,-,0.0302,0.0602,0.0001,0.0547,0.2776,398,390,369,355,0.018,
SWEST,Alverdiscott_Indian Queens,East Yelland 33 kV,FREM3_3L3,FREM3 _ZAB18,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DREC5,DRSW5,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DREC5,DREC5D,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DREC5,DREC5_2T0,Removed,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DREC5,DREC5_3T0,Removed,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DREC5G,DREC5,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRSW5,DRSW5_1T0,Removed,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRSW5G,DRSW5,Removed,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRIN3_1S&,DRIN3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRIN3_1S&,DRIN3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRIN3_2S&,DRIN3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,DRIN3_2S&,DRIN3_MAIN3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,LGTH3dummy,FTWO3T,Removed,33,-,1.7228,3.3398,0.0058,3.2153,15.7313,398,390,369,355,1.035,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,LGTH3dummy,WIGR3dummy,Removed,33,-,1.3632,2.1371,0.0416,4.1665,8.0454,398,390,369,355,0.949,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,PADS3_MAIN2,PADS3_2L3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,TRNH3T,PADS3_2L3,Removed,33,-,3.8365,7.5027,0.0082,6.9501,35.6015,398,390,369,355,2.288,
SWEST,Alverdiscott_Indian Queens,Fraddon 33 kV,VTNG3T,ABSD3_417323,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Hayle 33 kV,41PL3_ZAH60,MARA3_2L3,Removed,33,-,0.0503,0.0984,0.0001,0.0911,0.4668,398,390,369,355,0.03,
SWEST,Alverdiscott_Indian Queens,Hayle 33 kV,MARA3_2L3,PENH3_#4L5,Removed,33,-,12.6918,24.8316,0.0339,23.4228,117.5180,398,390,369,355,7.62,
SWEST,Alverdiscott_Indian Queens,Hayle 33 kV,STBU3_3L5,ISLE3_MAIN1,Removed,33,-,186.4774,88.8638,3.3533,502.0132,136.4075,220,220,220,220,62.935,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&180,INDQ1_MAIN1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&180,INDQ1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&180,INDQ1_#180,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&280,INDQ1_MAIN1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&280,INDQ1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&480,INDQ1_MAIN2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_&480,INDQ1_RES2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_150,INDQ1_&150,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&150,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132 kV,INDQ1_RES1,INDQ1_&150,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Rame 33 kV,CONS3_2H4,CONS3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,CLOG3T,CLOG3_#1M0,Removed,33,-,1.7854,1.6983,0.1351,8.9888,0.9525,571,533,533,509,1.526,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,FOWE3_2L3,STBL3_2L5,Removed,33,-,13.6657,26.7688,0.0292,25.1168,124.1102,398,390,369,355,8.15,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,PARH3_MAIN1,STBL3_5L3,Removed,33,-,2.0166,3.7010,0.1375,6.6188,13.7966,398,390,369,355,1.819,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,PARH3_MAIN1,PARH3_1H4,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,PARH3_MAIN2,STBL3_4L3,Removed,33,-,1.9148,3.5590,0.1468,6.3074,13.2653,398,390,369,355,1.797,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,PARH3_MAIN2,PARH3_2H4,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_1L4,SAUS3_12L5,Removed,33,-,9.0255,17.3507,0.0608,18.1371,80.3459,398,390,369,355,5.588,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_1L4,STBL3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_3L4,SAUS3_3L5,Removed,33,-,8.4028,16.4086,0.0389,16.0192,77.0993,398,390,369,355,5.131,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_4L3,STBL3_MAIN3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_5L3,STBL3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_MAIN3,STBL3_MAIN2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,St Austell 33 kV,STBL3_MAIN3,STBL3_3L4,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FBUB3_#1M0,FBUB3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FBUB3T,PERR3_1L3,Removed,33,-,5.9106,8.5812,0.0085,9.2992,38.6533,318,312,295,284,2.49,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FBUB3T,FBUB3_#1M0,Removed,33,-,0.0246,0.0234,0.0019,0.1237,0.0131,571,533,533,509,0.021,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FBUB3T,41PL3_ZBS46,Removed,33,-,0.0522,0.0758,0.0001,0.0822,0.3415,318,312,295,284,0.022,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FTWO3_MAIN1,FTWO3_#1M0,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,FTWO3T,FTWO3_#1M0,Removed,33,-,6.2531,8.6885,0.0423,11.3850,38.5411,318,312,295,284,2.828,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,GARV3T,FTWO3T,Removed,33,-,2.3559,4.6072,0.0050,4.2679,21.8619,398,390,369,355,1.405,
SWEST,Alverdiscott_Indian Queens,Truro 33 kV,WIGR3dummy,TWEL3_2L3,Removed,33,-,5.5384,9.7831,0.1551,16.6700,39.9844,398,390,369,355,3.926,
SWEST,Axminster,Axminster 132 kV,YEOV1,AXMI1_305,Removed,132,-,3.2460,7.4220,3.3610,6.8421,19.6460,541,489.87,489.87,434,0,
SWEST,Axminster,Axminster 132 kV,YEOV1,ORGA1T,Removed,132,-,0.2600,0.8500,0.3000,0.0000,0.0000,542,502.99,502.99,433,0,
SWEST,Axminster,Woodcote 33 kV,CREW3,CREW3T,Removed,33,-,1.5578,1.5378,0.1090,7.4320,1.5507,318,312,295,284,1.28,
SWEST,Axminster,Woodcote 33 kV,CREW3_1L3,CREW3T,Removed,33,-,2.8825,5.3225,0.0066,5.2314,26.5195,400,400,400,388,1.726,
SWEST,Axminster,Woodcote 33 kV,CREW3T,ECHI3_2L5,Removed,33,-,6.8327,12.4818,0.0155,12.3660,62.4164,400,400,400,393,4.066,
SWEST,Axminster 132 kV,Axminster 132 kV,YEOV1_MAIN1,YEOV1_MAIN2,New,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,YEOV1_MAIN1,YEOV1_113,New,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,YEOV1_MAIN3,YEOV1_MAIN2,New,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,YEOV1_MAIN3,YEOV1_213,New,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,ORGA1T,AXMI1_505,Unchanged,132,-,2.0500,6.5100,2.8200,6.7911,19.6370,590,490,490,490,0,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_105,WOCO1_113,Unchanged,132,-,0.0096,0.0218,0.8646,0.0352,0.0123,710,645,645,548,0.351,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_205,WOCO1_213,Unchanged,132,-,0.0093,0.0211,0.8375,0.0341,0.0119,710,645,645,548,0.34,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_505,AXMI1_&505,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_305,AXMI1_&305,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_105,AXMI1_&105,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_&205,AXMI1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,AXMI1_205,AXMI1_&205,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,WOCO1_MAIN2,WOCO1_MAIN3,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,WOCO1_MAIN2,WOCO1_213,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,WOCO1_MAIN3,WOCO1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Axminster 132 kV,WOCO1_113,WOCO1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE5K,WATE5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN5G,AXMN5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEAM5G,BEAM5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID5G,BRID5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR5G,CHAR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW5G,CREW5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF5G,DOWF5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX5G,PENX5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE5JG,WATE5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY5G,COLY5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE5KG,WATE5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN5,AXMN5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN5,AXMN5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEAM5,BEAM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID5,BRID5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID5,BRID5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR5,CHAR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR5,CHAR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY5,COLY5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY5,COLY5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW5,CREW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW5,CREW5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF5,DOWF5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF5,DOWF5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX5,PENX5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX5,PENX5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE5K,WATE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE5J,WATE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_1L3,CREK3T,New,33,-,2.8825,5.3225,0.0066,5.2314,26.5195,400,400,400,388,1.726,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREK3T,ECHI3_2L5,New,33,-,6.8327,12.4818,0.0155,12.3660,62.4164,400,400,400,393,4.066,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREK3,CREK3T,New,33,-,1.5578,1.5378,0.1090,7.4320,1.5507,318,312,295,284,1.28,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXEV3T,WATE3_3L3,Unchanged,33,-,6.1744,11.6948,0.1129,13.4312,52.7790,398,390,369,355,4.078,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_4L5,COLY3_1L3,Unchanged,33,-,13.4158,26.2366,0.0287,24.3042,124.4964,398,390,369,355,8.001,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_2L5,WINA3,Unchanged,33,-,39.3420,60.1762,0.0842,65.8686,288.3240,308,302,285,274,18.352,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR3T,CHAR3_2L3,Unchanged,33,-,1.0240,1.2790,0.1171,4.4477,3.3135,400,400,378,364,0.983,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_2L3,PENX3_3L3,Unchanged,33,-,18.3709,35.5102,0.1039,36.3290,165.7619,398,390,369,355,11.229,
SWEST,Axminster 132 kV,Woodcote 33 kV,25PL3_ZFM1,DOWF3_1L3,Unchanged,33,-,3.7929,7.4175,0.0081,6.8712,35.1970,398,390,369,355,2.262,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3T,CHAR3_1L3,Unchanged,33,-,1.0483,1.2595,0.1195,4.5595,3.3176,400,400,400,388,1.002,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3T,DOWF3_2L3,Unchanged,33,-,9.0663,17.7304,0.0194,16.4246,84.1335,398,390,369,355,5.407,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_4L3,25PL3_ZFS15,Unchanged,33,-,4.9628,9.8877,0.0309,10.2870,48.8007,400,400,400,388,3.389,
SWEST,Axminster 132 kV,Woodcote 33 kV,WEYC3T,AXMN3_1L5,Unchanged,33,-,2.2783,4.4006,0.0993,7.9482,17.2157,313,295,295,281,1.977,
SWEST,Axminster 132 kV,Woodcote 33 kV,25PL3_ZFJ7,WATE3_5L3,Unchanged,33,-,15.5916,20.9812,0.0945,25.8732,95.2424,308,302,285,274,6.566,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_9L5,BEAM3_1L3,Unchanged,33,-,13.9867,40.1950,0.0671,32.4008,197.7369,394,394,394,394,12.997,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_2L5,25PL3_ZFV94,Unchanged,33,-,11.9368,31.3069,0.0429,26.1368,155.0292,374,374,374,374,10.142,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_5L5,PENX3_2L3,Unchanged,33,-,8.0879,15.5486,0.0616,15.6057,72.6941,369,369,369,355,4.958,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_7L5,STON3T,Unchanged,33,-,0.1982,0.2481,0.0243,1.4203,0.1473,400,400,400,400,0.225,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_4L5,WATE3_2L3,Unchanged,33,-,12.9730,23.6634,0.0648,24.7269,116.9201,347,347,347,347,7.903,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_10L5,BEPV3T,Unchanged,33,-,0.3023,0.8519,0.0028,0.8432,3.9551,377,377,377,377,0.283,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR3T,DOWF3T,Unchanged,33,-,0.2417,0.4602,0.0005,0.4390,2.2114,400,400,400,388,0.145,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEPV3T,BEPV3_#1L5,Unchanged,33,-,0.0840,0.1446,0.0021,0.2369,0.5686,408,400,378,364,0.058,
SWEST,Axminster 132 kV,Woodcote 33 kV,25PL3_ZFD4,WEYC3T,Unchanged,33,-,4.1690,12.2804,0.0141,9.4138,58.8255,533,522,493,475,3.854,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_2L5,NEWT3,Unchanged,33,-,6.0416,11.0912,0.0138,10.9585,55.4624,400,400,400,393,3.613,
SWEST,Axminster 132 kV,Woodcote 33 kV,NEWT3,WYMD3T,Unchanged,33,-,3.0319,5.1324,0.0429,7.0783,23.5948,441,431,408,393,1.939,
SWEST,Axminster 132 kV,Woodcote 33 kV,WYMD3T,WOCO3_6L5,Unchanged,33,-,0.5781,0.5623,0.0903,2.9844,0.6436,440,440,440,426,0.618,
SWEST,Axminster 132 kV,Woodcote 33 kV,WYMD3T,WYMD3_#1M0,Unchanged,33,-,0.7851,0.7848,0.0534,3.6730,0.9082,318,312,295,284,0.636,
SWEST,Axminster 132 kV,Woodcote 33 kV,NEWT3,NEWL3,Unchanged,33,-,0.2284,0.2655,0.0097,0.7968,0.7408,318,312,295,284,0.151,
SWEST,Axminster 132 kV,Woodcote 33 kV,PARS3T,PARS3_#1M0,Unchanged,33,-,1.7754,1.7424,0.1258,8.5437,1.6380,318,312,295,284,1.468,
SWEST,Axminster 132 kV,Woodcote 33 kV,PARS3T,HURC3T,Unchanged,33,-,0.9002,1.1739,0.0013,1.3901,5.7392,308,302,285,274,0.36,
SWEST,Axminster 132 kV,Woodcote 33 kV,STON3_#1M0,STON3T,Unchanged,33,-,0.1275,0.1213,0.0096,0.6421,0.0680,571,533,533,509,0.109,
SWEST,Axminster 132 kV,Woodcote 33 kV,STON3T,PENX3_1L3,Unchanged,33,-,7.7728,15.0622,0.0358,14.6312,70.9257,398,390,369,355,4.704,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3_2L9,25PL3_ZFS52,Unchanged,33,-,3.8633,10.2141,0.0121,8.2916,50.1763,308,302,285,274,3.254,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3T,CSPV3_#1L5,Unchanged,33,-,0.1147,0.1372,0.0123,0.7263,0.0749,664,618,618,591,0.128,
SWEST,Axminster 132 kV,Woodcote 33 kV,HURC3T,21PL3_ZDX99,Unchanged,33,-,9.8968,12.9062,0.0142,15.2832,63.0988,308,302,285,274,3.958,
SWEST,Axminster 132 kV,Woodcote 33 kV,HURC3T,HURC3_#1M0,Unchanged,33,-,0.1129,0.1276,0.0054,0.4206,0.3193,318,312,295,284,0.078,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_REG2B,PMAR3_ZMA2,Unchanged,33,-,5.0728,6.6124,0.0101,7.9624,32.1887,308,302,285,274,2.048,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_REG2A,PARS3T,Unchanged,33,-,3.9663,5.1759,0.0090,6.2961,25.1303,308,302,285,274,1.614,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_8L5,AXEV3T,Unchanged,33,-,6.3663,12.4294,0.0158,11.7162,58.8368,347,347,347,347,3.809,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXEV3T,AXEV3_#1M0,Unchanged,33,-,0.2941,0.3417,0.0109,0.9483,1.0317,283,278,262,252,0.182,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_1L5,HIBE3T,Unchanged,33,-,13.9097,25.4270,0.0781,26.6826,125.1492,435,426,403,388,8.512,
SWEST,Axminster 132 kV,Woodcote 33 kV,HIBE3T,CREW3_2L3,Unchanged,33,-,11.9895,22.0104,0.0274,21.7470,110.0652,400,400,400,393,7.17,
SWEST,Axminster 132 kV,Woodcote 33 kV,HIBE3T,HIBE3_#1M0,Unchanged,33,-,0.7804,0.7827,0.0527,3.6334,0.9345,318,312,295,284,0.63,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_3L5,BRID3_1L5,Unchanged,33,-,23.4399,45.4715,0.0740,43.7511,214.6967,398,390,369,355,14.078,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_2L9,DOWF3T,Unchanged,33,-,0.4167,0.7764,0.0009,0.7569,3.8467,435,426,403,388,0.25,
SWEST,Axminster 132 kV,Woodcote 33 kV,WEYC3T,WEYC3_1L3,Unchanged,33,-,1.9004,2.5794,0.0026,2.9346,11.9129,308,302,285,274,0.76,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEPV3_1L9,BEPV3T,Unchanged,33,-,0.1255,0.3696,0.0004,0.2833,1.7706,533,522,493,475,0.116,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_1L3,CHAR3T,Unchanged,33,-,4.2859,7.8498,0.0149,8.2362,38.9254,441,431,408,393,2.598,
SWEST,Axminster 132 kV,Woodcote 33 kV,25PL3_ZMA1,CUDW3T,Unchanged,33,-,0.3251,0.4239,0.0005,0.5020,2.0725,308,302,285,274,0.13,
SWEST,Axminster 132 kV,Woodcote 33 kV,CUDW3_1L3,CUDW3T,Unchanged,33,-,0.2096,0.4099,0.0004,0.3797,1.9450,398,390,369,355,0.125,
SWEST,Axminster 132 kV,Woodcote 33 kV,CUDW3_1L9,CUDW3T,Unchanged,33,-,0.6126,0.8315,0.0008,0.9460,3.8404,308,302,285,274,0.245,
SWEST,Axminster 132 kV,Woodcote 33 kV,25PL3_ZMA2B,CUDW3_3L3,Unchanged,33,-,0.2876,0.3903,0.0004,0.4441,1.8026,308,302,285,274,0.115,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3T,25PL3_ZFS24,Unchanged,33,-,0.1233,0.3555,0.0004,0.2785,1.7555,533,522,493,475,0.114,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3_3L9,CSPV3T,Unchanged,33,-,0.9746,2.8097,0.0034,2.2008,13.8749,533,522,493,475,0.901,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_REG2B,DLTR3_3R2,Unchanged,33,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_3R3,DLTR3_REG2B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_3R4,DLTR3_REG2A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DLTR3_REG2A,DLTR3_3R2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,HURC3_MAIN1,HURC3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXEV3_#1M0,AXEV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_1S&,AXMN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_1S&,AXMN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_1L5,AXMN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_2L5,AXMN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_4L5,AXMN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_#1H0,AXMN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,AXMN3_#2H0,AXMN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEAM3_1L3,BEAM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_MAIN1,BRID3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_MAIN1,BRID3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_MAIN1,BRID3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_MAIN2,BRID3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BRID3_MAIN2,BRID3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR3_1L3,CHAR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CHAR3_2L3,CHAR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_MAIN1,COLY3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_MAIN1,COLY3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_MAIN2,COLY3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_MAIN2,COLY3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,COLY3_1L3,COLY3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_MAIN1,CREW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_MAIN1,CREW3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_MAIN2,CREW3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_1L3,CREW3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CREW3_2H3,CREW3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CUDW3_1L3,25PL3_ZFM1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CUDW3_1L9,25PL3_ZFS52,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CUDW3_3L3,25PL3_ZMA1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PMAR3_ZMA2,25PL3_ZMA2B,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_MAIN1,DOWF3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_MAIN2,DOWF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_MAIN2,DOWF3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
