Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_1L3,DOWF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_2L3,DOWF3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,DOWF3_2L9,25PL3_ZFV94,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX3_MAIN2,PENX3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX3_MAIN3,PENX3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX3_1L3,PENX3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX3_3L3,PENX3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PENX3_2H3,PENX3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN1,WATE3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN1,WATE3_5L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN1,WATE3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN2,WATE3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN3,WATE3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_MAIN3,WATE3_3L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_2L3,WATE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_4L3,WATE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WATE3_#2H0,WATE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WEYC3_1L3,25PL3_ZFJ7,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_3T0,WOCO3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_8L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN1,WOCO3_9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN2,WOCO3_7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN3,WOCO3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_MAIN3,WOCO3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_1L5,WOCO3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WOCO3_10L5,WOCO3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEPV3_#1L5,BEPV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,BEPV3_1L9,25PL3_ZFD4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,WYMD3_#1M0,WYMD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,PARS3_MAIN1,PARS3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,STON3_#1M0,STON3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3_MAIN1,CSPV3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3_2L9,25PL3_ZFS24,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,CSPV3_3L9,25PL3_ZFS15,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Woodcote 33 kV,HIBE3_#1M0,HIBE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI5G,ECHI5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT5G,MONT5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE5G,COKE5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE5,COKE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI5,ECHI5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MART5K,MART5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT5,MONT5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT5,MONT5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,YEOV3_1T0,YEOV3,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,YEOV3_2T0,YEOV3,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,YEOV3_3T0,YEOV3,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3_1L3,COKE3T,Unchanged,33,-,0.2146,0.4197,0.0005,0.3888,1.9917,398,390,369,355,0.128,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3_2L3,YEOV3,Unchanged,33,-,11.7768,22.7398,0.0810,22.6515,106.5004,398,390,369,355,7.238,
SWEST,Axminster 132 kV,Yeovil 33 kV,MART3T,MART3_3L3T,Unchanged,33,-,2.5430,3.5207,0.0034,3.9270,15.8032,308,302,285,274,1.017,
SWEST,Axminster 132 kV,Yeovil 33 kV,25PL3_ZEE60,MONT3_1L3,Unchanged,33,-,11.8300,22.5259,0.0262,21.4896,108.2495,435,426,403,388,7.098,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_2L3,YEOV3,Unchanged,33,-,14.1727,28.3017,0.0700,29.5810,154.9178,398,390,369,355,8.917,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3T,25PL3_ZEB39,Unchanged,33,-,0.4158,0.8132,0.0009,0.7533,3.8589,398,390,369,355,0.248,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3_3L3,ECHI3_4L5,Unchanged,33,-,7.2654,14.2086,0.0155,13.1621,67.4219,398,390,369,355,4.333,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3T,25PL3_ZEB44,Unchanged,33,-,0.5517,1.0788,0.0012,0.9994,5.1193,398,390,369,355,0.329,
SWEST,Axminster 132 kV,Yeovil 33 kV,25PL3_ZEC53M,ECHI3_1L5,Unchanged,33,-,14.5777,20.1828,0.0197,22.5116,90.5924,308,302,285,274,5.83,
SWEST,Axminster 132 kV,Yeovil 33 kV,MART3T,MART3_2L3T,Unchanged,33,-,0.9467,1.8026,0.0021,1.7196,8.6624,435,426,403,388,0.568,
SWEST,Axminster 132 kV,Yeovil 33 kV,COKE3_MAIN1,COKE3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,25PL3_ZEB39,COKE3_3L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,25PL3_ZEB44,COKE3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_MAIN1,ECHI3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_MAIN1,ECHI3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_MAIN2,ECHI3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_1L5,ECHI3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_2L5,ECHI3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,ECHI3_4L5,ECHI3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MART3_3L3T,25PL3_ZEC53M,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MART3_2L3T,25PL3_ZEE60,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_MAIN1,MONT3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_MAIN1,MONT3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_MAIN2,MONT3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_MAIN2,MONT3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Axminster 132 kV,Yeovil 33 kV,MONT3_2H4,MONT3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,21PL3_ZDY56,ABSD3_212L3,Unchanged,33,-,6.1261,8.3152,0.0085,9.4603,38.4035,308,302,285,274,2.45,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,21PL3_ZDY36,IBRW3T,Unchanged,33,-,1.5753,2.1382,0.0022,2.4326,9.8752,308,302,285,274,0.63,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,ABSD3_212L3,21PL3_ZDY36,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,N14_1N,CHUR1_205,New,132,-,0.2093,0.8905,0.2047,0.7332,2.5306,694,680,643,619,3.963,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,F74_1W,F74_1N,New,132,-,0.0003,0.0011,0.0003,0.0009,0.0032,694,680,643,619,0.005,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,F74_1W,F74_1S,New,132,-,0.0003,0.0011,0.0003,0.0009,0.0032,694,680,643,619,0.005,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,F74_1S,N14_1N,New,132,-,0.0877,0.3735,0.0857,0.3055,1.0649,694,680,643,619,1.661,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,CHUR1_MAIN2,CHUR1_205,New,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_205,TAUN1_205,Unchanged,132,-,1.7535,4.5478,1.1828,4.5501,11.7947,492,482,456,439,19.447,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_705,TAUN1_405,Unchanged,132,-,1.7857,4.5469,0.9765,4.3473,12.7866,492,482,456,439,19.69,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,N14_1S,CHUR1_105,Unchanged,132,-,0.2042,0.8714,0.1992,0.7218,2.4495,694,680,643,619,3.868,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_105,STRE1_MAIN1,Unchanged,132,-,1.4318,3.6783,1.9058,2.8205,9.6334,486,452,452,390,16.211,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_110,BRWA1_GT1,Unchanged,132,-,0.0089,0.0148,0.3941,0.0877,0.0340,480,430,430,366,0.227,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_210,BRWA1_GT2,Unchanged,132,-,0.0102,0.0168,0.4479,0.0997,0.0387,480,430,430,366,0.258,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_310,BRWA1_GT3,Unchanged,132,-,0.0208,0.0495,0.0122,0.0401,0.2050,486,452,452,390,0.23,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&705,BRWA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&705,BRWA1_705,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&310,BRWA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&310,BRWA1_310,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&105,BRWA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&105,BRWA1_105,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&110,BRWA1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&110,BRWA1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&110,BRWA1_110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_205,BRWA1_&205,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&405,BRWA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&405,BRWA1_405,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&605,BRWA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&605,BRWA1_605,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&210,BRWA1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_&210,BRWA1_210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_113A,BRWA1_GT1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_GT2,BRWA1_213A,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,BRWA1_313A,BRWA1_GT3,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,CHUR1_MAIN1,CHUR1_#110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,CHUR1_MAIN2,CHUR1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,CHUR1_105,CHUR1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,CHUR1_#210,CHUR1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 132 kV,STRE1_MAIN1,STRE1_113,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5J,BATR5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL5J,BRIL5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART5J,MART5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5L,BATR5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1250,1250,1250,1250,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5JG,BATR5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN5G,BURN5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL5G,COLL5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE5G,CREE5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CURM5G,CURM5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART5JG,MART5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS5G,NETS5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC5G,WATC5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS5G,NORS5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL5J,COLL5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BTBD5,BURN5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5J,BATR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5K,BATR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL5J,BRIL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL5K,BRIL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN5,BURN5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN5,BURN5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL5J,COLL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL5J,COLL5_3T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE5,CREE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE5,CREE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CURM5,CURM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART5J,MART5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS5,NETS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS5,NETS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS5,NORS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS5,NORS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC5,WATC5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC5,WATC5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR5L,BATR5_3T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL5K,COLL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDC9,BRWA3_3L5,New,33,-,1.7288,2.5838,0.1344,6.4427,9.1992,440,431,408,393,1.534,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDC9,ZDC23,New,33,-,5.4261,8.4792,0.0063,14.7950,33.6639,335,328,310,298,2.134,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDC9,ZDC23,New,33,-,5.4261,8.4792,0.0063,14.7950,33.6639,335,328,310,298,2.134,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRFM3_#1M0,IBRW3T,Unchanged,33,-,2.0264,2.6632,0.1489,17.5623,2.6193,318,312,295,284,2.08,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDY31,IBRW3T,Unchanged,33,-,4.3008,5.8376,0.0059,6.6415,26.9608,308,302,285,274,1.72,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_2L3,BRWA3_6L5,Unchanged,33,-,3.5263,9.5540,0.1602,15.3467,40.9841,648,626,619,606,3.973,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_1L3,BRWA3_2L5,Unchanged,33,-,3.4433,9.4293,0.1450,14.6492,40.6986,648,626,619,606,3.844,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL3_#1H0,PKWA3T,Unchanged,33,-,6.0190,7.2946,0.1858,20.2190,42.1347,313,295,295,281,3.44,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL3_#2H0,BRWA3_5L5,Unchanged,33,-,5.8918,7.6641,0.2620,23.5400,42.8370,313,295,295,281,3.932,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_7L5,COLL3_1L3,Unchanged,33,-,2.3345,3.7908,0.1553,7.6763,14.2310,398,390,369,355,1.944,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_1L5,COLL3_3L3,Unchanged,33,-,2.8066,4.8236,0.1230,7.6330,20.1407,398,390,369,355,2.08,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_8L5,21PL3_ZDR57,Unchanged,33,-,10.3289,20.1996,0.0221,18.7119,95.8502,398,390,369,355,6.16,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_12L5,ZDT13,Unchanged,33,-,26.1118,40.6131,0.0999,72.4316,159.8795,335,328,310,298,10.623,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_14L5,COLL3T,Unchanged,33,-,1.7100,4.3931,0.0591,8.5340,17.7625,440,440,440,440,1.817,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_11L5,21PL3_ZDM90,Unchanged,33,-,21.4176,41.5104,0.1176,40.4935,195.1685,335,335,335,335,13.049,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_13L5,21PL3_ZHK76,Unchanged,33,-,15.9377,31.0217,0.0622,29.5358,146.4957,398,390,369,355,9.613,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_15L5,STRE3_6L5,Unchanged,33,-,23.6917,60.6081,0.0502,43.7204,161.8772,408,400,378,364,16.293,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_2L3,WALA3T,Unchanged,33,-,5.6710,10.4894,0.0901,15.5128,45.7937,398,390,369,355,3.781,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3Z,TENG3T,Unchanged,33,-,5.3310,7.2359,0.0074,8.2324,33.4189,308,302,285,274,2.132,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3T,SOME3_1L3,Unchanged,33,-,8.7779,17.1664,0.0188,15.9021,81.4571,398,390,369,355,5.235,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COMB3,WICK3T,Unchanged,33,-,3.0381,4.2118,0.0041,4.6915,18.8687,308,302,285,274,1.215,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3T,NORS3_2L3,Unchanged,33,-,2.0121,3.9350,0.0043,3.6452,18.6721,398,390,369,355,1.2,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_2L3,CREE3T,Unchanged,33,-,6.6353,8.3414,0.1307,15.9595,32.2074,308,302,285,274,3.398,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDT33,PRIO3_#2L5,Unchanged,33,-,1.7869,2.2412,0.1975,12.4584,2.9925,398,390,369,355,1.952,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_3L3,MART3T,Unchanged,33,-,4.2133,5.8333,0.0057,6.5064,26.1832,308,302,285,274,1.685,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURR3_2H0,WOOL3T,Unchanged,33,-,2.1662,3.9223,0.0048,3.9082,19.3810,400,400,400,388,1.28,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_4L3,WITD3T,Unchanged,33,-,6.0903,11.8434,0.0283,11.4071,55.7009,398,390,369,355,3.691,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_2L3,HUNT3_2L3,Unchanged,33,-,1.0431,1.7384,0.0560,3.4051,6.6277,408,400,378,364,0.828,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_1L3,ZDC43,Unchanged,33,-,0.0000,0.0000,0.0000,0.0000,0.0000,600,600,600,600,0,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_1L3,WATC3T,Unchanged,33,-,7.2895,13.8604,0.0696,15.8491,63.6134,398,390,369,355,4.585,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_1L3,WICK3T,Unchanged,33,-,2.3642,4.6236,0.0051,4.2831,21.9397,398,390,369,355,1.41,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3_2L3,PARA3T,Unchanged,33,-,1.6281,3.1841,0.0035,2.9496,15.1089,398,390,369,355,0.971,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3T,PARA3_1L3T,Unchanged,33,-,0.6476,0.8790,0.0009,1.0001,4.0598,308,302,285,274,0.259,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WICK3_2L5,WESP3_2L3,Unchanged,33,-,14.3201,19.4371,0.0198,22.1139,89.7702,240,240,240,240,5.727,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_1L3B,HUNT3T,Unchanged,33,-,1.3858,2.0509,0.0017,2.5068,5.1457,335,328,310,298,0.545,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,HUNT3T,HUNT3_1M0,Unchanged,33,-,0.0275,0.0358,0.0022,0.2590,0.0207,613,569,569,543,0.03,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PKWA3T,PKWA3_#1L5,Unchanged,33,-,0.0386,0.0367,0.0029,0.1944,0.0206,571,533,533,509,0.033,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PKWA3T,BRWA3_4L5,Unchanged,33,-,0.4355,0.5468,0.0705,2.4874,0.3339,400,400,400,400,0.527,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COBB3T,HUNT3T,Unchanged,33,-,7.6438,11.1104,0.0801,16.8499,26.2998,335,328,310,298,3.487,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COBB3T,NETS3_1L3,Unchanged,33,-,19.0204,28.1131,0.0259,34.5150,70.4745,313,295,295,281,7.49,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COBB3T,COBB3_#1L5,Unchanged,33,-,0.0591,0.0708,0.0063,0.3745,0.0386,664,618,618,591,0.066,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_9L5,ACPV3T,Unchanged,33,-,12.4991,23.1789,0.1145,50.7192,141.2900,476,446,446,423,9.991,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ACPV3T,ACPV3_#1L5,Unchanged,33,-,0.7639,0.8560,0.0492,3.4737,1.4551,375,368,348,335,0.6253,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ARCT3T,NORS3T,Unchanged,33,-,6.6485,9.5023,0.0683,18.8944,39.4116,318,312,295,284,3.112,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WALA3T,WALA3_#1M0,Unchanged,33,-,0.2718,0.3089,0.0126,0.9986,0.7927,318,312,295,284,0.186,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WALA3T,WATC3_3L5,Unchanged,33,-,1.9350,3.7842,0.0041,3.5054,17.9564,398,390,369,355,1.154,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WLPV3T,WLPV3_#1M0,Unchanged,33,-,1.0922,1.0960,0.0736,5.0795,1.3167,318,312,295,284,0.881,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WLPV3T,21PL3_ZDR61,Unchanged,33,-,1.7874,3.4956,0.0038,3.2381,16.5871,398,390,369,355,1.066,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,TENG3T,TENG3_#1M0,Unchanged,33,-,0.6669,0.6343,0.0504,3.3575,0.3558,571,533,533,509,0.57,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,TENG3T,MART3_2L3,Unchanged,33,-,22.0041,29.8667,0.0304,33.9798,137.9391,308,302,285,274,8.8,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURI3T,ZDC33,Unchanged,33,-,0.3012,0.3155,0.0596,0.3981,0.3664,495,462,462,438,0.364,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURI3T,PURI3_#1M0,Unchanged,33,-,0.6774,0.6444,0.0512,3.4106,0.3614,571,533,533,509,0.579,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WITD3T,WLPV3T,Unchanged,33,-,1.1452,2.2397,0.0024,2.0747,10.6276,398,390,369,355,0.683,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WITD3T,WITD3_#1M0,Unchanged,33,-,2.8983,2.8027,0.2120,14.2548,2.1363,293,287,271,261,2.435,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_10L5,CREE3_1L3,Unchanged,33,-,35.3482,46.4615,0.1223,69.9348,318.8985,308,302,285,274,14.335,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ACPV3T,ARCT3T,Unchanged,33,-,0.9316,1.3325,0.0609,4.8705,3.1372,335,328,310,298,0.861,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDW15,PARA3_1L5,Unchanged,33,-,0.5501,0.7467,0.0008,0.8495,3.4485,308,302,285,274,0.22,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3T,21PL3_ZHG3,Unchanged,33,-,0.4091,0.8001,0.0009,0.7412,3.7967,398,390,369,355,0.244,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CURM3_1L3,21PL3_ZDY56,Unchanged,33,-,0.0275,0.0373,0.0000,0.0425,0.1724,308,302,285,274,0.011,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WOOL3T,WOOL3_3L3,Unchanged,33,-,0.5114,1.0001,0.0011,0.9265,4.7458,398,390,369,355,0.305,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WOOL3_2L3,WOOL3T,Unchanged,33,-,0.1744,0.3410,0.0004,0.3159,1.6183,398,390,369,355,0.104,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WICK3T,21PL3_ZDX22M,Unchanged,33,-,1.8328,2.4878,0.0025,2.8304,11.4897,308,302,285,274,0.733,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDX76,WESP3T,Unchanged,33,-,3.6057,4.8941,0.0050,5.5681,22.6032,308,302,285,274,1.442,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WESP3T,WESP3_1L3,Unchanged,33,-,3.6907,5.0095,0.0051,5.6993,23.1362,308,302,285,274,1.476,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WESP3_3L3,WESP3T,Unchanged,33,-,2.3679,3.0880,0.0034,3.6567,15.0972,308,302,285,274,0.947,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDQ1,COLL3T,Unchanged,33,-,0.0194,0.0400,0.0000,0.0358,0.1849,408,400,378,364,0.012,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WICK3_1L3,WICK3T,Unchanged,33,-,1.6432,3.2136,0.0035,2.9769,15.2489,398,390,369,355,0.98,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURI3T,ZDC23,Unchanged,33,-,3.2604,6.5786,0.2772,14.9041,22.7158,533,522,493,475,3.676,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDC33,BLAD3_1H0,Unchanged,33,-,3.8496,6.0157,0.0045,10.4965,23.8834,335,328,310,298,1.514,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDC33,ZDC43,Unchanged,33,-,16.1716,25.2706,0.0188,44.0937,100.3290,335,328,310,298,6.36,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BLAD3_1H0,ZDC43,Unchanged,33,-,12.3219,19.2550,0.0143,33.5972,76.4457,335,328,310,298,4.846,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDT13,CREE3T,Unchanged,33,-,4.5972,7.1839,0.0053,12.5348,28.5212,335,328,310,298,1.808,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDT13,CREE3T,Unchanged,33,-,4.5972,7.1839,0.0053,12.5348,28.5212,335,328,310,298,1.808,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3T,ZDT23,Unchanged,33,-,0.8128,0.9725,0.0872,5.1465,0.5308,664,618,618,591,0.907,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDT23,ZDT33,Unchanged,33,-,2.6495,4.1403,0.0031,7.2242,16.4376,335,328,310,298,1.042,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ZDT23,ZDT33,Unchanged,33,-,2.6495,4.1403,0.0031,7.2242,16.4376,335,328,310,298,1.042,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURI3_#1M0,PURI3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WITD3_MAIN1,WITD3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_MAIN1,BATR3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_MAIN2,BATR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_MAIN3,BATR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_MAIN3,BATR3_3H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_1L3,BATR3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_2L3,BATR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BATR3_2H3,BATR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BLAD3_MAIN1,BLAD3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL3_MAIN1,BRIL3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRIL3_#2H0,BRIL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_1S&,BURN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_1S&,BURN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_1L3,BURN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_2L3,BURN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_1H3,BURN3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BURN3_2H3,BURN3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_MAIN2,COLL3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_1L3,COLL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_3L3,COLL3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CURM3_1L3,CURM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COLL3_1L3B,COLL3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,HUNT3_2L3,21PL3_ZDQ1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_MAIN1,MART3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_MAIN1,MART3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_MAIN2,MART3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_MAIN2,MART3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_MAIN2,MART3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,MART3_3L3,MART3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS3_MAIN1,NETS3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS3_MAIN1,NETS3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS3_MAIN1,NETS3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS3_MAIN2,NETS3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NETS3_MAIN2,NETS3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_MAIN1,NORS3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_MAIN1,NORS3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_MAIN2,NORS3_1S&,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_MAIN2,NORS3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_MAIN2,NORS3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,NORS3_1L3,NORS3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PURR3_2H0,PURR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_MAIN1,WATC3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_MAIN2,WATC3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_MAIN2,WATC3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_1S&,WATC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_1S&,WATC3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_1L3,WATC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_3L5,WATC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WATC3_#2H0,WATC3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WESP3_2L3,21PL3_ZDX76,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WESP3_1L3,21PL3_ZDY31,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WESP3_3L3,21PL3_ZDX99,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WOOL3_2L3,21PL3_ZDR61,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WOOL3_3L3,21PL3_ZDR57,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_MAIN1,CREE3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_MAIN1,CREE3_1H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_MAIN2,CREE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_MAIN2,CREE3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,CREE3_MAIN2,CREE3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,21PL3_ZDX22M,WICK3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WICK3_1L3,21PL3_ZDM90,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3_2L3,21PL3_ZHG3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3_1L5,PARA3Z,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PARA3_1L3T,21PL3_ZDW15,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRFM3_MAIN1,BRFM3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRFM3_MAIN1,BRFM3_1M4A,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,HUNT3_1M0,HUNT3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_#1T0,BRWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN1,BRWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN1,BRWA3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_#2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN2,BRWA3_10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_MAIN3,BRWA3_13L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_1L5,BRWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_3L5,BRWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_4L5,BRWA3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_8L5,BRWA3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_11L5,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_12L5,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_14L5,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_15L5,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,BRWA3_#3T0,BRWA3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,PKWA3_MAIN1,PKWA3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,COBB3_#1L5,COBB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,ACPV3_MAIN1,ACPV3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WALA3_MAIN1,WALA3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,WLPV3_#1M0,WLPV3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Bridgwater 33 kV,TENG3_MAIN1,TENG3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR5G,AXBR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES5G,CHES5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG5G,CHUG5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,COMM5G,COMM5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG5G,CONG5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,EASB5G,EASB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE5G,NASE5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS5G,WINS5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR5G,BAIR5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC5G,WWIC5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR5,AXBR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR5,AXBR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG5,BLAG5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES5,CHES5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES5,CHES5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG5,CHUG5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,COMM5,COMM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG5,CONG5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG5,CONG5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE5,NASE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE5,NASE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS5,WINS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS5,WINS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR5,BAIR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR5,BAIR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC5,WWIC5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC5,WWIC5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED5_1T0,CHED5,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3_2L3T,WWIC3_3L3,New,33,-,3.9041,7.4730,0.0278,8.9471,34.1218,398,390,369,355,2.45,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3_3L3T,WWIC3_1L3,New,33,-,4.9162,9.4506,0.0302,10.8016,43.4911,398,390,369,355,3.055,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_2L5,ABSD3_18LZ2,New,33,-,8.9087,17.4222,0.0190,16.1390,82.6708,398,390,369,355,5.313,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ABSD3_18LZ2,18PL3_LZ2,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC3_2L3,WWIC3_MAIN1,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC3_1L3,WWIC3_MAIN1,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC3_MAIN2,WWIC3_4L3,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WWIC3_MAIN2,WWIC3_3L3,New,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3B,CLEV3A,Unchanged,33,-,0.0389,0.0784,0.0001,0.0715,0.3732,400,400,378,364,0.024,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_2L3,CHUR3T,Unchanged,33,-,1.5649,1.2052,0.0650,6.9850,2.0223,256,242,242,230,0.885,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_1L3,STAQ3_2L3T,Unchanged,33,-,10.2333,15.0914,0.1419,27.3217,62.9781,256,242,242,230,5.598,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BREK3_1L5,WATC3T,Unchanged,33,-,3.7722,7.2318,0.0136,14.9323,42.9291,446,437,413,398,2.88,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_#3L5,18PL3_GZJ4,Unchanged,33,-,0.4319,0.5663,0.0329,3.3385,1.0197,308,302,285,274,0.396,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_#1L5,ABSD3_18ZH70,Unchanged,33,-,2.2071,3.4417,0.0748,6.2062,13.2851,366,345,345,328,1.485,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_#2L5,WINS3_3L3T,Unchanged,33,-,1.5034,2.6491,0.0313,4.6509,10.9229,366,345,345,328,1.027,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG3_MAIN2,CHES3_2L3T,Unchanged,33,-,11.5116,23.6090,0.0258,23.0505,125.0875,398,390,369,355,7.199,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG3_1L3,CHUR3_9L5,Unchanged,33,-,10.0606,19.7890,0.0214,19.9678,106.5427,398,390,369,355,6,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED3_1L3,CHED3T,Unchanged,33,-,4.1238,7.6868,0.0638,9.0021,34.9862,398,390,369,355,2.656,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_1L3,CHES3_1L3T,Unchanged,33,-,9.1669,17.9272,0.0196,16.6068,85.0671,398,390,369,355,5.467,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3T,COMM3_2L3T,Unchanged,33,-,0.0687,0.1344,0.0001,0.1245,0.6380,398,390,369,355,0.041,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_2L3,CHUG3T,Unchanged,33,-,0.5104,0.7410,0.0007,0.8029,3.3375,318,312,295,284,0.215,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_3L3T,CHUR3_7L5,Unchanged,33,-,3.5531,6.9485,0.0076,6.4368,32.9719,398,390,369,355,2.119,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_1L3T,ABSD3_18ZH67,Unchanged,33,-,7.6904,14.5834,0.0512,16.4791,67.4831,398,374,369,355,4.684,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_1L3T,CHUR3_1L5,Unchanged,33,-,15.5282,21.6254,0.0552,26.4856,98.9755,308,302,285,274,6.572,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_2L3,CHUR3_10L5,Unchanged,33,-,3.8422,7.2788,0.0801,13.0894,41.6284,398,390,369,355,2.583,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_1L3,IWOO3T,Unchanged,33,-,2.8355,5.7095,0.0950,7.7359,35.4500,398,390,369,355,2.183,
SWEST,Bridgwater 132 kV,Churchill 33 kV,FRYH3,18PL3_ZAA1,Unchanged,33,-,0.2250,0.3116,0.0003,0.3475,1.3985,308,302,285,274,0.09,
