Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_3L3,CHUR3_3L5,Unchanged,33,-,15.0052,28.7048,0.1570,32.6199,132.1722,398,390,369,355,9.431,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_2L5,STAQ3_3L3T,Unchanged,33,-,5.6847,10.7191,0.0783,12.0698,49.0395,398,390,369,355,3.624,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3_5L3T,NASE3_1L3,Unchanged,33,-,10.5791,20.2603,0.0992,21.2633,93.8440,398,390,369,355,6.594,
SWEST,Bridgwater 132 kV,Churchill 33 kV,STAQ3_#1L5,STAQ3T,Unchanged,33,-,0.8017,0.6033,0.0270,4.1736,0.3678,409,381,381,364,0.45,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_9L5,CHUR3U,Unchanged,33,-,6.5169,12.7056,0.0186,12.2591,59.9667,398,390,369,355,3.916,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_1L3,CHUR3_6L5,Unchanged,33,-,11.3581,19.2087,0.1621,26.5820,88.2138,440,431,408,393,7.269,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_2L3,WINS3_4L3T,Unchanged,33,-,6.0349,10.5580,0.1487,19.8199,47.3857,400,400,378,364,4.165,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WATC3T,WATC3_2L5,Unchanged,33,-,2.3873,4.4883,0.0091,9.5605,27.8207,400,400,400,400,1.874,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3B,CLEV3_1L5,Unchanged,33,-,0.4969,0.5927,0.0801,3.7551,0.5193,398,390,369,355,0.555,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_4L5,ROOK3_2L3T,Unchanged,33,-,7.4615,13.5309,0.0995,18.4452,68.8106,398,390,369,355,4.744,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_5L5,CARD3_2L3T,Unchanged,33,-,4.1249,8.1491,0.0087,8.7314,47.8040,398,390,369,355,2.46,
SWEST,Bridgwater 132 kV,Churchill 33 kV,IWOO3T,CHUR3_2L5,Unchanged,33,-,0.5433,1.0624,0.0012,0.9842,5.0415,398,390,369,355,0.324,
SWEST,Bridgwater 132 kV,Churchill 33 kV,IWOO3T,IWOO3_#1M0,Unchanged,33,-,0.1802,0.1714,0.0136,0.9071,0.0961,571,533,533,509,0.154,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ASLF3B,ASLF3_#1L5,Unchanged,33,-,0.0538,0.0512,0.0041,0.2710,0.0287,571,533,533,509,0.046,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BREK3_3L3,ASLF3T,Unchanged,33,-,1.0849,2.1216,0.0023,1.9654,10.0674,398,390,369,355,0.647,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ASLF3T,ASLF3A,Unchanged,33,-,0.7010,1.4151,0.0016,1.2903,6.7324,408,400,378,364,0.433,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CARD3T,CARD3_#1L5,Unchanged,33,-,0.0269,0.0256,0.0020,0.1355,0.0144,571,533,533,509,0.023,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3T,CARD3_3L3T,Unchanged,33,-,4.1362,6.9019,0.0957,11.3017,28.0473,398,390,369,355,2.772,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3T,TOWF3_#1L5,Unchanged,33,-,1.2718,1.2097,0.0962,6.4029,0.6785,571,533,533,509,1.087,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3T,ROOK3_#1L5,Unchanged,33,-,0.1057,0.1724,0.0032,0.3254,0.6383,408,400,378,364,0.075,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3T,ASLF3_2L3,Unchanged,33,-,9.6765,18.5700,0.0721,19.1284,86.1147,398,390,369,355,5.967,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3_4L3T,CONG3_3L5,Unchanged,33,-,10.5291,18.8362,0.1586,28.0154,83.7500,366,345,345,328,6.557,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED3T,18PL3_GZJ22,Unchanged,33,-,1.2452,1.6902,0.0017,1.9229,7.8061,308,302,285,274,0.498,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED3_3L3T,CHED3T,Unchanged,33,-,3.1606,4.2899,0.0044,4.8807,19.8131,308,302,285,274,1.264,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BREK3_MAIN1,18PL3_ZA70,Unchanged,33,-,0.4578,0.8952,0.0010,0.8293,4.2479,398,390,369,355,0.273,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZA64,ASLF3T,Unchanged,33,-,0.0872,0.1705,0.0002,0.1580,0.8091,398,390,369,355,0.052,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZA9,WINS3T,Unchanged,33,-,0.5953,1.1641,0.0013,1.0784,5.5238,398,390,369,355,0.355,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_FZ3,WINS3T,Unchanged,33,-,0.5301,0.9731,0.0012,0.9615,4.8662,441,431,408,393,0.317,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZH70,FRYH3T,Unchanged,33,-,0.1509,0.2951,0.0003,0.2734,1.4004,398,390,369,355,0.09,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZH67,FRYH3T,Unchanged,33,-,0.3622,0.7083,0.0008,0.6561,3.3610,398,390,369,355,0.216,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3T,18PL3_ZH21,Unchanged,33,-,0.2012,0.3935,0.0004,0.3645,1.8672,398,390,369,355,0.12,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_DZ26,CARD3T,Unchanged,33,-,0.1710,0.3345,0.0004,0.3098,1.5871,398,390,369,355,0.102,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_DZ28,CARD3T,Unchanged,33,-,0.1207,0.2361,0.0003,0.2187,1.1203,398,390,369,355,0.072,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3T,18PL3_DZ62,Unchanged,33,-,1.4605,2.8561,0.0031,2.6458,13.5529,398,390,369,355,0.871,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_TZ40,ROOK3T,Unchanged,33,-,0.2129,0.4165,0.0005,0.3858,1.9761,398,390,369,355,0.127,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3T,18PL3_TZ42,Unchanged,33,-,0.2280,0.4460,0.0005,0.4131,2.1162,398,390,369,355,0.136,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3B,18PL3_WZ52,Unchanged,33,-,1.3012,2.5446,0.0028,2.3572,12.0746,398,390,369,355,0.776,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZE23,STAQ3T,Unchanged,33,-,0.4024,0.7870,0.0009,0.7290,3.7344,398,390,369,355,0.24,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZE17,STAQ3T,Unchanged,33,-,0.6791,1.3281,0.0015,1.2302,6.3018,398,390,369,355,0.405,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3T,18PL3_ZF59,Unchanged,33,-,0.1700,0.2308,0.0002,0.2626,1.0659,308,302,285,274,0.068,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_LZ2,CHUR3T,Unchanged,33,-,0.3511,0.5927,0.0215,1.1956,2.1104,398,390,369,355,0.291,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZL116,CHES3T,Unchanged,33,-,0.1576,0.3082,0.0003,0.2855,1.4626,398,390,369,355,0.094,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZG1,CHES3T,Unchanged,33,-,0.0285,0.0557,0.0001,0.0516,0.2645,398,390,369,355,0.017,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZL111,COMM3_MAIN1,Unchanged,33,-,0.7076,1.3838,0.0015,1.2819,6.5664,398,390,369,355,0.422,
SWEST,Bridgwater 132 kV,Churchill 33 kV,FRYH3T,ABSD3_18ZAA1,Unchanged,33,-,0.2425,0.3358,0.0003,0.3746,1.5073,308,302,285,274,0.097,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3A,CLEV3_5L3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,STAQ3_MAIN1,STAQ3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ASLF3_#1L5,ASLF3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ASLF3_2L3,18PL3_ZA64,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CARD3_#1L5,CARD3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CARD3_2L3T,18PL3_DZ26,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CARD3_3L3T,18PL3_DZ28,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3_MAIN1,TOWF3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,TOWF3_2L3T,18PL3_DZ62,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3_MAIN1,ROOK3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3_#1M0,ROOK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3_2L3T,18PL3_TZ40,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ROOK3_3L3T,18PL3_TZ42,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_MAIN1,CONG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_1H4,CONG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_1L3,CONG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_2H4,CONG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_2L3,CONG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CONG3_3L5,CONG3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_MAIN2,BAIR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_1L3,BAIR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_2L3,BAIR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_2H4,BAIR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BAIR3_1H4,BAIR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_MAIN1,WINS3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_MAIN1,WINS3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_MAIN2,WINS3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_1L3,WINS3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_2L3,WINS3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_MAIN1,AXBR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_MAIN1,AXBR3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_MAIN1,AXBR3_#3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_MAIN2,AXBR3_#2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_#2H0,AXBR3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,AXBR3_#1L5,AXBR3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG3_MAIN2,BLAG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG3_1L3,BLAG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BLAG3_1H4,BLAG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BREK3_MAIN1,BREK3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,BREK3_2L3,BREK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZA70,BREK3_3L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED3_MAIN1,CHED3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHED3_1H4,CHED3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_GZJ22,CHED3_2L3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_GZJ4,CHED3_3L3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_MAIN1,CHES3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_MAIN1,CHES3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_MAIN2,CHES3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_MAIN2,CHES3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_2H4,CHES3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_1L3T,18PL3_ZG1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHES3_2L3T,18PL3_ZL116,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_2L3,CHUG3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_1L3T,CHUG3T,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUG3_3L3T,18PL3_ZH21,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_1L3T,18PL3_ZF59,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,COMM3_MAIN1,COMM3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,COMM3_2L3T,COMM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CLEV3_4L3T,18PL3_WZ52,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ABSD3_18ZH70,18PL3_ZH70,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,ABSD3_18ZH67,18PL3_ZH67,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,18PL3_ZAA1,ABSD3_18ZAA1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_MAIN1,NASE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_1H4,NASE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_2L5,NASE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_1L3,NASE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_2H4,NASE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,NASE3_3L3,NASE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,STAQ3_2L3T,18PL3_ZE17,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,STAQ3_3L3T,18PL3_ZE23,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_3L3T,18PL3_ZA9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,WINS3_4L3T,18PL3_FZ3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_RES1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_MAIN1,CHUR3_&7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_RES1,CHUR3_&7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&9L5,CHUR3_9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&1L5,CHUR3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&10L5,CHUR3_10L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&1T0,CHUR3_1T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_2L5,CHUR3_&2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_3L5,CHUR3_&3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&4L5,CHUR3_4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_5L5,CHUR3_&5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_&2T0,CHUR3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_6L5,CHUR3_&6L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,CHUR3_7L5,CHUR3_&7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Churchill 33 kV,IWOO3_#1M0,IWOO3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA5G,EDGA5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5G,MILL5_MAIN1,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME5G,SOME5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM5G,WEDM5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL5G,WELL5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5,MILL5_MAIN2,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5,MILL5_MAIN1,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA5,EDGA5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP5,SHAP5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME5,SOME5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME5,SOME5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM5,WEDM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL5,WELL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL5,WELL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5_MAIN2,MILL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5_MAIN2,MILL5_MAIN1,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL5_MAIN1,MILL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_1L9L,WELL3_1L5,Unchanged,33,-,1.6215,1.8578,0.1101,10.0982,3.7537,366,345,345,328,1.272,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_2L5,DIND3T,Unchanged,33,-,1.7849,2.9261,0.0926,5.8582,10.2013,398,390,369,355,1.398,
SWEST,Bridgwater 132 kV,Street 33 kV,CHED3_2L3T,18PL3_GZJ60,Unchanged,33,-,9.3717,12.7205,0.0130,14.4723,58.7495,308,302,285,274,3.748,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_1L5,STRE3_3L5,Unchanged,33,-,9.9466,19.4520,0.0213,18.0193,92.3025,330,330,330,330,5.932,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_3L5,18PL3_GZJ82,Unchanged,33,-,24.5313,40.2596,0.0484,41.7360,189.9542,308,302,285,274,12.238,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_3L3,STRE3_2L5,Unchanged,33,-,5.7773,12.3464,0.0667,14.9046,35.3042,398,390,369,355,3.659,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_4L3,STRE3_1L5,Unchanged,33,-,5.5457,11.8311,0.0659,14.3556,33.7933,398,390,369,355,3.519,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_1L3,SHAP3T,Unchanged,33,-,2.8639,5.6008,0.0061,5.1883,26.5767,398,390,369,355,1.708,
SWEST,Bridgwater 132 kV,Street 33 kV,WHPV3T,STRE3_4L5,Unchanged,33,-,5.3297,10.3883,0.0193,9.8488,49.0368,398,390,369,355,3.209,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_2L5,MILL3_1L3,Unchanged,33,-,6.6920,13.0871,0.0143,12.1233,62.1004,398,390,369,355,3.991,
SWEST,Bridgwater 132 kV,Street 33 kV,SOMD3T,MILL3_2L3,Unchanged,33,-,15.1580,20.5568,0.0487,24.1275,94.0721,308,302,285,274,6.202,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM3_1L3,WEDM3T,Unchanged,33,-,2.6063,4.6143,0.0059,4.7020,23.5270,435,426,403,388,1.54,
SWEST,Bridgwater 132 kV,Street 33 kV,SOMD3T,SOMD3_#1M0,Unchanged,33,-,0.1170,0.1113,0.0089,0.5890,0.0624,571,533,533,509,0.1,
SWEST,Bridgwater 132 kV,Street 33 kV,SOMD3T,SOME3_2L3,Unchanged,33,-,4.2508,5.7697,0.0059,6.5643,26.6473,308,302,285,274,1.7,
SWEST,Bridgwater 132 kV,Street 33 kV,WHPV3T,WHPV3_#1M0,Unchanged,33,-,0.6273,0.6426,0.0402,2.8215,0.9248,318,312,295,284,0.494,
SWEST,Bridgwater 132 kV,Street 33 kV,21PL3_SHK85,RDFM3T,Unchanged,33,-,0.7462,1.4592,0.0016,1.3518,6.9242,398,390,369,355,0.445,
SWEST,Bridgwater 132 kV,Street 33 kV,RDFM3T,RDFM3_#1M0,Unchanged,33,-,1.2987,1.2353,0.0982,6.5384,0.6929,571,533,533,509,1.11,
SWEST,Bridgwater 132 kV,Street 33 kV,RDFM3T,WHPV3T,Unchanged,33,-,3.2060,6.2698,0.0069,5.8080,29.7509,398,390,369,355,1.912,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_8L5,16PL3_ZPP105,Unchanged,33,-,14.7833,36.3659,0.0423,30.3613,176.9419,408,400,378,364,11.447,
SWEST,Bridgwater 132 kV,Street 33 kV,18PL3_GZJ80,WEDM3_1L9,Unchanged,33,-,4.3933,5.9632,0.0061,6.7844,27.5408,308,302,285,274,1.757,
SWEST,Bridgwater 132 kV,Street 33 kV,HAWK3_#1M0,HAWK3T,Unchanged,33,-,0.1630,0.2054,0.0044,0.4508,0.7346,293,287,271,261,0.093,
SWEST,Bridgwater 132 kV,Street 33 kV,21PL3_ZHB34,MILL3_MAIN2,Unchanged,33,-,0.2660,0.5483,0.0069,0.7671,1.4833,398,390,369,355,0.183,
SWEST,Bridgwater 132 kV,Street 33 kV,21PL3_ZHC34,MILL3_MAIN1,Unchanged,33,-,0.2636,0.5452,0.0065,0.7529,1.4814,398,390,369,355,0.18,
SWEST,Bridgwater 132 kV,Street 33 kV,HAWK3_2L9,HAWK3T,Unchanged,33,-,0.2500,0.3394,0.0003,0.3861,1.5675,308,302,285,274,0.1,
SWEST,Bridgwater 132 kV,Street 33 kV,HAWK3T,HAWK3_1L9,Unchanged,33,-,0.2450,0.3326,0.0003,0.3784,1.5361,308,302,285,274,0.098,
SWEST,Bridgwater 132 kV,Street 33 kV,18PL3_GZJ62,WEDM3T,Unchanged,33,-,0.2000,0.2715,0.0003,0.3089,1.2540,308,302,285,274,0.08,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM3_2L9,WEDM3T,Unchanged,33,-,0.3226,0.4378,0.0004,0.4981,2.0221,308,302,285,274,0.129,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3T,SHAP3_3L3,Unchanged,33,-,0.5282,1.0329,0.0011,0.9569,4.9014,398,390,369,355,0.315,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_2L3,SHAP3T,Unchanged,33,-,1.1285,2.2069,0.0024,2.0443,10.4720,398,390,369,355,0.673,
SWEST,Bridgwater 132 kV,Street 33 kV,16PL3_ZPP105,WELL3_1L9L,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,HAWK3_#1M0,HAWK3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,18PL3_GZJ82,HAWK3_2L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,18PL3_GZJ80,HAWK3_1L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_MAIN1,EDGA3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_MAIN1,EDGA3_2L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_MAIN1,EDGA3_3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,EDGA3_MAIN1,EDGA3_2H3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_MAIN2,MILL3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_1L3,MILL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_3L3,21PL3_ZHB34,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_1H3,MILL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,MILL3_2H3,MILL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,21PL3_ZHC34,MILL3_4L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_MAIN1,SHAP3_1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_1L3,SHAP3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_2L3,21PL3_ZHK76,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SHAP3_3L3,21PL3_SHK85,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME3_MAIN1,SOME3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME3_MAIN1,SOME3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME3_2L3,SOME3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME3_1H3,SOME3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOME3_2H3,SOME3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM3_MAIN1,WEDM3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_MAIN1,WELL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_MAIN1,WELL3_1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_2L5,WELL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_1H4,WELL3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WELL3_2H4,WELL3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WEDM3_1L9,18PL3_GZJ62,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,18PL3_GZJ60,WEDM3_2L9,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_1T0,STRE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_MAIN2,STRE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_1L5,STRE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_2L5,STRE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_3L5,STRE3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_4L5,STRE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_6L5,STRE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,STRE3_8L5,STRE3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,SOMD3_MAIN1,SOMD3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,WHPV3_MAIN1,WHPV3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater 132 kV,Street 33 kV,RDFM3_#1M0,RDFM3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&150,BRWA1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&150,BRWA1_#150,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&180,BRWA1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&180,BRWA1_#180,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&280,BRWA1_MAIN2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&280,BRWA1_RES2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,BRWA1_&280,BRWA1_#280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,CHUR1_MAIN2,CHUR1_203,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Bridgwater 132 kV,N14_1N,CHUR1_203,Removed,132,-,0.2093,0.8905,0.2047,0.7332,2.5306,694,680,643,619,3.963,
SWEST,Bridgwater_Taunton,Bridgwater 33 kV,ZDC13,BRWA3_3L5,Removed,33,-,1.7288,2.5838,0.1344,6.4427,9.1992,440,431,408,393,1.534,
SWEST,Bridgwater_Taunton,Bridgwater 33 kV,ZDC13,ZDC23,Removed,33,-,5.4261,8.4792,0.0063,14.7950,33.6639,335,328,310,298,2.134,
SWEST,Bridgwater_Taunton,Bridgwater 33 kV,ZDC13,ZDC23,Removed,33,-,5.4261,8.4792,0.0063,14.7950,33.6639,335,328,310,298,2.134,
SWEST,Bridgwater_Taunton,Churchill 33 kV,CHES3_2L5,CHUR3_2L3T,Removed,33,-,8.9087,17.4222,0.0190,16.1390,82.6708,398,390,369,355,5.313,
SWEST,Bridgwater_Taunton,Churchill 33 kV,CHUR3_2L3T,18PL3_LZ2,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Churchill 33 kV,ROOK3_3L3T,WWIJ3_1L3,Removed,33,-,4.9162,9.4506,0.0302,10.8016,43.4911,398,390,369,355,3.055,
SWEST,Bridgwater_Taunton,Churchill 33 kV,TOWF3_2L3T,WWIK3_3L3,Removed,33,-,3.9041,7.4730,0.0278,8.9471,34.1218,398,390,369,355,2.45,
SWEST,Bridgwater_Taunton,Churchill 33 kV,WWIJ3_1L3,WWIJ3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Churchill 33 kV,WWIJ3_2L3,WWIJ3_MAIN1,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Churchill 33 kV,WWIK3_MAIN2,WWIK3_4L3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Churchill 33 kV,WWIK3_MAIN2,WWIK3_3L3,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 132 kV,TAUN1_&210,TAUN1_RES2,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 132 kV,TAUN1_&280,TAUN1_280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 132 kV,TAUN1_&310,TAUN1_RES1,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 132 kV,TAUN1_MAIN2,TAUN1_&280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 132 kV,TAUN1_RES2,TAUN1_&280,Removed,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 33 kV,QUAR3,QUAR3_2L5,Removed,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Bridgwater_Taunton,Taunton 33 kV,QUAR3_2L5,WSHC3T,Removed,33,-,0.1488,0.2732,0.0003,0.2699,1.3662,400,400,400,393,0.089,
SWEST,Bridgwater_Taunton,Taunton 33 kV,TRIK3T,CULM3G,Removed,33,-,1.0881,1.0350,0.0823,5.4781,0.5805,571,533,533,509,0.93,
SWEST,Default Area,Default Zone,34PL3_ZSB1,PAVI3T,Unchanged,33,-,5.9760,11.6869,0.0128,10.8262,55.4562,398,390,369,355,3.564,
SWEST,Exeter 132 kV,Exeter 132 kV,EXGN1R,EXEC1_MAIN3,Unchanged,132,-,0.0694,0.1794,0.0374,0.1576,0.4270,492,482,456,439,0.765,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_203A,EXEC1_203,Unchanged,132,-,1.3581,3.4852,0.9974,3.3098,9.7092,492,482,456,439,15.218,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_405,EXMO1_MAIN2,Unchanged,132,-,1.6964,4.2667,2.8921,3.9195,11.6364,486,395,395,336,19.456,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_1005,CSTL1T,Unchanged,132,-,0.4259,1.0822,0.2332,1.0476,3.0217,492,482,456,439,4.694,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_805,TLLN1T,Unchanged,132,-,0.8013,2.0393,0.4384,1.9558,5.7254,492,482,456,439,8.835,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_305,NEWA1_103,Unchanged,132,-,3.0412,7.7550,1.6609,7.1552,21.5788,486,452,452,390,33.537,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_905,SOWT1R,Unchanged,132,-,0.3037,1.3087,1.9898,1.0643,3.5305,694,680,643,619,6.657,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_705,SOWT1Q,Unchanged,132,-,0.5106,1.3406,1.9791,1.2712,3.5626,486,452,452,390,6.657,
SWEST,Exeter 132 kV,Exeter 132 kV,EXGN1R,SOWT1R,Unchanged,132,-,0.6538,1.6611,0.3582,1.6080,4.6397,492,482,456,439,7.206,
SWEST,Exeter 132 kV,Exeter 132 kV,SOWT1R,SOWT1_MAIN3,Unchanged,132,-,0.0665,0.1693,0.0364,0.1618,0.4760,486,452,452,390,0.733,
SWEST,Exeter 132 kV,Exeter 132 kV,SOWT1Q,SOWT1_MAIN1,Unchanged,132,-,0.0717,0.1827,0.0392,0.1746,0.5137,486,452,452,390,0.791,
SWEST,Exeter 132 kV,Exeter 132 kV,EXEC1Q,SOWT1Q,Unchanged,132,-,0.7152,1.8199,0.3913,1.7475,5.0176,486,452,452,390,7.883,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_GT1,EXET1_113B,Unchanged,132,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_603,EXMO1_MAIN1,Unchanged,132,-,1.7013,4.2800,3.0790,3.9527,11.6610,486,395,395,336,19.571,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_GT2,EXET1_213B,Unchanged,132,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Exeter 132 kV,TLLN1T,TIVE1_MAIN1,Unchanged,132,-,0.9265,2.3555,0.5071,2.2734,6.5866,486,452,452,390,10.212,
SWEST,Exeter 132 kV,Exeter 132 kV,CSTL1T,TIVE1_MAIN2,Unchanged,132,-,1.2017,3.0546,0.6579,2.9523,8.5340,486,452,452,390,13.245,
SWEST,Exeter 132 kV,Exeter 132 kV,EXGN1R,EXGN1_MAIN1,Unchanged,132,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_16&,EXET1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_16&,EXET1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&705,EXET1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&705,EXET1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_705,EXET1_&705,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&905,EXET1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&905,EXET1_905,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&505,EXET1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&505,EXET1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&505,EXET1_505,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&305,EXET1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&305,EXET1_RES1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&305,EXET1_305,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&105,EXET1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_105,EXET1_&105,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&205,EXET1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&205,EXET1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#205,EXET1_&205,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#205,EXET1_203A,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#205,EXET1_213B,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&405,EXET1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&405,EXET1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&405,EXET1_405,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&605,EXET1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#605,EXET1_&605,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#605,EXET1_603,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_#605,EXET1_113B,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&805,EXET1_805,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&1005,EXET1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&1005,EXET1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&1005,EXET1_1005,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&1205,EXET1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXET1_&1205,EXET1_RES2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXMO1_113,EXMO1_MAIN1,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXMO1_213,EXMO1_MAIN2,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXEC1_MAIN2,EXEC1_213,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXEC1_MAIN2,EXEC1_203,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXEC1_MAIN3,EXEC1_313,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,EXGN1_MAIN1,EXGN1_190,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,TIVE1_MAIN1,TIVE1_110,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,TIVE1_MAIN2,TIVE1_210,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,SOWT1_MAIN1,SOWT1_113,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter 132 kV,SOWT1_MAIN3,SOWT1_313,Unchanged,132,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5_1T0,HAVE5J,Unchanged,11,-,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,946,946,0.75,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5_2T0,HAVE5K,Unchanged,11,-,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,946,946,0.75,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5_3T0,HAVE5L,Unchanged,11,-,1.7665,2.8822,0.0437,34.7108,1.0506,946,946,946,946,0.75,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED5G,CRED5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI5G,EXMI5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB5G,FOLB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5G,HAVE5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,LAPF5G,LAPF5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,MARB5G,MARB5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,STHO5G,STHO5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,WITH5G,WITH5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,ATHL5G,ATHL5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter City 33 kV,ATHL5,ATHL5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,ATHL5,ATHL5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,COWR5,COWR5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,COWR5,COWR5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED5,CRED5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED5,CRED5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI5,EXMI5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB5,FOLB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB5,FOLB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5,HAVE5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5,HAVE5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,HAVE5,HAVE5_3T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,LAPF5,LAPF5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,LAPF5,LAPF5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,MARB5,MARB5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,MARB5,MARB5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY5,NECY5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,STHO5,STHO5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,STHO5,STHO5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,WITH5,WITH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,COUW3A,COUW3B,Unchanged,33,-,5.9700,3.8795,0.3789,24.6871,4.4170,317,298,298,284,3.708,
SWEST,Exeter 132 kV,Exeter City 33 kV,COUW3A,COUW3B,Unchanged,33,-,5.8298,3.7723,0.3700,23.9408,4.3198,317,298,298,284,3.61,
SWEST,Exeter 132 kV,Exeter City 33 kV,COUW3A,EXEC3_#5L5,Unchanged,33,-,0.0234,0.0223,0.0038,0.1143,0.0266,440,440,440,426,0.025,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_1L3,FOLB3_2L5,Unchanged,33,-,2.6291,4.8998,0.0506,7.9021,20.8016,398,390,369,355,1.83,
SWEST,Exeter 132 kV,Exeter City 33 kV,ATHL3J,EXEC3_#9L5,Unchanged,33,-,2.2527,1.8937,0.2028,10.5020,2.1114,372,350,350,333,1.862,
SWEST,Exeter 132 kV,Exeter City 33 kV,ATHL3K,EXEC3_#12L5,Unchanged,33,-,2.2609,1.8766,0.2107,10.1540,2.1787,372,350,350,333,1.874,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#3L5,COWR3J,Unchanged,33,-,2.8554,3.9521,0.6371,18.5143,4.5654,541,505,505,479,4.356,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#13L5,COWR3K,Unchanged,33,-,2.9815,4.0682,0.6507,19.1599,4.7256,541,505,505,479,4.483,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#2L5,EXMI3_2L3,Unchanged,33,-,7.3327,11.8484,0.3728,36.4116,38.1580,398,390,369,355,6.218,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#11L5,31PL3_ZAY96,Unchanged,33,-,18.6758,35.0602,0.3175,43.7803,157.3062,398,390,369,355,12.321,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#1H0,HAVE3J,Unchanged,33,-,0.0779,0.0808,0.0107,0.4760,0.0929,330,330,330,330,0.084,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#2H0,HAVE3K,Unchanged,33,-,0.0818,0.0939,0.0113,0.5300,0.0583,405,405,405,405,0.089,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#3H0,HAVE3L,Unchanged,33,-,0.0745,0.0881,0.0109,0.4798,0.0542,330,330,330,330,0.084,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#10L5,MARB3K,Unchanged,33,-,0.6826,0.7841,0.1071,3.9763,0.8282,465,436,436,415,0.821,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#7L5,NECY3_1L3,Unchanged,33,-,11.8950,20.2959,0.5263,35.3438,82.6603,398,390,369,355,9.006,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#8L5,STHO3J,Unchanged,33,-,2.1025,2.3987,0.3403,11.7664,2.5964,465,436,436,415,2.544,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#4L5,STHO3K,Unchanged,33,-,2.0591,2.3466,0.3322,11.5680,2.5558,465,436,436,415,2.49,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_8L5,EXMI3_1L3,Unchanged,33,-,53.3045,83.3599,0.2443,94.8715,379.5714,307,301,284,273,25.857,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1L5,31PL3_ZBW48,Unchanged,33,-,8.8785,17.3632,0.0190,16.0844,82.3907,320,320,320,320,5.295,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_4L5,SHAR3T,Unchanged,33,-,29.7204,39.9295,0.0445,45.8336,180.3788,307,301,284,273,11.697,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_6L5,WITH3_1L3,Unchanged,33,-,27.3743,48.3943,0.0844,49.9291,245.9641,150,150,150,150,16.261,
