Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#6L5,MAKR3T,Unchanged,33,-,0.7231,0.8231,0.1170,4.0451,0.9009,400,400,400,400,0.875,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY3_2L3,CRED3_2L3,Unchanged,33,-,14.5116,28.2145,0.0686,27.2077,132.6593,398,390,369,355,8.799,
SWEST,Exeter 132 kV,Exeter City 33 kV,WINF3,FOLB3T,Unchanged,33,-,0.1844,0.3607,0.0004,0.3341,1.7116,398,390,369,355,0.11,
SWEST,Exeter 132 kV,Exeter City 33 kV,WINF3_2L5,MORH3_1L9,Unchanged,33,-,28.9857,40.2203,0.0389,44.7773,180.2063,308,302,285,274,11.604,
SWEST,Exeter 132 kV,Exeter City 33 kV,COUW3B,COUW3_1L3,Unchanged,33,-,1.4686,1.4782,0.2397,7.6137,1.7649,466,435,435,413,1.637,
SWEST,Exeter 132 kV,Exeter City 33 kV,MAKR3T,MARB3J,Unchanged,33,-,0.0041,0.0052,0.0007,0.0236,0.0032,465,436,436,415,0.005,
SWEST,Exeter 132 kV,Exeter City 33 kV,MAKR3_#1M0,MAKR3T,Unchanged,33,-,2.3634,2.2480,0.1788,11.8987,1.2609,505,465,465,442,2.02,
SWEST,Exeter 132 kV,Exeter City 33 kV,SHAR3T,LAPF3_2L3,Unchanged,33,-,6.2728,8.4247,0.0084,9.6192,38.0884,307,301,284,273,2.459,
SWEST,Exeter 132 kV,Exeter City 33 kV,SHAR3_#1M0,SHAR3T,Unchanged,33,-,1.3454,1.3153,0.0965,6.5267,1.1454,293,287,271,261,1.119,
SWEST,Exeter 132 kV,Exeter City 33 kV,WATB3_#1M0,EXEC3_#1L5,Unchanged,33,-,0.7769,0.7390,0.0588,3.9112,0.4145,505,465,465,442,0.664,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1L9,FOLB3T,Unchanged,33,-,0.1123,0.2197,0.0002,0.2035,1.0425,398,390,369,355,0.067,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_3L9,FOLB3T,Unchanged,33,-,0.1358,0.2656,0.0003,0.2460,1.2604,398,390,369,355,0.081,
SWEST,Exeter 132 kV,Exeter City 33 kV,WATB3_MAIN1,WATB3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,MAKR3_MAIN1,MAKR3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,SHAR3_MAIN1,SHAR3_#1M0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_MAIN1,CRED3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_MAIN1,CRED3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_MAIN2,CRED3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_MAIN2,CRED3_2H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,CRED3_1H4,CRED3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI3_MAIN1,EXMI3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI3_MAIN2,EXMI3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI3_MAIN2,EXMI3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXMI3_2H4,EXMI3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_MAIN2,FOLB3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1S&,FOLB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1S&,FOLB3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1L5,FOLB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_2L5,FOLB3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_4L5,FOLB3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_6L5,FOLB3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_8L5,FOLB3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_#1H0,FOLB3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_1L9,31PL3_ZAY96,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,FOLB3_3L9,31PL3_ZBW48,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY3_MAIN1,NECY3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY3_MAIN1,NECY3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY3_MAIN1,NECY3_1H4,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,NECY3_MAIN2,NECY3_2L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,WINF3_2L5,WINF3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,WITH3_MAIN1,WITH3_1L3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#7L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#9L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN1,EXEC3_#3H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_2T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#1L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#3L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#4L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#5L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN2,EXEC3_#1H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_3T0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#11L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#12L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#13L5,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_MAIN3,EXEC3_#2H0,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#2L5,EXEC3_MAIN2,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#6L5,EXEC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#8L5,EXEC3_MAIN1,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter City 33 kV,EXEC3_#10L5,EXEC3_MAIN3,Unchanged,33,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH5J,CORH5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,400,400,400,400,0.001,
SWEST,Exeter 132 kV,Exeter Main 33 kV,SIDM5J,SIDM5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1250,1250,1250,1250,0.001,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG5J,MARG5K,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,1250,1250,1250,1250,0.001,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI5G,HONI5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW5G,OFFW5,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG5JG,MARG5J,Unchanged,11,-,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH5J,CORH5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI5,HONI5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI5,HONI5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW5,OFFW5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW5,OFFW5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS5,OTTS5_2T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS5,OTTS5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,SIDM5J,SIDM5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG5J,MARG5_1T0,Unchanged,11,-,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_1L3,31PL3_ZED9,Unchanged,33,-,0.9288,0.9306,0.1070,4.9942,0.9181,466,435,435,413,0.928,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_1L3,HONI3_3L9,Unchanged,33,-,14.2076,28.6812,0.0316,26.1507,136.4510,400,400,378,364,8.776,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_6L3,CLYH3_6L3,Unchanged,33,-,15.8740,22.1002,0.0618,25.6771,97.4166,322,316,299,289,6.545,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_1L3,CORH3_2L9,Unchanged,33,-,9.9198,19.3995,0.0212,17.9707,92.0536,165,165,165,165,5.916,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_4L3,NEWP3_3L5,Unchanged,33,-,8.1360,11.3970,0.0116,12.5657,50.6631,322,316,299,289,3.255,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_#6L5,SIDM3K,Unchanged,33,-,1.7710,2.0239,0.2455,11.3170,2.0115,400,400,400,400,2.046,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_MAIN3,SIDM3J,Unchanged,33,-,1.8926,2.1316,0.2648,11.5127,2.1512,466,435,435,413,2.175,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_1L5,OTTS3_3L5,Unchanged,33,-,7.6816,32.6585,0.0415,27.0542,93.1966,660,633,633,598,9.127,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_2L5,OTTS3_6L5,Unchanged,33,-,7.6743,32.6446,0.0393,26.9524,93.1897,660,633,633,598,9.113,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_2L3,OFFW3_1L3,Unchanged,33,-,8.1825,13.2573,0.0958,16.2834,61.8343,322,316,299,289,4.604,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_2L9,OTTS3_5L5,Unchanged,33,-,15.9908,24.8990,0.0805,29.2959,110.7145,322,316,299,289,7.742,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HOU23T,OTTS3_7L5,Unchanged,33,-,10.6470,14.6739,0.0773,19.5927,63.5592,308,302,285,274,4.762,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_4L5,CORH3_2L3,Unchanged,33,,15.3981,21.8991,0.0296,24.2558,97.9817,308,302,285,274,6.362,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_2L5,CORH3_3L9,Unchanged,33,,5.8134,11.3689,0.0124,10.5315,53.9469,398,390,369,355,3.467,
SWEST,Exeter 132 kV,Exeter Main 33 kV,BURR3_#1M0,EXET3_3L5,Unchanged,33,,0.1638,0.1558,0.0124,0.8247,0.0874,571,533,533,509,0.14,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_3L5,TILL3_#1L5,Unchanged,33,,0.7254,0.6900,0.0549,3.6521,0.3870,571,533,533,509,0.62,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HOU23_#1M0,HOU23T,Unchanged,33,,1.7295,1.6898,0.1238,8.3783,1.4984,293,287,271,261,1.437,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_1L3,HOU23T,Unchanged,33,,1.1096,1.5121,0.0016,1.7097,6.9280,322,316,299,289,0.441,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_1L9,OFFW3_2L3,Unchanged,33,,14.8428,29.0271,0.0317,26.8893,137.7380,398,390,369,355,8.852,
SWEST,Exeter 132 kV,Exeter Main 33 kV,31PL3_ZEF57,CORH3T,Unchanged,33,,0.4293,0.8395,0.0009,0.7776,3.9834,398,390,369,355,0.256,
SWEST,Exeter 132 kV,Exeter Main 33 kV,31PL3_ZEF54,CORH3T,Unchanged,33,,0.0302,0.0590,0.0001,0.0547,0.2801,398,390,369,355,0.018,
SWEST,Exeter 132 kV,Exeter Main 33 kV,31PL3_ZER32,CORH3T,Unchanged,33,,0.2297,0.4492,0.0005,0.4162,2.1317,398,390,369,355,0.137,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_1L9,HONI3T,Unchanged,33,,0.0097,0.0200,0.0000,0.0179,0.0924,408,400,378,364,0.006,
SWEST,Exeter 132 kV,Exeter Main 33 kV,31PL3_ZED16,HONI3T,Unchanged,33,,1.7913,2.2647,0.0429,4.6654,8.0570,322,316,299,289,0.964,
SWEST,Exeter 132 kV,Exeter Main 33 kV,31PL3_ZEW4,HONI3T,Unchanged,33,,0.4598,0.9282,0.0010,0.8463,4.4157,408,400,378,364,0.284,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HOU23_#1M0,HOU23_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN1,OTTS3_1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OTTS3_MAIN2,OTTS3_2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_MAIN1,CORH3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_2L3,CORH3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_4L3,CORH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_#6L5,CORH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_#2H0,CORH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_1H0,CORH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_1L9,31PL3_ZEF57,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_2L9,31PL3_ZEF54,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,CORH3_3L9,31PL3_ZER32,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_MAIN1,DUNK3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_MAIN1,DUNK3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_MAIN2,DUNK3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_MAIN2,DUNK3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,DUNK3_1L3,DUNK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_MAIN1,HONI3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_MAIN1,HONI3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_2L3,HONI3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_1H4,HONI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_2H4,HONI3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_MAIN1,MARG3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_MAIN1,MARG3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_MAIN1,MARG3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_6L3,MARG3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,MARG3_#2H0,MARG3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW3_MAIN1,OFFW3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW3_MAIN1,OFFW3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,OFFW3_MAIN2,OFFW3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_1L9,31PL3_ZED9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_2L9,31PL3_ZED16,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,HONI3_3L9,31PL3_ZEW4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_MAIN1,EXET3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_MAIN1,EXET3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_MAIN1,EXET3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_MAIN2,EXET3_2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_2L5,EXET3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,EXET3_3L5,EXET3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,BURR3_MAIN1,BURR3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exeter Main 33 kV,TILL3_#1L5,TILL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,WITR5G,WITR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exmouth 33 kV,WOOY5G,WOOY5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Exmouth 33 kV,BUDS5,BUDS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EBUD5,EBUD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMW5,EXMW5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMW5,EXMW5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,NEWP5,NEWP5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,NEWP5,NEWP5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,WITR5,WITR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,WITR5,WITR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,WOOY5,WOOY5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,WOOY5,WOOY5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,BUDS3T,BUDS3_#1H0,Unchanged,33,,3.7394,6.0119,0.2666,13.0049,21.7860,120,120,120,120,3.238,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_7L5,BUDS3_2L9,Unchanged,33,,1.8188,2.3835,0.1788,7.9027,6.3427,322,316,299,289,1.68,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_4L5,EXMW3J,Unchanged,33,,1.1159,1.2834,0.1670,6.9205,1.3635,360,360,360,360,1.33,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_3L5,EXMW3K,Unchanged,33,,1.3141,1.4921,0.2052,7.7228,1.6673,360,360,360,360,1.579,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_2L5,WITR3J,Unchanged,33,,0.6438,0.7235,0.1041,3.6329,0.8399,360,360,360,360,0.779,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_1L5,WITR3K,Unchanged,33,,0.6653,0.7476,0.1076,3.7527,0.8681,360,360,360,360,0.805,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_6L5,BYST3T,Unchanged,33,,2.5355,2.9521,0.3148,12.2933,5.4763,322,316,299,289,2.582,
SWEST,Exeter 132 kV,Exmouth 33 kV,CMBF3T,WOOY3_2L3,Unchanged,33,,3.2319,4.5273,0.0046,4.9915,20.1252,322,316,299,289,1.293,
SWEST,Exeter 132 kV,Exmouth 33 kV,CMBF3T,CMBF3_#1L5,Unchanged,33,,1.0809,1.0461,0.0806,5.3901,0.7221,408,400,378,364,0.92,
SWEST,Exeter 132 kV,Exmouth 33 kV,31PL3_ZEJ26,EBUD3_1L3,Unchanged,33,,6.9487,9.7338,0.0099,10.7320,43.2699,322,316,299,289,2.78,
SWEST,Exeter 132 kV,Exmouth 33 kV,LIVE3T,LIVE3_#1M0,Unchanged,33,,0.0316,0.0300,0.0024,0.1590,0.0169,571,533,533,509,0.027,
SWEST,Exeter 132 kV,Exmouth 33 kV,CMBF3T,BYST3T,Unchanged,33,,3.0544,4.2787,0.0043,4.7174,19.0201,322,316,299,289,1.222,
SWEST,Exeter 132 kV,Exmouth 33 kV,BYST3_#1M0,BYST3T,Unchanged,33,,2.0077,1.9097,0.1519,10.1080,1.0711,571,533,533,509,1.716,
SWEST,Exeter 132 kV,Exmouth 33 kV,BUDS3T,LIVE3T,Unchanged,33,,2.2821,3.1968,0.0032,3.5246,14.2106,322,316,299,289,0.913,
SWEST,Exeter 132 kV,Exmouth 33 kV,LIVE3T,LIVE3_1L9,Unchanged,33,,1.3223,1.8522,0.0019,2.0422,8.2337,322,316,299,289,0.529,
SWEST,Exeter 132 kV,Exmouth 33 kV,31PL3_ZEP7,BUDS3T,Unchanged,33,,0.9449,1.4927,0.0297,2.9324,5.5972,398,390,369,355,0.668,
SWEST,Exeter 132 kV,Exmouth 33 kV,LIVE3_#1M0,LIVE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,LIVE3_1L9,31PL3_ZEJ26,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,CMBF3_MAIN1,CMBF3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,BYST3_#1M0,BYST3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,BUDS3_#1H0,BUDS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,BUDS3_2L9,31PL3_ZEP7,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EBUD3_MAIN2,EBUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EBUD3_1L3,EBUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EBUD3_2L3,EBUD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EBUD3_2H4,EBUD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN1,EXMO3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_MAIN2,EXMO3_2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_1L5,EXMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_3L5,EXMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Exmouth 33 kV,EXMO3_7L5,EXMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH51,CLYH5_1T0,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH52,CLYH5_2T0,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH5G,CLYH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT5G,SOWT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP5G,HBBP5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,SMET5,SMET5G,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Sowton 33 kV,HEAB5G,HEAB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Sowton 33 kV,EXSC5G,EXSC5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH5,CLYH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH5,CLYH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CORH5K,CORH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,COUW5,COUW5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HEAB5,HEAB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HEAB5,HEAB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,MARG5K,MARG5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,PINH5,PINH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,PINH5,PINH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SIDM5K,SIDM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT5,SOWT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT5,SOWT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS5,TOPS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SMET5,SMET5_4T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,EXSC5,EXSC5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,EXSC5,EXSC5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP5,HBBP5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_3L3,FRAN3T,Unchanged,33,,13.4635,18.6937,0.0551,21.7896,82.6205,322,316,299,289,5.561,
SWEST,Exeter 132 kV,Sowton 33 kV,COUW3,COUW3T,Unchanged,33,,0.0372,0.0372,0.0054,0.1976,0.0447,466,435,435,413,0.04,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_2L3,EBUD3_2L3,Unchanged,33,,14.8512,20.5818,0.0843,25.1610,89.2593,322,316,299,289,6.285,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_12L5,CLYH3_5L3,Unchanged,33,,5.3988,7.3408,0.0835,10.7176,30.8456,322,316,299,289,2.545,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_7L5,CLYH3_4L3,Unchanged,33,,5.3589,7.3110,0.0788,10.5318,30.8892,322,316,299,289,2.505,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3B,COUW3_2L3,Unchanged,33,,2.0623,1.9776,0.3272,10.2111,2.3663,466,435,435,413,2.204,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_3L5,HEAB3J,Unchanged,33,,1.2491,1.7885,0.2866,8.4287,1.9747,440,435,435,413,1.993,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_4L5,HEAB3K,Unchanged,33,,1.2695,1.8082,0.2899,8.5294,1.9982,440,435,435,413,2.015,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_6L5,31PL3_ZEM40,Unchanged,33,,7.0096,12.3595,0.1290,15.9277,58.6399,440,431,408,393,4.63,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_1L5,PINH3J,Unchanged,33,,1.8503,2.1874,0.2143,13.8784,1.7803,400,400,400,400,2.048,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_2L5,PINH3K,Unchanged,33,,1.8582,2.1896,0.2166,13.7930,1.8030,400,400,400,400,2.057,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_5L5,31PL3_ZEL40,Unchanged,33,,9.2162,12.4810,0.1704,19.4788,50.9403,322,316,299,289,4.524,
SWEST,Exeter 132 kV,Sowton 33 kV,31PL3_ZET1,TOPS3_2L3,Unchanged,33,,4.1813,7.7145,0.0981,9.8287,34.3287,398,390,369,355,2.837,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_1L3,31PL3_ZEL43,Unchanged,33,,8.4609,11.8522,0.0120,13.0675,52.6865,322,316,299,289,3.385,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_8L5,EXSC3J,Unchanged,33,,1.1247,1.3456,0.1206,7.1212,0.7344,664,618,618,591,1.255,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_9L5,EXSC3K,Unchanged,33,,1.1247,1.3456,0.1206,7.1212,0.7344,664,618,618,591,1.255,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3T,HBBP3_MAIN1,Unchanged,33,,1.2344,2.4219,0.0076,2.4813,11.2608,408,400,378,364,0.778,
SWEST,Exeter 132 kV,Sowton 33 kV,FRAN3T,31PL3_ZAC40,Unchanged,33,,11.1408,15.6037,0.0158,17.2062,69.3714,322,316,299,289,4.457,
SWEST,Exeter 132 kV,Sowton 33 kV,FRAN3T,FRAN3_#1L5,Unchanged,33,,0.0199,0.0189,0.0015,0.1001,0.0106,571,533,533,509,0.017,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_11L5,SOWT3A,Unchanged,33,,0.2202,0.2110,0.0356,1.1033,0.2468,483,450,450,426,0.236,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3A,SOWT3B,Unchanged,33,,2.3588,1.5246,0.1697,9.5086,1.7730,317,298,298,284,1.511,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3A,SOWT3B,Unchanged,33,,2.3790,1.5422,0.1689,9.6680,1.7744,317,298,298,284,1.52,
SWEST,Exeter 132 kV,Sowton 33 kV,31PL3_ZEM46,NEWP3_1L3,Unchanged,33,,14.8500,26.9348,0.0856,28.4702,132.8485,416,391,391,372,9.055,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_MAIN2,31PL3_ZEN1,Unchanged,33,,0.1170,0.1113,0.0089,0.5890,0.0624,571,533,533,509,0.1,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_MAIN2,31PL3_ZBB25,Unchanged,33,,0.0386,0.0367,0.0029,0.1944,0.0206,571,533,533,509,0.033,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_1L9,TOPS3T,Unchanged,33,,0.5324,0.7458,0.0008,0.8223,3.3153,322,316,299,289,0.213,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3T,TOPS3_2L9,Unchanged,33,,0.2025,0.2836,0.0003,0.3127,1.2607,322,316,299,289,0.081,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3_1L9,HBBP3T,Unchanged,33,,0.3311,0.6078,0.0008,0.6005,3.0395,441,431,408,393,0.198,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3T,HBBP3_2L9,Unchanged,33,,0.7073,1.2985,0.0016,1.2830,6.4934,441,431,408,393,0.423,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_3L9,TOPS3T,Unchanged,33,,0.0654,0.1305,0.0001,0.1185,0.6015,398,390,369,355,0.039,
SWEST,Exeter 132 kV,Sowton 33 kV,FRAN3_#1L5,FRAN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_MAIN2,CLYH3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_1H4,CLYH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_3L3,CLYH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,CLYH3_5L3,CLYH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,31PL3_ZEN1,CLYH3_6L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,31PL3_ZBB25,CLYH3_4L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,COUW3_1L3,COUW3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,COUW3_2L3,COUW3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_MAIN2,NEWP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_MAIN2,NEWP3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_1L3,NEWP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_3L5,NEWP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_1H4,NEWP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,NEWP3_2H4,NEWP3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_MAIN1,TOPS3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_1L9,31PL3_ZEL40,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_2L9,31PL3_ZEL43,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,TOPS3_3L9,31PL3_ZET1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_MAIN1,WOOY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_MAIN1,WOOY3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_MAIN1,WOOY3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_MAIN2,WOOY3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,WOOY3_MAIN2,WOOY3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN1,SOWT3_4H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN2,SOWT3_3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN2,SOWT3_11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_MAIN2,SOWT3_1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_1L5,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_3L5,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_5L5,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_7L5,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_9L5,SOWT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_12L5,SOWT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,SOWT3_2H0,SOWT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3_1H4,HBBP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3_1L9,31PL3_ZEM40,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Sowton 33 kV,HBBP3_2L9,31PL3_ZEM46,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM5G,BRIM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL5G,BURL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL5G,CULL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,DUNK5G,DUNK5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE5G,TIVE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM5G,TIVM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS5G,TIVS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY5G,HEMY5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Exeter 132 kV,Tiverton 33 kV,BROD5,HEMY5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM5,BRIM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM5,BRIM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL5,BURL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL5,BURL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL5,CULL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL5,CULL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,DUNK5,DUNK5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,DUNK5,DUNK5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY5,HEMY5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE5,TIVE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE5,TIVE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM5,TIVM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM5,TIVM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS5,TIVS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS5,TIVS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_5L3,HEMY3_2L3,Unchanged,33,,11.5920,20.3001,0.0637,24.5195,100.7126,435,426,403,388,7.086,
SWEST,Exeter 132 kV,Tiverton 33 kV,AYSH3T,TIVE3_#6L5,Unchanged,33,,10.7105,15.0034,0.0152,16.5419,66.6947,322,316,299,289,4.285,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#3L5,STFA3T,Unchanged,33,,5.5198,7.7282,0.0207,8.9473,33.9341,322,316,299,289,2.28,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY3_1L3,DUNK3_2L3,Unchanged,33,,14.3873,29.0440,0.0320,26.4815,138.1769,408,400,378,364,8.887,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#2L5,BRIM3_3L3,Unchanged,33,,26.9285,52.6005,0.0717,49.1287,249.1383,395,390,369,355,16.114,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#1L5,TIVS3_1L3,Unchanged,33,,13.1224,25.6627,0.0281,23.7727,121.7733,398,390,369,355,7.826,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_1L3,TIVE3_#4L5,Unchanged,33,,8.6146,25.2570,0.0632,21.6028,119.3648,440,440,440,440,8.166,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_4L3,TIVS3_2L3,Unchanged,33,,2.0293,2.2788,0.3277,11.5691,2.6373,400,400,400,400,2.452,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_6L3,REDH3T,Unchanged,33,,6.0222,8.4705,0.0086,9.3455,38.0704,318,312,295,284,2.442,
SWEST,Exeter 132 kV,Tiverton 33 kV,AYSH3T,AYSH3_#1M0,Unchanged,33,,0.0480,0.0456,0.0036,0.2415,0.0256,571,533,533,509,0.041,
SWEST,Exeter 132 kV,Tiverton 33 kV,AYSH3T,BURL3_4L3,Unchanged,33,,6.2711,8.7668,0.0230,11.0776,38.0797,322,316,299,289,2.631,
SWEST,Exeter 132 kV,Tiverton 33 kV,CMPV3T,CMPV3_#1L5,Unchanged,33,,1.1008,1.0803,0.0783,5.3117,0.9864,293,287,271,261,0.912,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_2L3,CMPV3T,Unchanged,33,,7.4794,15.3431,0.0166,13.7667,71.3438,408,400,378,364,4.62,
SWEST,Exeter 132 kV,Tiverton 33 kV,CMPV3T,CULL3_1L3,Unchanged,33,,6.5680,11.3693,0.1532,18.0865,45.7352,322,316,299,289,4.347,
SWEST,Exeter 132 kV,Tiverton 33 kV,STFA3T,STFA3_#1L5,Unchanged,33,,1.2730,1.2108,0.0963,6.4088,0.6791,505,465,465,442,1.088,
SWEST,Exeter 132 kV,Tiverton 33 kV,STFA3T,CULL3_2L3,Unchanged,33,,5.7364,8.0357,0.0082,8.8597,35.7210,322,316,299,289,2.295,
SWEST,Exeter 132 kV,Tiverton 33 kV,WSHC3T,TIVM3_6L3,Unchanged,33,,20.3677,37.4007,0.0465,36.9445,186.9957,435,426,403,388,12.181,
SWEST,Exeter 132 kV,Tiverton 33 kV,31PL3_GZAK1,TIVM3_2L3,Unchanged,33,,0.0117,0.0217,0.0000,0.0212,0.1077,435,426,403,388,0.007,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_3L3,31PL3_GZAM78,Unchanged,33,,0.0178,0.0230,0.0000,0.0273,0.1076,335,328,310,298,0.007,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_1L4,BRIM3_1L5B,Unchanged,33,,0.0483,0.0612,0.0001,0.0742,0.2946,335,328,310,298,0.019,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_MAIN2,BRIM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_1L4,BRIM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_2L3,BRIM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_3L3,BRIM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_#1H0,BRIM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_#2H0,BRIM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BRIM3_1L5B,31PL3_ZAC40,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_MAIN1,BURL3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_MAIN1,BURL3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_MAIN2,BURL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_MAIN2,BURL3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_4L3,BURL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,BURL3_5L3,BURL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,31PL3_GZAM78,BURL3_6L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL3_MAIN1,CULL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL3_MAIN1,CULL3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL3_MAIN2,CULL3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL3_MAIN2,CULL3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CULL3_1L3,CULL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY3_MAIN1,HEMY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY3_1L3,HEMY3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY3_2L3,HEMY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,HEMY3_2H4,HEMY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_MAIN1,TIVM3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_MAIN2,TIVM3_4L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVM3_1L3,TIVM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,31PL3_GZAK1,TIVM3_6L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS3_MAIN1,TIVS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS3_MAIN1,TIVS3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS3_2L3,TIVS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS3_1H4,TIVS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVS3_2H4,TIVS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_MAIN1,TIVE3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_MAIN2,TIVE3_2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_MAIN2,TIVE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#2L5,TIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#4L5,TIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#6L5,TIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#1H0,TIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,TIVE3_#2H0,TIVE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,AYSH3_#1M0,AYSH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,CMPV3_#1L5,CMPV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Exeter 132 kV,Tiverton 33 kV,STFA3_#1L5,STFA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT5G,CAMT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CARN5G,CARN5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR5G,REDR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH5,CAMH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH5,CAMH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT5,CAMT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CARN5,CARN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
