Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Indian Queens 132 kV,Camborne 33 kV,CARN5,CARN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR5,REDR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR5,REDR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_2L3,CAMT3_2L3,Unchanged,33,,4.2641,9.0025,0.1502,14.7932,37.6496,466,435,435,413,3.745,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_1L5,CAMH3_1L3,Unchanged,33,,2.7648,4.4614,0.2008,13.6277,10.2801,440,435,435,413,2.633,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_6L5,REDR3_1L5,Unchanged,33,,5.7229,12.6003,0.1198,15.5725,56.5124,398,390,369,355,4.555,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_2L5,CAOR3_5L5,Unchanged,33,,8.9811,18.3962,0.2066,26.0482,69.3535,398,390,369,355,6.708,
SWEST,Indian Queens 132 kV,Camborne 33 kV,GVPK3T,CWBP3T,Unchanged,33,,5.9240,11.5853,0.0127,10.7320,54.9738,398,390,369,355,3.533,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZBY2,CAMT3_1L3,Unchanged,33,,10.5000,27.0356,0.0313,22.0267,131.0555,479,469,443,427,8.47,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZF2,HOPE3T,Unchanged,33,,5.7012,14.8673,0.0167,14.8273,92.8586,440,440,440,427,4.599,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CHPV3T,CHPV3_#1L5,Unchanged,33,,0.0468,0.0445,0.0035,0.2356,0.0250,571,533,533,509,0.04,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CHPV3T,CAOR3_2L5,Unchanged,33,,8.4632,21.7912,0.0252,17.7540,105.6335,440,440,440,427,6.827,
SWEST,Indian Queens 132 kV,Camborne 33 kV,HOPE3T,HOPE3_#1M0,Unchanged,33,,0.8151,0.8011,0.0576,3.9147,0.7659,318,312,295,284,0.673,
SWEST,Indian Queens 132 kV,Camborne 33 kV,HOPE3T,CHPV3T,Unchanged,33,,1.2589,1.8738,0.0650,5.1149,5.6483,479,469,443,427,1.056,
SWEST,Indian Queens 132 kV,Camborne 33 kV,GVPK3T,GVPK3_#1L5,Unchanged,33,,0.6336,0.6545,0.0444,3.0346,0.7785,408,400,378,364,0.53,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZG112,STDA3T,Unchanged,33,,1.2777,2.4987,0.0027,2.3147,11.8568,398,390,369,355,0.762,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZG95,STDA3T,Unchanged,33,,1.6986,3.3218,0.0036,3.0771,15.7624,398,390,369,355,1.013,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_#2H0,CARN3_T2,Unchanged,33,,0.1066,0.1339,0.0173,0.6089,0.0817,465,436,436,415,0.129,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_#1H0,CARN3_T1,Unchanged,33,,0.1099,0.1380,0.0178,0.6278,0.0843,465,436,436,415,0.133,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT3_MAIN1,CAMT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT3_MAIN1,CAMT3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT3_MAIN2,CAMT3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMT3_2H4,CAMT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_MAIN1,CAMH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_1L3,CAMH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_1H4,CAMH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_2H4,CAMH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAMH3_2L3,CAMH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZF2,ABSD3_411510,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_MAIN1,REDR3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_MAIN2,REDR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_MAIN2,REDR3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_1L5,REDR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,REDR3_2L5,REDR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZG95,ABSD3_410015,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,41PL3_ZG112,ABSD3_410605,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_1T0,CAOR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_2T0,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_MAIN1,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_#1H0,CAOR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_6L5,CAOR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_4L5,CAOR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_2L5,CAOR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_#2H0,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_1L5,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_3L5,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CAOR3_5L5,CAOR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,CHPV3_MAIN1,CHPV3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,HOPE3_#1M0,HOPE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Camborne 33 kV,GVPK3_MAIN1,GVPK3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN5_BB_K,DRIN5_BB_J,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN5_BB_K,DRIN5_2T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN5_BB_K,DRIN5_3T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN5_BB_J,DRIN5_1T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD5G,FRAD5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR5G,NETR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS5G,PADS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB5G,PROB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ROSE5G,ROSE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO5G,STCO5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STMA5G,STMA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS5G,TRUS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETK5G,NETK5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD5,FRAD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD5,FRAD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETK5,NETK5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR5,NETR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR5,NETR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS5,PADS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS5,PADS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB5,PROB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ROSE5,ROSE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ROSE5,ROSE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO5,STCO5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO5,STCO5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STMA5,STMA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS5,TRUS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS5,TRUS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRNH3T,PADS3_2L5,New,33,,3.8365,7.5027,0.0082,6.9501,35.6015,398,390,369,355,2.288,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_#4L5,CLOG3_#1M0,New,33,,1.7854,1.6983,0.1351,8.9888,0.9525,571,533,533,509,1.526,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,LGTH3dummy,FBBD3T,New,33,,1.7228,3.3398,0.0058,3.2153,15.7313,398,390,369,355,1.035,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,LGTH3dummy,TWEL3_2L3,New,33,,5.9071,10.9742,0.1214,15.8296,47.4992,398,390,369,355,4.025,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBX69A,VTNG3T,New,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBX69A,ABSD3_417323,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS3_MAIN2,PADS3_2L5,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_MAIN1,DRIN3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_MAIN2,DRIN3_MAIN3,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_MAIN2,DRIN3_#4L5,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STST3T,FRAD3_#6L5,Unchanged,33,,7.3871,14.1111,0.0540,15.1242,66.5757,408,400,378,364,4.686,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#4L5,DRIN3_3L5,Unchanged,33,,9.9872,19.4270,0.0412,18.9612,91.2539,398,390,369,355,6.067,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_1L3,ABSD3_411876,Unchanged,33,,2.5345,7.3066,0.0088,5.7230,36.0808,400,400,400,400,2.343,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STMA3_MAIN1,41PL3_ZBD10,Unchanged,33,,24.1438,17.6147,0.0157,30.7577,76.3098,203,198,187,180,4.86,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#10L5,ABSD3_411899,Unchanged,33,,4.6258,11.1269,0.1886,25.6904,43.7118,600,569,569,543,4.984,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_3L3,ROSE3_1L3,Unchanged,33,,70.7290,46.9443,0.0501,89.3506,208.5402,195,191,181,174,13.254,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_1L5,PROB3T,Unchanged,33,,1.7690,3.4595,0.0038,3.2047,16.4159,398,390,369,355,1.055,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_4L3,ROSE3_2L3,Unchanged,33,,30.2950,42.8852,0.1932,62.3321,188.8944,318,312,295,284,14.014,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#5L5,BURT3T,Unchanged,33,,1.3611,3.8960,0.0095,3.2466,19.0550,600,600,600,600,1.278,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3T,PROB3S,Unchanged,33,,0.1945,0.3804,0.0004,0.3524,1.8050,398,390,369,355,0.116,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_2L5,TREK3T,Unchanged,33,,26.9615,37.5544,0.0978,55.2809,107.2590,308,302,285,274,11.323,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_1L5,VTNG3T,Unchanged,33,,12.2035,23.8657,0.0261,22.1080,113.2464,398,390,369,355,7.278,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_2L5,TRUR3_2L5,Unchanged,33,,1.6784,4.8184,0.0155,4.2353,22.5769,649,641,619,606,1.59,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_4L5,TRUT3T,Unchanged,33,,1.3576,3.9137,0.0047,3.0655,19.3263,480,480,480,480,1.255,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,WDBN3T,BUGL3_1L5,Unchanged,33,,4.1681,8.1313,0.0123,7.6545,38.4669,398,390,369,355,2.498,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#3L5,BUGL3T,Unchanged,33,,22.8021,32.0302,0.1983,56.2252,87.9225,308,302,285,274,10.58,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,BUGL3T,TREN3_1L5,Unchanged,33,,15.8029,22.0126,0.0213,29.0465,64.1866,308,302,285,274,6.32,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,REWF3T,TREN3_3L3,Unchanged,33,,16.4530,22.3321,0.0227,25.4076,103.1408,308,302,285,274,6.58,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETK3_MAIN1,41PL3_ZBG1,Unchanged,33,,3.0638,5.4577,0.1401,15.0768,18.9509,398,390,369,355,2.645,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_2L5,ABSD3_414524,Unchanged,33,,9.6247,18.8224,0.0206,17.4361,89.3150,398,390,369,355,5.74,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3S,ABSD3_411813,Unchanged,33,,17.5110,33.6973,0.1499,35.0438,155.9074,398,390,369,355,10.876,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_3L3,FRAD3_#1L5,Unchanged,33,,19.3152,37.6370,0.0720,36.7296,177.5247,398,390,369,355,11.642,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRNH3T,ABSD3_430017,Unchanged,33,,4.1000,7.8266,0.0318,9.6434,35.5560,398,390,369,355,2.589,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3T,TSOW3T,Unchanged,33,,5.8067,11.3557,0.0124,10.5194,53.8846,398,390,369,355,3.463,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_4L5,WIPE3T,Unchanged,33,,3.5722,6.2214,0.2516,18.7702,17.7864,398,390,369,355,3.765,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_430225,BEDO3_1M0,Unchanged,33,,1.2696,1.7355,0.0939,11.0903,1.9319,408,400,378,364,1.33,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_2L5,FRAD3_#9L5,Unchanged,33,,8.4253,23.2692,0.1178,26.7889,109.2634,533,522,493,475,8.1812,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRNH3T,TRNH3_#1L5,Unchanged,33,,1.4625,1.3911,0.1106,7.3630,0.7802,571,533,533,509,1.25,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,WDBN3T,WDBN3_#1M0,Unchanged,33,,1.1783,1.3779,0.0872,8.0782,1.3327,408,400,378,364,1.118,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,BUGL3T,WDBN3T,Unchanged,33,,2.3744,4.6111,0.0156,5.2548,21.2472,398,390,369,355,1.493,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,WIPE3T,WIPE3_#1M0,Unchanged,33,,0.6675,0.7423,0.0554,3.5562,0.7683,408,400,378,364,0.627,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,GARL3T,GARL3_#1M0,Unchanged,33,,5.3140,5.0859,0.3970,26.5232,3.2380,318,312,295,284,4.513,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,GARL3T,HWAS3T,Unchanged,33,,3.9874,7.7978,0.0085,7.2235,37.0019,398,390,369,355,2.378,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,HWAS3T,HWAS3_#1L5,Unchanged,33,,0.7379,0.7288,0.0516,3.5179,0.7391,318,312,295,284,0.606,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,HWAS3T,FRAD3_#7L5,Unchanged,33,,5.9362,11.3376,0.0503,12.3703,52.0019,398,390,369,355,3.726,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,REWF3T,REWF3_#1L5,Unchanged,33,,0.3251,0.3428,0.0193,1.3903,0.6052,318,312,295,284,0.247,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREK3T,TREK3_#1M0,Unchanged,33,,4.0651,3.9227,0.2987,20.0552,2.8884,318,312,295,284,3.423,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREK3T,FRAD3_#2L5,Unchanged,33,,11.6783,16.4605,0.1158,30.4509,44.6316,308,302,285,274,5.572,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TSOW3T,TSOW3_#1L5,Unchanged,33,,1.6799,1.6304,0.1220,8.2194,1.3136,318,312,295,284,1.406,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TSOW3T,TRUS3_3L5,Unchanged,33,,8.7105,16.6104,0.0187,15.6959,79.6441,400,394,372,359,5.133,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DENZ3_#1M0,STCO3_3L5,Unchanged,33,,6.5638,6.2433,0.4965,33.0453,3.5017,571,533,533,509,5.61,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARF3T,PROB3_2L5,Unchanged,33,,7.4059,14.9102,0.0209,14.0548,70.6308,408,400,378,364,4.601,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,BURT3T,BURT3_#1M0,Unchanged,33,,0.4817,0.4879,0.0320,2.2198,0.6134,318,312,295,284,0.386,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STST3T,STST3_#1M0,Unchanged,33,,1.3484,1.3430,0.0978,6.6073,1.2333,408,400,378,364,1.139,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_1L5,STST3T,Unchanged,33,,4.7105,8.6476,0.0107,8.5441,43.2432,400,400,400,393,2.817,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARF3T,BURT3T,Unchanged,33,,5.9528,12.0170,0.0132,10.9567,57.1707,408,400,378,364,3.677,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARF3T,CARF3_#1M0,Unchanged,33,,2.1525,2.0958,0.1595,10.6921,1.5595,375,368,348,335,1.829,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3S,FRAD3_#8L5,Unchanged,33,,0.0593,0.1487,0.0237,0.8402,0.0731,1114,1032,1032,984,0.16,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_2L5,CLOG3T,Unchanged,33,,0.0566,0.0911,0.0064,0.6758,0.0514,440,440,440,440,0.08,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,VTNG3T,ABSD3_410205,Unchanged,33,,2.7482,5.3745,0.0059,4.9787,25.5030,398,390,369,355,1.639,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARL3_1L3,CARL3T,Unchanged,33,,0.0084,0.0164,0.0000,0.0152,0.0778,484,478,462,452,0.005,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_1L3,41PL3_ZCE92,Unchanged,33,,0.0335,0.0656,0.0001,0.0608,0.3112,484,478,462,452,0.02,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#13L5,FRAD3_#16L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#14L5,FRAD3_#15L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_MAIN1,TREN3_&1L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,43PL3_ZBE52A,43PL3_ZBE52,Unchanged,33,,0.1441,0.2969,0.0003,0.2652,1.3717,408,400,378,364,0.089,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,43PL3_ZBE52,ABSD3_434140,Unchanged,33,,0.1576,0.3082,0.0003,0.2855,1.4626,398,390,369,355,0.094,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,43PL3_ZBE51,WIPE3T,Unchanged,33,,1.9669,3.8465,0.0042,3.5632,18.2520,398,390,369,355,1.173,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZCE92,ABSD3_412353,Unchanged,33,,0.0151,0.0295,0.0000,0.0273,0.1400,398,390,369,355,0.009,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_412239,41PL3_ZBD1,Unchanged,33,,3.9842,2.9068,0.0026,5.0757,12.5927,203,198,187,180,0.802,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_411900,STMA3T,Unchanged,33,,0.0497,0.0362,0.0000,0.0633,0.1570,203,198,187,180,0.01,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBF59,STMA3T,Unchanged,33,,0.1525,0.4397,0.0005,0.3444,2.1713,649,641,619,606,0.141,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBF53,STMA3T,Unchanged,33,,0.6577,1.8960,0.0023,1.4851,9.3628,649,641,619,606,0.608,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_417323,VTNG3_#1M0,Unchanged,33,,0.2473,0.3053,0.0138,1.0286,0.7131,398,390,369,355,0.194,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,VTNG3_MAIN1,VTNG3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS3_MAIN1,PADS3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS3_MAIN2,PADS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS3_2H4,PADS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PADS3_1L5,PADS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,BURT3_#1M0,BURT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARL3_1L3,CARL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARL3_#1M0,CARL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_#1H0,DRIN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_#2H0,DRIN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_#3H0,DRIN3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_3L5,DRIN3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_2L5,DRIN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DRIN3_1L5,DRIN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETK3_MAIN1,NETK3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN1,NETR3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN2,NETR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN2,NETR3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN2,NETR3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN3,NETR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN3,NETR3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,NETR3_MAIN3,NETR3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZCE92,ABSD3_411813,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN1,PROB3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN1,PROB3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN1,PROB3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN2,PROB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN2,PROB3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,PROB3_MAIN2,PROB3_4L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ROSE3_MAIN2,ROSE3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ROSE3_1L3,ROSE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN1,STCO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN1,STCO3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN1,STCO3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN2,STCO3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN2,STCO3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_MAIN2,STCO3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STCO3_1L3,STCO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STMA3_1H4,STMA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBD10,ABSD3_412239,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBD1,ABSD3_411900,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBF53,ABSD3_411899,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,41PL3_ZBF59,ABSD3_411876,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_MAIN1,TREN3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_MAIN1,TREN3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_MAIN2,TREN3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_MAIN2,TREN3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_4L3,TREN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREN3_1L5,TREN3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN1,TRUS3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN2,TRUS3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN3,TRUS3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN3,TRUS3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRUS3_MAIN4,TRUS3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,BEDO3_MAIN1,BEDO3_1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_430225,43PL3_ZBE52A,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,43PL3_ZBE52,ABSD3_430017,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,ABSD3_434140,43PL3_ZBE51,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN1,FRAD3_#13L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN2,FRAD3_#14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN3,FRAD3_#15L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#16L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_MAIN4,FRAD3_#4T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#3L5,FRAD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#4L5,FRAD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#7L5,FRAD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#1H0,FRAD3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#9L5,FRAD3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#5L5,FRAD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,FRAD3_#3T0,FRAD3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,WDBN3_#1M0,WDBN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,GARL3_#1M0,GARL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TRNH3_MAIN1,TRNH3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,WIPE3_MAIN1,WIPE3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,REWF3_MAIN1,REWF3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TREK3_#1M0,TREK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,TSOW3_#1L5,TSOW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,DENZ3_#1M0,DENZ3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,STST3_MAIN1,STST3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Fraddon 33 kV,CARF3_MAIN1,CARF3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL5G,HYLL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA5G,MARA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MOUS5G,MOUS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL5G,NEWL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENC5G,PENC5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU5G,STBU5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV5G,STIV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV5G,GEEV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH5G,PENH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ISLE5G,ISLE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV5,GEEV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV5,GEEV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL5,HYLL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL5,HYLL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ISLE5,ISLE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA5,MARA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA5,MARA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MOUS5,MOUS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL5,NEWL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENC5,PENC5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH5,PENH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH5,PENH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU5,STBU5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU5,STBU5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV5,STIV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV5,STIV5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV5,STIV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41ZAH62,PENH3_#4L5,New,33,,12.6918,24.8316,0.0339,23.4228,117.5180,398,390,369,355,7.62,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH60,41ZAH62,New,33,,0.0503,0.0984,0.0001,0.0911,0.4668,398,390,369,355,0.03,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_3L5,ATLA3_CORN,New,33,,10.8903,14.3791,0.0664,25.7004,61.8071,220,220,220,220,4.57,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ATLA3_CORN,ATLA3_1,New,33,,41.4630,17.5532,0.7722,111.2586,17.5532,271,271,271,271,13.762,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ATLA3_1,ATLA3_2,New,33,,41.4630,17.5532,0.7722,111.2586,17.5532,271,271,271,271,13.762,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ATLA3_2,ATLA3_3,New,33,,41.4630,17.5532,0.7722,111.2586,17.5532,271,271,271,271,13.762,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ATLA3_3,ATLA3_IOS,New,33,,41.4630,17.5532,0.7722,111.2586,17.5532,271,271,271,271,13.762,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ATLA3_IOS,ISLE3_MAIN1,New,33,,0.8318,0.4159,0.0290,6.0430,0.2514,287,266,266,252,0.338,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_2L3,41ZAH62,New,33,,0.0218,0.0426,0.0000,0.0395,0.2023,398,390,369,355,0.013,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_411470,MARA3V,Unchanged,33,,0.0250,0.0339,0.0000,0.0386,0.1567,308,302,285,274,0.01,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3T,STBU3_MAIN1,Unchanged,33,,0.0230,0.0298,0.0019,0.2158,0.0172,613,569,569,543,0.025,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3T,STBU3_1L5,Unchanged,33,,0.0575,0.0781,0.0001,0.0888,0.3605,308,302,285,274,0.023,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_1L3,ABSD3_414108,Unchanged,33,,24.8171,33.9922,0.0340,40.8582,136.5335,308,302,285,274,9.925,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_2L3,STBU3T,Unchanged,33,,22.3666,30.3588,0.0309,34.5397,140.2120,308,302,285,274,8.945,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3J_ZF1,HAYL3_2L5,Unchanged,33,,0.1543,0.2006,0.0125,1.4501,0.1157,440,440,440,440,0.168,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3K_ZBY1,HAYL3_1L5,Unchanged,33,,0.1524,0.1982,0.0123,1.4329,0.1143,440,440,440,440,0.166,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_410996,HELS3_2L5,Unchanged,33,,12.6959,17.0131,0.1185,22.6812,75.7418,308,302,285,274,5.584,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_4L5,41PL3_ZAX112,Unchanged,33,,21.8731,42.0687,0.2004,45.5134,186.5271,398,390,369,355,13.667,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_1L3,PENH3_#1L5,Unchanged,33,,14.4547,28.2800,0.0381,26.6472,133.8589,398,390,369,355,8.675,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_410995,MARA3V,Unchanged,33,,15.6279,21.3440,0.0215,25.2206,89.8003,308,302,285,274,6.25,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_411554,41PL3_ZAH49,Unchanged,33,,2.2519,4.4039,0.0048,4.0796,20.8972,398,390,369,355,1.343,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH31,HAYL3_5L5,Unchanged,33,,5.7188,10.1210,0.2490,16.4814,40.8860,398,390,369,355,4.339,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3K_ZBY1,ABSD3_414833,Unchanged,33,,0.0372,0.0958,0.0001,0.0780,0.4642,479,469,443,427,0.03,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3Y,ABSD3_411471,Unchanged,33,,0.0889,0.1738,0.0002,0.1610,0.8247,398,390,369,355,0.053,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3Y,41PL3_ZD54,Unchanged,33,,11.3047,28.6297,0.0241,45.0225,119.3840,308,302,285,274,7.735,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STVR3,HAYL3_6L5,Unchanged,33,,7.7026,13.9184,0.1741,20.9037,54.8032,398,390,369,355,5.238,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414831,HYLL3J_ZF1,Unchanged,33,,0.0372,0.0958,0.0001,0.0780,0.4642,479,469,443,427,0.03,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_1L3,MARA3T,Unchanged,33,,2.0121,3.9350,0.0043,3.6452,18.6721,398,390,369,355,1.2,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_3L5,HGRT3T,Unchanged,33,,12.2801,17.0658,0.0506,25.8073,48.4609,308,302,285,274,5.206,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MOUS3_1L3,41PL3_ZAW4,Unchanged,33,,5.8368,11.4148,0.0125,10.5741,54.1647,398,390,369,355,3.481,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3S,NEWL3_1L3,Unchanged,33,,3.0312,6.0364,0.0064,6.5436,20.2086,398,390,369,355,1.808,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZB52,STBU3_2L3,Unchanged,33,,6.1369,11.2661,0.0140,11.1313,56.3374,441,431,408,393,3.67,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3_2L3,41PL3_ZAV36,Unchanged,33,,5.1135,9.7397,0.0111,10.3174,38.8828,398,390,369,355,3.038,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_#6L5,PENC3_MAIN1,Unchanged,33,,1.6274,2.0169,0.1912,12.7391,1.5937,465,435,435,413,1.878,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_#7L5,MARA3S,Unchanged,33,,4.0443,6.5293,0.4633,48.3989,3.6840,600,600,600,600,5.738,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3S,MARA3Y,Unchanged,33,,4.4299,11.3389,0.0095,17.8685,47.4666,492,482,456,439,3.061,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAX112,PENH3_#2L5,Unchanged,33,,0.0546,0.1203,0.0084,0.6275,0.1882,398,390,369,355,0.095,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAX112,ABSD3_416003,Unchanged,33,,0.0530,0.0945,0.0030,0.3819,0.2585,533,522,493,475,0.055,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAV36,PENH3_#5L5,Unchanged,33,,0.0165,0.0380,0.0035,0.2512,0.0202,600,600,600,600,0.036,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HWAV3,HAYL3_8L5,Unchanged,33,,0.0627,0.0751,0.0067,0.3972,0.0410,664,618,618,591,0.07,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HGRT3T,HGRT3_#1L5,Unchanged,33,,0.1052,0.1359,0.0023,0.2668,0.5167,318,312,295,284,0.057,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZD54,HGRT3T,Unchanged,33,,1.4878,2.0644,0.0020,2.6685,6.5396,308,302,285,274,0.595,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3S,ABSD3_410978,Unchanged,33,,5.0818,9.3291,0.0116,9.2175,46.6511,441,431,408,393,3.039,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_#8L5,NEWL3S,Unchanged,33,,1.8895,2.3169,0.2035,12.7266,1.2686,664,618,618,591,2.149,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3V,MARA3T,Unchanged,33,,10.4459,26.7378,0.0225,42.1349,111.9288,492,482,456,439,7.218,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3_1L3,HYLL3J_ZF1,Unchanged,33,,0.0307,0.0580,0.0036,0.2701,0.1822,479,469,443,427,0.034,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3_2L3,HYLL3K_ZBY1,Unchanged,33,,0.0211,0.0543,0.0001,0.0442,0.2630,479,469,443,427,0.017,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAV36,41PL3_ZAV37,Unchanged,33,,0.0043,0.0125,0.0000,0.0098,0.0616,533,522,493,475,0.004,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_411510,41PL3_ZBY2,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZA2,PENH3_#3L5,Unchanged,33,,0.0960,0.1309,0.0146,0.7397,0.0780,462,432,432,410,0.124,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414686,MOUS3T,Unchanged,33,,0.3421,0.6689,0.0007,0.6197,3.1743,441,431,408,393,0.204,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MOUS3T,ABSD3_414685,Unchanged,33,,0.3177,0.5833,0.0007,0.5763,2.9167,441,431,408,393,0.19,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZB49,MOUS3T,Unchanged,33,,0.1940,0.3561,0.0004,0.3518,1.7807,441,431,408,393,0.116,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH49,ABSD3_411475,Unchanged,33,,3.7828,7.3978,0.0081,6.8529,35.1036,398,390,369,355,2.256,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH49A,41PL3_ZAH49,Unchanged,33,,0.2465,0.4820,0.0005,0.4465,2.2873,398,390,369,355,0.147,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_MAIN1,GEEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_MAIN1,GEEV3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_MAIN2,GEEV3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_#1H0,GEEV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,GEEV3_2L3,GEEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3_MAIN2,NEWL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3_MAIN2,NEWL3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3_1L3,NEWL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,NEWL3_2L3,NEWL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_MAIN1,MARA3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_MAIN1,MARA3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_MAIN2,MARA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_MAIN2,MARA3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MARA3_2H4,MARA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3_MAIN1,HYLL3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HYLL3_MAIN2,HYLL3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414831,41PL3_ZF2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ISLE3_MAIN1,ISLE3_1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZD54,ABSD3_411470,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,MOUS3_1L3,MOUS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_410978,41PL3_ZB49,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414685,41PL3_ZB52,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414686,41PL3_ZAW4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN1,PENH3_#7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN2,PENH3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN2,PENH3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN2,PENH3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN2,PENH3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,PENH3_MAIN2,PENH3_#8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,ABSD3_414108,41PL3_ZA2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_MAIN2,STBU3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_MAIN2,STBU3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_1H4,STBU3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_2L3,STBU3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_1L5,STBU3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STBU3_3L5,STBU3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_MAIN1,STIV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_MAIN2,STIV3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_4S&,STIV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_4S&,STIV3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_1L3,STIV3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_3H4,STIV3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_2H4,STIV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
