Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_1H4,STIV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,STIV3_2L4,STIV3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZD110,ABSD3_410996,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH60,ABSD3_411554,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH49A,ABSD3_411471,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAH31,ABSD3_411475,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_2T0,HAYL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_1T0,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_MAIN2,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_MAIN2,HAYL3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_8L5,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_6L5,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_4L5,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_2L5,HAYL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_3L5,HAYL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HAYL3_1L5,HAYL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,41PL3_ZAV37,ABSD3_416003,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Hayle 33 kV,HGRT3_#1L5,HGRT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_705,STUD1_103,Unchanged,132,,1.2260,5.2289,1.1977,4.2483,14.9486,849,838,811,794,23.23,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SAUS1R,SAUS1_MAIN2,Unchanged,132,,0.8075,2.0793,0.4371,1.4899,5.4391,486,452,452,390,8.911,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SAUS1R,SGER1_103,Unchanged,132,,3.4429,8.9335,1.8458,8.8608,23.1786,486,452,452,390,38.016,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_203,RAME1Q,Unchanged,132,,1.6736,4.4589,2.8125,3.3339,15.1440,480,470,444,428,19.663,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_103,HAYL1_103,Unchanged,132,,1.0830,2.8470,2.5121,2.7704,7.3268,492,482,456,439,13.122,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_203,FRAD1D,Unchanged,132,,2.7584,7.1540,1.4796,7.0895,18.6002,492,482,456,439,30.457,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_103,RAME1Q,Unchanged,132,,0.0407,0.1077,0.0216,0.0784,0.3794,480,470,444,428,0.45,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1Q,FRAD1_305,Unchanged,132,,1.2332,6.4297,1.9287,3.7236,18.6888,950,930,880,848,32.517,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1C,RAME1_303,Unchanged,132,,1.7046,7.4448,1.5881,6.0023,14.7947,694,680,643,619,31.903,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN4,FDNS1T,Unchanged,132,,0.0126,0.0741,0.0187,0.0376,0.1983,1032,1012,964,932,0.342,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_1005,SAUS1R,Unchanged,132,,0.1958,0.5043,0.1060,0.3613,1.3190,486,452,452,390,2.161,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_205,FRAD1_503,Unchanged,132,,0.1186,0.8694,0.3950,0.3779,2.1344,1163,1149,1111,1088,3.723,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_605,SAUS1_MAIN1,Unchanged,132,,1.0060,2.5906,0.5445,1.8562,6.7765,486,452,452,390,11.102,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_505,OTHM1_503,Unchanged,132,,2.9076,9.5046,2.1158,8.3383,26.9722,599,591,572,559,41.744,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN4,TRUR1_203,Unchanged,132,,0.5842,3.0931,0.9158,1.7744,8.9518,950,930,880,848,15.54,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_103,RAME1_203,Unchanged,132,,0.7134,3.5205,1.0594,2.0848,10.4580,530,519,490,472,17.835,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1D,FRAD1_MAIN1,Unchanged,132,,0.0010,0.0056,0.1153,0.0036,0.0033,1279,1176,1176,1116,0.081,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_203,CANW1_503,Unchanged,132,,2.4166,6.1534,1.3215,5.8833,17.3045,599,591,572,559,26.647,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,OTHM1_303,PYWO1_405,Unchanged,132,,1.8070,4.6011,0.9882,4.3992,12.9392,599,591,572,559,19.925,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STDE1_110,INDQ1_905,Unchanged,132,,0.1127,0.2255,1.8489,0.2006,0.1508,680,641,641,545,2.551,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_305,FRAD1D,Unchanged,132,,0.3630,0.9279,0.1978,0.8124,2.5480,599,591,572,559,4.004,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1C,FRAD1_MAIN2,Unchanged,132,,0.0007,0.0037,0.0754,0.0024,0.0022,1279,1176,1176,1116,0.053,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_105,FRAD1C,Unchanged,132,,0.2126,0.9116,0.3537,0.6652,2.5289,791,780,749,730,4.108,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN3,FRAD1_&305,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FDNS1T,INDQ1_405,Unchanged,132,,0.1089,0.8023,0.1603,0.3466,1.9883,1163,1149,1111,1088,3.332,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STDE1_110,STDE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_MAIN1,INDQ1_&705,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_16&,INDQ1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_16&,INDQ1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&905,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&905,INDQ1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_905,INDQ1_&905,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_705,INDQ1_&705,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&505,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&505,INDQ1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_505,INDQ1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&305,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&305,INDQ1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_305,INDQ1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&105,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&105,INDQ1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&105,INDQ1_105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&205,INDQ1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_&205,INDQ1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_205,INDQ1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_405,INDQ1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_605,INDQ1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,INDQ1_1005,INDQ1_&1005,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SAUS1_113,SAUS1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SAUS1_213,SAUS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_203,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_MAIN2,HAYL1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_103,HAYL1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,HAYL1_113,HAYL1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_MAIN1,STUD1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_103,STUD1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_110,STUD1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_203,STUD1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,STUD1_210,STUD1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN4,FRAD1_#410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN3,FRAD1_#310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_503,FRAD1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_&305,FRAD1_305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN1,FRAD1_#110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,FRAD1_MAIN2,FRAD1_#210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_203,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_MAIN2,CAOR1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_103,CAOR1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,CAOR1_113,CAOR1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN1,RAME1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN2,RAME1_203,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN2,RAME1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN3,RAME1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN3,RAME1_303,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_MAIN3,RAME1_313,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_103,RAME1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,RAME1_113,RAME1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_MAIN1,TRUR1_103,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_MAIN1,TRUR1_113,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_MAIN2,TRUR1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_203,TRUR1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,TRUR1_213,TRUR1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SGER1_MAIN1,SGER1_103,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SGER1_MAIN1,SGER1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SGER1_MAIN2,SGER1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SGER1_203,SGER1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,SGER1_210,SGER1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,OTHM1_503,OTHM1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,OTHM1_110,OTHM1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Indian Queens 132 kV,OTHM1_303,OTHM1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK5G,BICK5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS5G,CONS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD5G,FALD5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS5G,HELS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN5G,LANN5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,MULL5G,MULL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV5G,SKEV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH5G,WHRH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK5,BICK5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK5,BICK5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS5,CONS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD5,FALD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD5,FALD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS5,HELS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS5,HELS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN5,LANN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN5,LANN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,MULL5,MULL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR5,PENR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR5,PENR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV5,SKEV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV5,SKEV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH5,WHRH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS3_#2H0,CONS3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LITT3T,RAME3_#11L5,Unchanged,33,,0.9980,1.9383,0.0065,2.2022,8.9357,398,390,369,355,0.627,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS3_1L3,SKEV3_2L5,Unchanged,33,,16.3327,31.5942,0.0908,42.8859,150.2569,398,390,369,355,9.998,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_1L3,HTRE3T,Unchanged,33,,7.3869,10.8620,0.4013,24.7696,42.1744,425,398,398,378,5.735,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_3L5,RAME3_#4L5,Unchanged,33,,14.0318,26.9425,0.1220,29.6746,124.2066,398,390,369,355,8.793,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_1L5,RAME3_#8L5,Unchanged,33,,13.4702,25.9315,0.1176,28.8943,119.3171,398,390,369,355,8.482,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_4L5,SKEV3_1L5,Unchanged,33,,31.3676,42.4058,0.1137,50.5274,194.0240,308,302,285,274,12.897,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_#5L5,ABSD3_411624,Unchanged,33,,15.8310,21.9277,0.0263,25.0795,96.8176,308,302,285,274,6.375,
SWEST,Indian Queens 132 kV,Rame 33 kV,ROSK3T,PENR3_1L3,Unchanged,33,,1.5825,4.6926,0.0053,4.6482,14.4553,440,440,440,440,1.463,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH3_1L5,ABSD3_410997,Unchanged,33,,11.4771,15.5782,0.0159,17.7236,71.9478,150,150,150,150,4.59,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3U,41PL3_ZG75A,Unchanged,33,,0.0300,0.0407,0.0000,0.0463,0.1881,308,302,285,274,0.012,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_3L3,FALD3_2L3,Unchanged,33,,3.9333,3.7188,0.4808,20.0242,4.3267,425,398,398,378,3.894,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_2L3,NANC3T,Unchanged,33,,10.3128,21.1964,0.0344,37.2471,95.5674,408,400,378,364,6.409,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENF3T,RAME3_#6L5,Unchanged,33,,12.4152,16.9996,0.0199,19.6207,76.0738,308,302,285,274,4.991,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3R,GOON3T,Unchanged,33,,13.5551,26.4891,0.0314,24.7865,125.5305,335,335,335,335,8.099,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_1L5,PENR3_2L3,Unchanged,33,,2.8981,3.7675,0.2345,27.2419,2.1736,613,569,569,543,3.156,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3U,ABSD3_410015,Unchanged,33,,3.6101,7.0600,0.0077,6.5401,33.5009,398,390,369,355,2.153,
SWEST,Indian Queens 132 kV,Rame 33 kV,STDA3T,STDA3_#1L5,Unchanged,33,,1.9663,2.7568,0.0297,5.7384,10.9957,318,312,295,284,1.054,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3R,SKEV3_#3L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,800,800,800,800,0.001,
SWEST,Indian Queens 132 kV,Rame 33 kV,GOON3T,MULL3_2L3,Unchanged,33,,0.0352,0.0689,0.0001,0.0638,0.3268,335,335,335,335,0.021,
SWEST,Indian Queens 132 kV,Rame 33 kV,GHIL3T,GOON3_#1M0,Unchanged,33,,0.4563,0.4340,0.0345,2.2973,0.2434,571,533,533,509,0.39,
SWEST,Indian Queens 132 kV,Rame 33 kV,HTRE3T,HTRE3_#1M0,Unchanged,33,,1.4647,1.4279,0.1053,7.1195,1.2276,318,312,295,284,1.22,
SWEST,Indian Queens 132 kV,Rame 33 kV,HTRE3T,RAME3_#2L5,Unchanged,33,,8.8347,16.2051,0.0269,16.6410,80.6009,440,431,408,393,5.333,
SWEST,Indian Queens 132 kV,Rame 33 kV,LITT3T,LITT3_#1L5,Unchanged,33,,0.2153,0.2428,0.0103,0.8044,0.6042,318,312,295,284,0.149,
SWEST,Indian Queens 132 kV,Rame 33 kV,LITT3T,CONS3_2L3,Unchanged,33,,5.2801,10.3261,0.0113,9.5656,48.9988,398,390,369,355,3.149,
SWEST,Indian Queens 132 kV,Rame 33 kV,GHIL3_#1M0,GHIL3T,Unchanged,33,,0.0246,0.0234,0.0019,0.1237,0.0131,571,533,533,509,0.021,
SWEST,Indian Queens 132 kV,Rame 33 kV,GHIL3T,GOON3T,Unchanged,33,,2.9648,2.8200,0.2243,14.9264,1.5817,571,533,533,509,2.534,
SWEST,Indian Queens 132 kV,Rame 33 kV,NANC3T,RAME3_#1L5,Unchanged,33,,0.4663,0.9308,0.0097,2.3237,3.7260,408,400,378,364,0.35,
SWEST,Indian Queens 132 kV,Rame 33 kV,NANC3T,NANC3_#1M0,Unchanged,33,,0.0608,0.0579,0.0046,0.3063,0.0325,505,465,465,442,0.052,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENF3T,LANN3_1L3,Unchanged,33,,3.2506,4.4121,0.0045,5.0197,20.3774,308,302,285,274,1.3,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENF3_#1M0,PENF3T,Unchanged,33,,1.1361,1.0806,0.0859,5.7196,0.6061,571,533,533,509,0.971,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3U,CAOR3_3L5,Unchanged,33,,12.5363,24.4330,0.1221,26.3485,111.5005,398,390,369,355,7.961,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_#9L5,ROSK3T,Unchanged,33,,7.9080,15.7852,0.0443,15.4046,72.3308,308,302,285,274,4.907,
SWEST,Indian Queens 132 kV,Rame 33 kV,ROSK3_#1M0,ROSK3T,Unchanged,33,,0.8997,0.8558,0.0681,4.5297,0.4800,571,533,533,509,0.769,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH3_MAIN1,WHRH3_&1L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,Rame 33 kV,41PL3_ZD109,41PL3_ZD110,Unchanged,33,,0.1075,0.1459,0.0001,0.1660,0.6740,308,302,285,274,0.043,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_2L3,41PL3_ZC1M,Unchanged,33,,0.0450,0.0611,0.0001,0.0695,0.2821,308,302,285,274,0.018,
SWEST,Indian Queens 132 kV,Rame 33 kV,ABSD3_410390,LANN3_2L3,Unchanged,33,,0.0300,0.0407,0.0000,0.0463,0.1881,308,302,285,274,0.012,
SWEST,Indian Queens 132 kV,Rame 33 kV,GHIL3_#1M0,GHIL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,NANC3_#1M0,NANC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENF3_#1M0,PENF3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,ROSK3_MAIN1,ROSK3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN1,BICK3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN1,BICK3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN1,BICK3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN2,BICK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN2,BICK3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,BICK3_MAIN2,BICK3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS3_MAIN1,CONS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS3_2L3,CONS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,CONS3_1L3,CONS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_MAIN1,FALD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_MAIN1,FALD3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_MAIN1,FALD3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_MAIN2,FALD3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,FALD3_MAIN2,FALD3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN1,HELS3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN1,HELS3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN2,HELS3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN2,HELS3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN2,HELS3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_MAIN3,HELS3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_2S&,HELS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_2S&,HELS3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_3L5,HELS3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HELS3_1L5,HELS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_MAIN1,LANN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_MAIN1,LANN3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_MAIN2,LANN3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_1L3,LANN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LANN3_2L3,LANN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,41PL3_ZC1M,ABSD3_411624,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,41PL3_ZG75A,ABSD3_410390,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,MULL3_MAIN2,MULL3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,MULL3_2L3,MULL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR3_MAIN1,PENR3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR3_MAIN1,PENR3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR3_MAIN2,PENR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR3_MAIN2,PENR3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,PENR3_2H4,PENR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_MAIN1,SKEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_MAIN1,SKEV3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_1H4,SKEV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_2H4,SKEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_2L5,SKEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,SKEV3_#3L5,SKEV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH3_2H4,WHRH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,WHRH3_1L5,WHRH3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,41PL3_ZD109,ABSD3_410995,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,41PL3_ZD109,ABSD3_410997,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,STDA3_MAIN1,STDA3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_#1T0,RAME3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_#3T0,RAME3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN1,RAME3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN1,RAME3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN1,RAME3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN2,RAME3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN2,RAME3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN2,RAME3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN2,RAME3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN2,RAME3_#11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN3,RAME3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN3,RAME3_#8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN3,RAME3_#9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,RAME3_MAIN3,RAME3_#7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,GOON3_#1M0,GOON3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,HTRE3_#1M0,HTRE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Rame 33 kV,LITT3_#1L5,LITT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH5J,PARH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5D,BUGL5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC5G,BLAC5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5JG,BUGL5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST5G,LOST5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA5G,MEVA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH5G,PARH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS5G,SAUS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR5G,SAWR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,TREB5G,TREB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5J,BUGL5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC5,BLAC5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC5,BLAC5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5J,BUGL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5J,BUGL5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5J,BUGL5_1K0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL5K,BUGL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE5,FOWE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE5,FOWE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST5,LOST5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST5,LOST5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA5,MEVA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA5,MEVA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH5,PARH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH5,PARH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS5,SAUS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS5,SAUS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,TREB5,TREB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR5,SAWR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR5,SAWR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_2L5,FOWE3_2L3,New,33,,13.6467,26.4126,0.0525,26.1024,121.1813,398,390,369,355,8.220699,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_6L5,SAUS3_3L5,New,33,,8.4530,16.4209,0.0452,16.3854,76.8181,398,390,369,355,5.183,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_3L5,SAUS3_12L5,New,33,,9.1003,17.3982,0.0682,18.5894,80.1805,398,390,369,355,5.658,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH3_MAIN2,STBL3_4L5,New,33,,2.1911,3.5606,0.1524,4.2038,13.2334,398,390,369,355,1.782,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH3_MAIN1,STBL3_1L5,New,33,,2.2657,3.7165,0.1433,4.9178,13.7787,398,390,369,355,1.819,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_MAIN1,STBL3_3L5,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_1L5,STBL3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_4L5,STBL3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_6L5,STBL3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH3_MAIN1,PARH3_1H0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,PARH3_MAIN2,PARH3_2H0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,CLOG3T,SAUS3_7L5,Unchanged,33,,10.2517,19.6572,0.0856,23.4858,89.5524,398,390,369,355,6.51,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_1L3,LOST3_1L5,Unchanged,33,,22.1384,43.0681,0.0803,41.0250,203.4713,220,220,220,220,13.321,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_#1H0,SAUP3_T1,Unchanged,33,,0.9708,1.8986,0.0021,1.7588,9.0093,398,390,369,355,0.579,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_#2H0,SAUP3_T2,Unchanged,33,,0.9622,1.7914,0.0173,2.2111,7.9696,398,390,369,355,0.629,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZEK36,SAUS3_24L5,Unchanged,33,,4.3325,12.7410,0.0215,10.2049,60.7122,649,641,619,606,4.046,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_3L3,GARL3T,Unchanged,33,,7.7953,15.2448,0.0167,14.1220,72.3389,398,390,369,355,4.649,
SWEST,Indian Queens 132 kV,St Austell 33 kV,NINS3T,MEVA3_1L3,Unchanged,33,,8.7024,17.0188,0.0186,15.7654,80.7569,398,390,369,355,5.19,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3T,SAUS3_16L5,Unchanged,33,,4.9901,9.7588,0.0107,9.0400,46.3069,398,390,369,355,2.976,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_2L5,SAUS3_5L5,Unchanged,33,,4.1282,10.2953,0.4313,30.3840,31.5480,649,641,619,606,5.972,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LUXU3T,ABSD3_432243,Unchanged,33,,4.6771,9.6380,0.0102,8.6086,44.5261,408,400,378,364,2.889,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_3L5,CONN3T,Unchanged,33,,20.7388,28.1493,0.0287,32.0260,130.0076,220,220,220,220,8.294,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_2L3,MEVA3T,Unchanged,33,,8.5382,17.5945,0.0186,15.7155,81.2845,408,400,378,364,5.274,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_1L3,BLAC3T,Unchanged,33,,0.3119,0.6099,0.0007,0.5650,2.8942,398,390,369,355,0.186,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_9L5,SAWR3_#1L5,Unchanged,33,,2.4344,3.9204,0.2775,29.0869,2.2131,710,659,659,628,3.443,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3T,ABSD3_430033,Unchanged,33,,5.4007,10.9784,0.0119,9.9406,51.7171,408,400,378,364,3.336,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3T,SAWR3_#2L5,Unchanged,33,,2.2807,4.4204,0.0097,4.5915,20.6470,398,390,369,355,1.39,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_2L5,MANR3T,Unchanged,33,,1.9983,3.5246,0.0450,5.8809,14.5032,398,390,369,355,1.388,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MANR3T,MANR3_#1L5,Unchanged,33,,0.0364,0.0484,0.0018,0.1416,0.1369,408,400,378,364,0.028,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LUXU3T,LUXU3_#1M0,Unchanged,33,,1.1877,1.1734,0.0830,5.6591,1.1950,293,287,271,261,0.975,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_3L3,BDWN3T,Unchanged,33,,0.4776,0.9841,0.0010,0.8790,4.5466,408,400,378,364,0.295,
SWEST,Indian Queens 132 kV,St Austell 33 kV,NINS3T,NINS3_#1M0,Unchanged,33,,0.7347,0.7358,0.0498,3.4278,0.8669,318,312,295,284,0.594,
SWEST,Indian Queens 132 kV,St Austell 33 kV,NINS3T,MANR3T,Unchanged,33,,1.9350,3.7842,0.0041,3.5054,17.9564,398,390,369,355,1.154,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_4L5,LANG3T,Unchanged,33,,7.6209,14.9038,0.0163,13.8061,70.7207,220,220,220,220,4.545,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_2L5,REWF3T,Unchanged,33,,7.3354,9.8472,0.0301,12.2670,44.4408,220,220,220,220,3.056,
SWEST,Indian Queens 132 kV,St Austell 33 kV,WBAR3_#1M0,BUGL3_4L5,Unchanged,33,,4.9035,4.6641,0.3709,24.6868,2.6160,571,533,533,509,4.191,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BDWN3T,BDWN3_#1M0,Unchanged,33,,2.5799,2.4539,0.1951,12.9884,1.3763,505,465,465,442,2.205,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BDWN3T,LUXU3T,Unchanged,33,,4.0084,8.2602,0.0087,7.3780,38.1609,408,400,378,364,2.476,
SWEST,Indian Queens 132 kV,St Austell 33 kV,WCAR3_#1M0,SAUS3_6L5,Unchanged,33,,1.3104,1.2464,0.0991,6.5973,0.6991,505,465,465,442,1.12,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3T,43PL3_ZCB3,Unchanged,33,,0.3367,0.6798,0.0007,0.6198,3.2340,408,400,378,364,0.208,
SWEST,Indian Queens 132 kV,St Austell 33 kV,TREB3_1H4,43PL3_ZEK38,Unchanged,33,,0.0352,0.0689,0.0001,0.0638,0.3268,398,390,369,355,0.021,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZEK38,43PL3_ZAR56,Unchanged,33,,0.0162,0.0327,0.0000,0.0298,0.1555,408,400,378,364,0.01,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZEK38,ABSD3_413242,Unchanged,33,,0.1514,0.4461,0.0005,0.3420,2.1369,649,641,619,606,0.14,
SWEST,Indian Queens 132 kV,St Austell 33 kV,CLOG3_MAIN1,CLOG3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,WCAR3_MAIN1,WCAR3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_MAIN2,MEVA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_1H4,MEVA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_1L3,MEVA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_2L3,MEVA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MEVA3_2H4,MEVA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_MAIN1,STBL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,STBL3_MAIN2,STBL3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_MAIN2,BLAC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_MAIN2,BLAC3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_MAIN2,BLAC3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_1H4,BLAC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_1L3,BLAC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_3L3,BLAC3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BLAC3_2H4,BLAC3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_MAIN1,FOWE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_MAIN1,FOWE3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_MAIN1,FOWE3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_MAIN2,FOWE3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,FOWE3_2L3,FOWE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN1,LOST3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN1,LOST3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN2,LOST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN2,LOST3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN2,LOST3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN3,LOST3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN4,LOST3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_MAIN4,LOST3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_1L5,LOST3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LOST3_3L5,LOST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUP3_1H6,SAUP3_T1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,TREB3_1H4,TREB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZEK36,ABSD3_413242,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZAR56,ABSD3_432243,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,43PL3_ZCB3,ABSD3_430033,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN1,BUGL3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN2,BUGL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN2,BUGL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN3,BUGL3_3S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN3,BUGL3_3H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN3,BUGL3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_MAIN4,BUGL3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_3S&,BUGL3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_2H4,BUGL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_1L5,BUGL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BUGL3_3L3,BUGL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR3_MAIN1,SAWR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR3_MAIN1,SAWR3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR3_#2H0,SAWR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR3_#1L5,SAWR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAWR3_#2L5,SAWR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_2T0,SAUS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN1,SAUS3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN1,SAUS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN1,SAUS3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN1,SAUS3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
