Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN1,SAUS3_24L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN2,SAUS3_9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN2,SAUS3_7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN2,SAUS3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_MAIN2,SAUS3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_5L5,SAUS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_12L5,SAUS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,SAUS3_16L5,SAUS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,LUXU3_MAIN1,LUXU3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,MANR3_MAIN1,MANR3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,NINS3_#1M0,NINS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,HWAS3_MAIN1,HWAS3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,WBAR3_#1M0,WBAR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Austell 33 kV,BDWN3_#1M0,BDWN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM5G,BODM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI5G,DAVI5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA5G,DELA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,LANE5G,LANE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ5G,POLZ5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD5G,STUD5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE5G,WADE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY5G,CALY5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM5,BODM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM5,BODM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI5,DAVI5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA5,DELA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA5,DELA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,LANE5,LANE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ5,POLZ5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ5,POLZ5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD5,STUD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD5,STUD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE5,WADE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE5,WADE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR5,DACR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR5,DACR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY5,CALY5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY5,CALY5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,COLD3_1L3,43PL3_ZR134,Unchanged,33,,0.5697,0.8108,0.0008,0.8963,3.7582,210,210,210,210,0.24,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,ABSD3_433925,DAVI3_2L3,Unchanged,33,,16.2880,22.1081,0.0225,25.1528,102.1063,308,302,285,274,6.514,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZR134,ABSD3_434392,Unchanged,33,,7.6214,10.3447,0.0105,11.7694,47.7771,308,302,285,274,3.048,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_2L3,STUD3_1L5,Unchanged,33,,17.4552,35.9697,0.0380,32.1282,166.1754,408,400,378,364,10.782,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,LANE3_MAIN1,LANE3T,Unchanged,33,,2.6845,5.2499,0.0057,4.8633,24.9117,398,390,369,355,1.601,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZR92,LAUN3_2L5,Unchanged,33,,25.2313,34.1654,0.0887,41.1790,155.5292,308,302,285,274,10.425,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_1L3,STUD3_2L5,Unchanged,33,,28.3681,38.3493,0.1025,46.4416,174.3632,308,302,285,274,11.729,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_2L3,WADE3_4L5,Unchanged,33,,17.9458,24.3583,0.0248,27.7128,112.4988,308,302,285,274,7.177,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_3L5,STUD3_3L5,Unchanged,33,,28.2081,57.9979,0.0772,52.5962,267.2089,408,400,378,364,17.499,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_7L5,MIDT3T,Unchanged,33,,12.7874,20.5650,0.1351,25.7939,91.5637,308,302,285,274,6.923,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_BANK1,CALY3_1L3,Unchanged,33,,3.8833,3.6936,0.2937,19.5503,2.0717,571,533,533,509,3.319,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,KERR3T,BODM3_1L3A,Unchanged,33,,4.8263,8.9083,0.1129,14.2513,24.8054,398,390,369,355,3.336,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BREO3_1L3,43PL3_ZBC73,Unchanged,33,,7.4892,10.8730,0.0107,11.7827,48.9763,318,312,295,284,3.155,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,PNHL3T,PADS3_1L5,Unchanged,33,,7.7782,14.8895,0.0612,16.0071,68.5234,398,390,369,355,4.859,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_1L5,DACR3_2L3,Unchanged,33,,7.6864,11.1580,0.0397,14.9810,49.9918,308,302,285,274,3.563,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_1L3,DACR3_1L3,Unchanged,33,,17.9412,25.1762,0.0560,31.0640,114.6425,308,302,285,274,7.715,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_5L5,CALY3_2L3,Unchanged,33,,6.9784,16.9390,0.3232,42.0057,62.7076,533,522,493,475,7.778,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_2L5,OUTL3T,Unchanged,33,,1.2346,3.2545,0.0742,4.1506,14.0852,533,522,493,475,1.36,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELW3_#1M0,DELA3_4L3,Unchanged,33,,0.1053,0.1002,0.0080,0.5301,0.0562,571,533,533,509,0.09,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BLPP3_#1M0,BLPP3T,Unchanged,33,,0.3395,0.3750,0.0222,1.5590,0.6030,408,400,378,364,0.279,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BLPP3T,STUD3_4L5,Unchanged,33,,6.6797,19.6761,0.0226,15.0831,94.2521,440,440,440,440,6.175,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,MIDT3T,MIDT3_#1M0,Unchanged,33,,0.1908,0.2218,0.0081,0.6646,0.6199,318,312,295,284,0.126,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,MIDT3T,WADE3_1L3,Unchanged,33,,1.4085,2.7545,0.0030,2.5516,13.0705,398,390,369,355,0.84,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,PNHL3T,ABSD3_433184,Unchanged,33,,5.6708,11.0901,0.0121,10.2733,52.6243,398,390,369,355,3.382,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,PNHL3T,PNHL3_#1L5,Unchanged,33,,0.2853,0.3050,0.0163,1.1900,0.5840,318,312,295,284,0.213,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,KERR3_#1L5,KERR3T,Unchanged,33,,6.2535,5.9818,0.4677,31.2371,3.7680,318,312,295,284,5.314,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,KERR3T,TREN3_4L3,Unchanged,33,,0.1341,0.2623,0.0003,0.2430,1.2448,398,390,369,355,0.08,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,OUTL3T,OUTL3_#1M0,Unchanged,33,,0.1122,0.1403,0.0032,0.3182,0.4916,318,312,295,284,0.065,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,OUTL3T,BLPP3T,Unchanged,33,,0.0303,0.0892,0.0001,0.0684,0.4274,533,522,493,475,0.028,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_#3L5,WADE3_REG2A,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_MAIN2,STUD3_MAIN1,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_1L5,BODM3_BANK1,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZR108,LANE3T,Unchanged,33,,1.8003,2.4436,0.0025,2.7802,11.2859,308,302,285,274,0.72,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,LANE3T,ABSD3_433952,Unchanged,33,,2.7030,3.6688,0.0037,4.1741,16.9446,308,302,285,274,1.081,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_REG2A,DAVI3_#2L5,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_2R2,DAVI3_REG2B,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_REG2B,WADE3_3R2,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_3L3,ABSD3_433189,Unchanged,33,,4.8878,9.5588,0.0105,8.8548,45.3577,398,390,369,355,2.915,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZBC76,43PL3_ZBC73,Unchanged,33,,0.7177,1.4035,0.0015,1.3001,6.6597,398,390,369,355,0.428,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3R,DELA3_4L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,OUTL3_MAIN1,OUTL3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_MAIN1,DELA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_MAIN1,DELA3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_MAIN2,DELA3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_MAIN2,DELA3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_MAIN2,DELA3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELA3_1L3,DELA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_MAIN1,BODM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_MAIN1,BODM3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_MAIN1,BODM3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_MAIN2,BODM3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_MAIN2,BODM3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BODM3_BANK1,BODM3_1L3A,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BREO3_MAIN1,BREO3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BREO3_1L3,BREO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZBC73,ABSD3_433184,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,43PL3_ZBC76,ABSD3_433189,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,COLD3_MAIN1,COLD3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,COLD3_1L3,COLD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,ABSD3_433925,43PL3_ZR134,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_1L5,DAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_#2L5,DAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_3L5,DAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_1H4,DAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_2L3,DAVI3_REG2B,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_REG2B,DAVI3_2R3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_REG2A,DAVI3_2R4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DAVI3_2R2,DAVI3_REG2A,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,LANE3_1H4,LANE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,ABSD3_434392,43PL3_ZR108,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,ABSD3_433952,43PL3_ZR92,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_MAIN1,POLZ3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_MAIN2,POLZ3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_MAIN2,POLZ3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_2H4,POLZ3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,POLZ3_1H4,POLZ3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN2,WADE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN2,WADE3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN2,WADE3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN3,WADE3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN3,WADE3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_MAIN3,WADE3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_1L3,WADE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_1H4,WADE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_REG2A,WADE3_3R4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_REG2A,WADE3_3R2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_3R3,WADE3_REG2B,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,WADE3_REG2B,WADE3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR3_MAIN2,DACR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR3_MAIN2,DACR3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR3_1H4,DACR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR3_2H4,DACR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DACR3_1L3,DACR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_MAIN1,STUD3_&1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_MAIN1,STUD3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_MAIN2,STUD3_&5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_MAIN2,STUD3_&4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES1,STUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES1,STUD3_1P&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES1,STUD3_&1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES1,STUD3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES2,STUD3_1P&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES2,STUD3_&5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_RES2,STUD3_&4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1T0,STUD3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&7L5,STUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&7L5,STUD3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&7L5,STUD3_7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2H0,STUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2H0,STUD3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2H0,STUD3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1H0,STUD3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1H0,STUD3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1H0,STUD3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2T0,STUD3_2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1L5,STUD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1L5,STUD3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&1L5,STUD3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2L5,STUD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&2L5,STUD3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_2L5,STUD3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_5L5,STUD3_&5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&3L5,STUD3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&3L5,STUD3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_&3L5,STUD3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,STUD3_4L5,STUD3_&4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY3_MAIN1,CALY3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY3_MAIN2,CALY3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY3_MAIN2,CALY3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY3_2L3,CALY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,CALY3_1H4,CALY3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,DELW3_#1M0,DELW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,BLPP3_#1M0,BLPP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,MIDT3_#1M0,MIDT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,PNHL3_#1L5,PNHL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,St Tudy 33 kV,KERR3_MAIN1,KERR3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR5G,PERR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAG5G,STAG5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL5G,TWEL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO5,DEVO5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO5,DEVO5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR5,PERR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR5,PERR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAG5,STAG5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT5,TRUT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT5,TRUT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL5,TWEL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL5,TWEL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBPD3T,PERR3_1L3,New,33,,5.9106,8.5812,0.0085,9.2992,38.6533,318,312,295,284,2.49,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBPD3T,FBPD3_#1M0,New,33,,0.0246,0.0234,0.0019,0.1237,0.0131,571,533,533,509,0.021,
SWEST,Indian Queens 132 kV,Truro 33 kV,GARV3T,FBBD3T,New,33,,2.3559,4.6072,0.0050,4.2679,21.8619,398,390,369,355,1.405,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBBD3T,FBBD3_#1M0,New,33,,6.2531,8.6885,0.0423,11.3850,38.5411,318,312,295,284,2.828,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBPD3T,41PL3_ZBS46,New,33,,0.0522,0.0758,0.0001,0.0822,0.3415,318,312,295,284,0.022,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBPD3_#1M0,FBPD3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBBD3_MAIN1,FBBD3_#1M0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBUR3T,FBUR3_1M0,Unchanged,33,,2.7743,0.9582,0.0335,7.8909,0.6012,135,135,135,135,0.682,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_2L3,STAJ3_2L3,Unchanged,33,,8.0066,15.6580,0.0171,14.5048,74.2995,398,390,369,355,4.775,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_3L3,TRUR3_4L5,Unchanged,33,,5.9340,10.6901,0.2187,17.1774,34.8856,398,390,369,355,4.358,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_1L3,TRUT3T,Unchanged,33,,4.8241,8.7428,0.2029,14.7730,24.8006,398,390,369,355,3.619,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3T,TRUR3_3L5,Unchanged,33,,0.6214,1.7665,0.0116,2.0962,7.9432,649,641,619,606,0.627,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_3L3,DEVO3_2L3,Unchanged,33,,6.0994,12.2769,0.0234,12.1200,57.8108,408,400,378,364,3.838,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_6L5,CAPV3T,Unchanged,33,,5.7479,8.7990,0.0385,10.7992,38.6824,318,312,295,284,2.769,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_1L3,ABSD3_410605,Unchanged,33,,3.0568,5.9779,0.0065,5.5376,28.3661,398,390,369,355,1.823,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_5L5,DEVO3_1L3,Unchanged,33,,7.2492,13.9600,0.2006,30.0305,55.2666,408,400,378,364,5.793,
SWEST,Indian Queens 132 kV,Truro 33 kV,CAPV3T,CAPV3_#1M0,Unchanged,33,,0.2082,0.2350,0.0099,0.7771,0.5860,318,312,295,284,0.144,
SWEST,Indian Queens 132 kV,Truro 33 kV,CAPV3T,ABSD3_410366,Unchanged,33,,2.2289,3.2361,0.0032,3.5068,14.5765,318,312,295,284,0.939,
SWEST,Indian Queens 132 kV,Truro 33 kV,ABSD3_410971,FBUR3T,Unchanged,33,,2.2242,3.2292,0.0032,3.4993,14.5454,318,312,295,284,0.937,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAJ3_1L3,GVPK3T,Unchanged,33,,0.6415,1.1828,0.0066,1.3921,5.3285,398,390,369,355,0.401,
SWEST,Indian Queens 132 kV,Truro 33 kV,GARV3T,GARV3_#1M0,Unchanged,33,,6.0582,11.8476,0.0130,10.9750,56.2186,398,390,369,355,3.613,
SWEST,Indian Queens 132 kV,Truro 33 kV,PENA3_#1M0,TRUR3_1L5,Unchanged,33,,2.9098,2.7677,0.2201,14.6495,1.5524,571,533,533,509,2.487,
SWEST,Indian Queens 132 kV,Truro 33 kV,GARV3T,TRUR3_1L5,Unchanged,33,,3.8117,7.5670,0.0385,8.2127,34.9045,398,390,369,355,2.496,
SWEST,Indian Queens 132 kV,Truro 33 kV,PENA3_#1M0,NANT3_#1M0,Unchanged,33,,2.7636,2.6286,0.2090,13.9132,1.4743,571,533,533,509,2.362,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBX84,CARL3T,Unchanged,33,,0.0268,0.0525,0.0001,0.0486,0.2490,398,390,369,355,0.016,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBX86,CARL3T,Unchanged,33,,0.2683,0.5247,0.0006,0.4860,2.4896,398,390,369,355,0.16,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBS32,FBUR3T,Unchanged,33,,1.5453,2.2435,0.0022,2.4312,10.1057,318,312,295,284,0.651,
SWEST,Indian Queens 132 kV,Truro 33 kV,NANT3_MAIN1,NANT3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_MAIN1,PERR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_MAIN1,PERR3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_MAIN2,PERR3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_1H4,PERR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PERR3_2L3,PERR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_MAIN1,TRUT3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_MAIN2,TRUT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_MAIN2,TRUT3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_3L3,TRUT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_1H4,TRUT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUT3_2H4,TRUT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBX84,ABSD3_410205,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBX86,ABSD3_414524,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO3_MAIN1,DEVO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO3_MAIN1,DEVO3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO3_1H4,DEVO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO3_2L3,DEVO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,DEVO3_2H4,DEVO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,FBUR3_1M0,FBUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBS32,ABSD3_410366,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBG1,ABSD3_412353,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAJ3_MAIN1,STAJ3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAJ3_MAIN1,STAJ3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAJ3_MAIN2,STAJ3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,STAJ3_MAIN2,STAJ3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN1,TWEL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN1,TWEL3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN1,TWEL3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN1,TWEL3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN2,TWEL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN3,TWEL3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN3,TWEL3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_MAIN4,TWEL3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TWEL3_2H4,TWEL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_2T0,TRUR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_1T0,TRUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_MAIN2,TRUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_MAIN2,TRUR3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_2L5,TRUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_3L5,TRUR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_4L5,TRUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,TRUR3_6L5,TRUR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,CAPV3_#1M0,CAPV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,41PL3_ZBS46,ABSD3_410971,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,GARV3_MAIN1,GARV3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Indian Queens 132 kV,Truro 33 kV,PENA3_#1M0,PENA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Bradley Stoke 33 kV,ABBW5,ABBW5_1T0,Removed,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Bradley Stoke 33 kV,ABBW5,ABBW5_2T0,Removed,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Bradley Stoke 33 kV,ABBW5G,ABBW5,Removed,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton,Bradley Stoke 33 kV,AHMD3,BRAS3,Removed,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton,Bradley Stoke 33 kV,ALVW3,ALVE3J,Removed,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton,Feeder Road 33 kV,FEED5,FEED5_1T0,Removed,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Feeder Road 33 kV,WHCH3_MAIN1,FEER3_#2L5,Removed,33,,2.5084,3.2401,0.0680,54.6248,3.7142,625,625,625,625,4.612,
SWEST,Iron Acton,Feeder Road 33 kV,WHCH3_MAIN2,FEER3_#3L5,Removed,33,,2.5120,3.2489,0.0702,54.6697,3.7181,625,625,625,625,4.622,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_#180,IROA1_&180,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_#680,IROA1_&680,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_&180,IROA1_MAIN1,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_&480,IROA1_#480,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_105,IROA1_&105,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_405,IROA1_&405,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_MAIN1,IROA1_MAIN2,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_MAIN1,IROA1_&105,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&405,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_MAIN2,IROA1_&480,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES1,IROA1_MAIN1,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES1,IROA1_16&,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES1,IROA1_&380,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES1,IROA1_&105,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES2,IROA1_16&,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES2,IROA1_&405,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,IROA1_RES2,IROA1_&480,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton,Iron Acton 132 kV,OLDS1J,IROA1_405,Removed,132,,0.2970,2.3610,2.6930,1.1830,6.4250,0,0,0,0,0,
SWEST,Iron Acton,Iron Acton 132 kV,OLDS1K,IROA1_105,Removed,132,,0.2980,2.3660,3.4530,1.2240,6.4350,0,0,0,0,0,
SWEST,Iron Acton,Seabank 33kV,AVBC3T,WAPP3_MAIN2,Removed,33,,3.4206,4.4468,0.2768,32.1533,2.5654,613,569,569,543,3.725,
SWEST,Iron Acton,Seabank 33kV,WAPP3_MAIN1,SEBB3_#2L5,Removed,33,,3.8264,4.9744,0.3096,35.9686,2.8698,613,569,569,543,4.167,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ABBW5J,ABBW5K,New,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ABBW5J,ABBW5_1T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ABBW5K,ABBW5_2T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALVE5J,HARH5,Unchanged,11,,120.3000,43.4700,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALVE5J,ALVE5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,HAMD5J,HAMD5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,HEWL5G,HEWL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,CRIB5G,CRIB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO5,ALMO5G,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO5,ALMO5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO5,ALMO5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD5,BRAD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD5,BRAD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,CRIB5,CRIB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,CRIB5,CRIB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,OAKF3T,CRIB3_MAIN1,Unchanged,33,,3.8367,7.3371,0.0641,8.5988,33.3952,408,400,378,364,2.56,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_1L3,BRAS3_1L5,Unchanged,33,,1.3326,1.4045,0.1527,7.1895,1.0542,466,435,435,413,1.351,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_2L3,BRAS3_2L5,Unchanged,33,,1.3114,1.3666,0.1467,7.0395,1.0359,466,435,435,413,1.313,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_6L5,CRIB3_MAIN2,Unchanged,33,,3.7741,4.9064,0.3054,35.4766,2.8306,613,569,569,543,4.11,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,OAKF3_#1M0,OAKF3T,Unchanged,33,,0.4832,0.4596,0.0366,2.4327,0.2578,571,533,533,509,0.413,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_5L5,OAKF3T,Unchanged,33,,1.7189,2.4219,0.1186,14.1870,3.5969,408,400,378,364,1.749,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALVE3J,GREE3,Unchanged,33,,11.7786,13.8988,0.0407,18.3127,60.9660,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALVE3J,ALVE3K,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALVE3K,BRAS3_8L5,Unchanged,33,,4.2391,7.3070,0.8570,40.0212,3.7495,863,802,802,765,7.388,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,HAMD3J,WICQ3,Unchanged,33,,4.6413,12.0293,0.0128,9.5327,50.0155,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,HAMD3J,HAMD3K,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,HAMD3K,TOHF3,Unchanged,33,,6.3921,16.4196,0.0801,15.0143,67.1748,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,TOHF3,ALVE3K,Unchanged,33,,3.8347,9.8516,0.0480,9.0088,40.3052,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,SAYS3,OXBR3,Unchanged,33,,1.6787,3.3773,0.0165,3.8414,15.5203,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,WAPL3,OXBR3T,Unchanged,33,,0.0032,0.0144,0.0000,0.0099,0.0703,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,WAPL3,GR253,Unchanged,33,,1.1485,5.1777,0.0266,3.5554,25.3275,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,OXBR3T,SAYS3,Unchanged,33,,4.2268,8.5931,0.0233,8.7341,40.6067,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,OXBR3T,ABSO3T,Unchanged,33,,2.3041,10.3877,0.0159,7.1329,50.8128,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ABSO3T,COWH3T,Unchanged,33,,1.2457,5.4489,0.0304,4.7750,25.7426,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ABSO3T,ASBO3,Unchanged,33,,0.0511,0.0782,0.0051,0.5985,0.0487,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,COWH3T,NAIH3K,Unchanged,33,,0.0073,0.0164,0.0000,0.0140,0.0685,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,WAPL3T,COWH3J,Unchanged,33,,6.1846,11.8814,0.2402,16.5319,47.8531,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,WAPL3T,NAIH3J,Unchanged,33,,0.0073,0.1640,0.0000,0.0140,0.0685,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,COWH3K,COWH3T,Unchanged,33,,6.1680,11.5044,0.2365,16.3928,48.5924,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,CHIS3L,CHIS3,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,GREE3,OXBR3,Unchanged,33,,11.7786,13.8988,0.0407,18.3127,60.9660,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,SUNN3,OXBR3,Unchanged,33,,0.1000,0.1000,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,GR253,WAPL3T,Unchanged,33,,2.6989,12.1677,0.0187,8.3552,59.5197,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,LEIG3,WAPL3,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,WICQ3,CHIS3,Unchanged,33,,4.6413,12.0293,0.0128,9.5327,50.0155,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,MICK3,COWH3T,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD3_MAIN1,BRAS3_1L5,Unchanged,33,,0.0634,0.0824,0.0051,0.5956,0.0475,613,569,569,543,0.069,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD3_MAIN2,BRAS3_2L5,Unchanged,33,,0.0606,0.0788,0.0049,0.5697,0.0455,613,569,569,543,0.066,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,OAKF3_MAIN1,OAKF3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_MAIN1,ALMO3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_2L3,ALMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_1H4,ALMO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,ALMO3_2H4,ALMO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD3_MAIN1,BRAD3_1H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAD3_MAIN2,BRAD3_2H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_1T0,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_2T0,BRAS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_MAIN2,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_MAIN2,BRAS3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_2L5,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_3L5,BRAS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_4L5,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_5L5,BRAS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_6L5,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Bradley Stoke 33 kV,BRAS3_8L5,BRAS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEED5,FEED5_10T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD5K,WOOD5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA5G,BOWA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEED5G,FEED5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WHCH5G,WHCH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW5G,KEYW5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM5G,BEDM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BISH5G,BISH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM5,BEDM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM5,BEDM5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM5,BEDM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BISH5,BISH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BISH5,BISH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA5,BOWA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA5,BOWA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEB5,FEEB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEB5,FEEB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEED5,FEED5_7T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEED5,FEED5_9T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEED5,FEED5_8T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW5,KEYW5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW5,KEYW5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WHCH5,WHCH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WHCH5,WHCH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD5J,WOOD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD5J,WOOD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD5K,WOOD5_4T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD5K,WOOD5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW5,BRDW5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW5,BRDW5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
