Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW3_MAIN1,FEER3_#27L5,New,33,,6.1831,10.8941,0.7636,27.6803,34.4266,398,390,369,355,7.156,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WHCH3_T1,FEER3_#2L5,New,33,,2.5084,3.2401,0.0680,54.6248,3.7142,625,625,625,625,4.612,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WHCH3_T2,FEER3_#3L5,New,33,,2.5120,3.2489,0.0702,54.6697,3.7181,625,625,625,625,4.622,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW3_MAIN2,FEER3_#28L5,New,33,,6.1845,10.7547,0.7528,27.4511,34.2753,403,394,372,359,7.087,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3_MAIN1,BEDM3F,Unchanged,33,,2.1540,2.0008,0.3711,11.1088,2.3399,466,435,435,413,2.458,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3F,BEDM3E,Unchanged,33,,1.2758,0.9355,0.0969,5.4082,1.0750,317,298,298,284,0.912,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3F,BEDM3E,Unchanged,33,,1.2805,0.9392,0.0975,5.4412,1.0798,317,298,298,284,0.916,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3E,FEER3_#17L5,Unchanged,33,,0.1950,0.2396,0.0316,1.1086,0.1711,440,436,436,415,0.236,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3_MAIN2,BEDM3D,Unchanged,33,,0.4694,0.5268,0.0760,2.6183,0.6155,476,446,446,423,0.568,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3D,BEDM3C,Unchanged,33,,1.6610,1.0720,0.1032,6.8558,1.2248,317,298,298,284,1.021,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3D,BEDM3C,Unchanged,33,,1.5554,1.0544,0.1065,6.6088,1.2127,317,298,298,284,1.017,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3C,BEDM3B,Unchanged,33,,0.8338,0.8585,0.1141,4.6395,1.0319,466,435,435,413,0.899,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3B,BEDM3A,Unchanged,33,,1.2883,0.9421,0.0974,5.4572,1.0824,317,298,298,284,0.918,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3B,BEDM3A,Unchanged,33,,1.1209,0.9040,0.0987,4.8978,1.0446,372,350,350,333,0.896,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3A,FEER3_#18L5,Unchanged,33,,0.1942,0.2386,0.0314,1.1039,0.1705,440,436,436,415,0.235,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BISH3_MAIN1,FEER3_#27L5,Unchanged,33,,5.5676,6.0451,0.8121,31.6794,6.6493,465,435,435,413,6.29,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BISH3_MAIN2,FEER3_#26L5,Unchanged,33,,5.5849,6.0074,0.8206,31.1054,6.7109,440,435,435,413,6.291,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA3_MAIN1,BOWA3B,Unchanged,33,,1.9210,2.2839,0.3026,11.1901,1.9689,462,432,432,410,2.305,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_3H5,BRDW3_MAIN1,Unchanged,33,,0.0290,0.0327,0.0041,0.3383,0.0218,476,446,446,423,0.032,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEB3_MAIN1,FEER3_#7L5,Unchanged,33,,0.0521,0.0774,0.0111,0.5987,0.0503,400,400,400,400,0.078,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEB3_MAIN2,FEER3_#8L5,Unchanged,33,,0.0446,0.0653,0.0093,0.4964,0.0441,400,400,400,400,0.066,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#19L5,BEDM3G,Unchanged,33,,1.6328,1.5938,0.3464,8.4330,1.7776,465,435,435,413,2.071,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEY3J,FEER3_#1L5,Unchanged,33,,0.0679,0.0620,0.0056,0.5861,0.0352,403,374,374,355,0.054,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEY3K,FEER3_#12L5,Unchanged,33,,0.0694,0.0887,0.0107,0.8269,0.0471,440,440,440,440,0.084,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEEY3L,FEER3_#11L5,Unchanged,33,,0.0661,0.0845,0.0102,0.7875,0.0448,440,440,440,440,0.08,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3M,FEER3_#10L5,Unchanged,33,,0.0628,0.0803,0.0096,0.7481,0.0426,440,440,440,440,0.076,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_MAIN2,FEER3_#4L5,Unchanged,33,,2.3958,1.5708,0.0044,31.3964,2.1733,395,395,395,395,2.113,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_2L0,FEER3_#6L5,Unchanged,33,,2.0913,1.5037,0.0240,22.2106,1.6444,440,435,435,413,2.122,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD3_MAIN1,FEER3_#21L5,Unchanged,33,,4.2567,4.9579,0.6950,24.0323,4.9722,440,435,435,413,5.184,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD3_MAIN2,FEER3_#22L5,Unchanged,33,,4.2170,4.9519,0.6828,24.3545,4.8979,440,436,436,415,5.144,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD3_MAIN3,FEER3_#23L5,Unchanged,33,,4.1477,4.8474,0.6835,23.4061,4.8923,440,436,436,415,5.078,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,WOOD3_MAIN4,FEER3_#25L5,Unchanged,33,,4.2154,4.9093,0.6893,23.7567,4.9482,440,435,435,413,5.137,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA3B,BOWA3A,Unchanged,33,,3.6409,2.3257,0.2175,15.0440,2.6218,317,298,298,284,2.197,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA3B,BOWA3A,Unchanged,33,,3.6409,2.3257,0.2175,15.0440,2.6218,317,298,298,284,2.197,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA3A,BEDM3T,Unchanged,33,,0.0073,0.0096,0.0006,0.0691,0.0055,613,569,569,543,0.008,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3G,BEDM3H,Unchanged,33,,0.8159,0.5180,0.0486,3.3459,0.5874,317,298,298,284,0.49,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3G,BEDM3H,Unchanged,33,,0.8159,0.5180,0.0486,3.3459,0.5874,317,298,298,284,0.49,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3H,BEDM3T,Unchanged,33,,0.0257,0.0334,0.0021,0.2417,0.0193,613,569,569,543,0.028,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BEDM3T,BEDM3_MAIN3,Unchanged,33,,0.9658,1.0849,0.1559,5.4083,1.2632,476,446,446,423,1.168,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW3_MAIN1,FEER3_#27L5,Unchanged,33,,6.1831,10.8941,0.7636,27.6803,34.4266,398,390,369,355,7.156,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BOWA3_MAIN2,FEER3_#28L5,Unchanged,33,,5.7101,6.2913,0.8678,31.6358,6.9696,466,435,435,413,6.67,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,KEYW3_MAIN2,FEER3_#28L5,Unchanged,33,,6.1845,10.7547,0.7528,27.4511,34.2753,403,394,372,359,7.087,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_3H5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_1L0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,BRDW3_MAIN3,BRDW3_2L0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#3T0,FEER3_&3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_MAIN1,FEER3_&17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_MAIN2,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_MAIN2,FEER3_&8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&18L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&19L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&21L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&26L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&27L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&28L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES1,FEER3_&3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_RES2,FEER3_&4T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&1L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&1L5,FEER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&1L5,FEER3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#2L5,FEER3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#3L5,FEER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&4L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&4L5,FEER3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&6L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&6L5,FEER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&6L5,FEER3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&7L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&7L5,FEER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&7L5,FEER3_#7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#8L5,FEER3_&8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&10L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&10L5,FEER3_#10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&11L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&11L5,FEER3_#11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&12L5,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&12L5,FEER3_#12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&17L5,FEER3_#17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&18L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&18L5,FEER3_#18L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&19L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&19L5,FEER3_#19L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&21L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&21L5,FEER3_#21L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&22L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&22L5,FEER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&22L5,FEER3_#22L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&23L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&23L5,FEER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&23L5,FEER3_#23L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&25L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&25L5,FEER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&25L5,FEER3_#25L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&26L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#26L5,FEER3_&26L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&27L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_#27L5,FEER3_&27L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&28L5,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&28L5,FEER3_#28L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&1T0,FEER3_#1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&1T0,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&2T0,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&2T0,FEER3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&3T0,FEER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&4T0,FEER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Feeder Road 33 kV,FEER3_&4T0,FEER3_#4T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CHIS3,WAPL3,Unchanged,33,,4.1737,8.7104,0.3510,16.8360,26.5615,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CHIS3,SUNN3,Unchanged,33,,3.5462,15.3555,0.1238,11.3819,75.9525,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CHIS3,WAPL3,Unchanged,33,,3.7467,8.9868,0.3261,15.3962,25.2028,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,RYEF3G,RYEF32,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CHIS3G,CHIS3,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1205,CHIS1J,Unchanged,132,,0.2728,0.8608,0.3766,0.6268,2.6685,1080,1000,1000,870,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1405,CHIS1K,Unchanged,132,,0.2728,0.8608,0.3766,0.6268,2.6685,1080,1000,1000,870,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FILT1_190,BRAS1_303,Unchanged,132,,0.1494,0.2987,2.4497,0.2658,0.1998,525,495,495,421,3.38,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_110,LOLE1_MAIN1,Unchanged,132,,0.2231,2.2124,4.2473,1.0195,6.1490,1538,1363,1363,1262,12.349,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1105,LOLE1_MAIN2,Unchanged,132,,0.4470,2.2291,8.6956,1.4496,5.6772,800,700,700,604,12.973,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1305,LOLE1_MAIN3,Unchanged,132,,0.4519,2.2284,9.2612,1.5166,5.6990,590,540,540,459,13.029,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_310,LOLE1_MAIN4,Unchanged,132,,0.2233,2.2168,4.3782,1.0207,6.1502,1538,1363,1363,1262,12.395,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN1,LOLE1_103,Unchanged,132,,0.0581,0.5740,9.6922,0.2685,0.2069,1105,905,905,769,5.427,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN2,IROA1_210,Unchanged,132,,1.1648,4.6650,4.2096,3.2103,13.8368,972,904,904,780,26.817,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_203,SPAU1_MAIN2,Unchanged,132,,0.0475,0.1432,5.6079,0.7453,0.2602,700,615,615,523,2.402,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN3,IROA1_410,Unchanged,132,,1.1643,4.6631,4.1702,3.2066,13.8349,972,904,904,780,26.79,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_303,SPAU1_MAIN3,Unchanged,132,,0.0484,0.1458,5.7106,0.7589,0.2649,700,615,615,523,2.446,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN4,LOLE1_403,Unchanged,132,,0.0594,0.5841,9.7761,0.2745,0.2106,1105,905,905,769,5.511,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_203,IROA1_305,Unchanged,132,,0.2364,1.3251,0.3218,0.7044,3.6521,839,822,778,749,6.086,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,OGWF1_503,SEAB1N,Unchanged,132,,0.4673,2.6989,0.6557,1.4190,7.4230,839,822,778,749,12.387,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CAMA14,IROA1_605,Unchanged,132,,0.8120,5.7488,3.3754,2.5122,15.8227,0,0,0,0,29.121,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,CAMA13,IROA1_505,Unchanged,132,,0.8120,5.7488,3.7540,2.7929,15.8227,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,RYEF11,CAMA13,Unchanged,132,,0.4047,1.7285,0.3939,1.2563,4.9345,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,RYEF12,CAMA14,Unchanged,132,,0.4063,1.7355,0.3955,1.2614,4.9544,0,0,0,0,0,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_205,OGWF1_303,Unchanged,132,,0.0783,0.4374,0.2571,0.2428,1.1925,839,822,778,749,2.079,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,OLDS1J,OLDS1K,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FILT1_MAIN1,FILT1_190,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,OGWF1_MAIN1,OGWF1_303,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,OGWF1_110,OGWF1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,OGWF1_503,OGWF1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1305,IROA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1305,IROA1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1305,IROA1_&1305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1105,IROA1_&1105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&505,IROA1_505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&305,IROA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&305,IROA1_305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&310,IROA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&310,IROA1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&310,IROA1_310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&110,IROA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&110,IROA1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&110,IROA1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_205,IROA1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&210,IROA1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&210,IROA1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_210,IROA1_&210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&410,IROA1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_410,IROA1_&410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_605,IROA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1205,IROA1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1205,IROA1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1205,IROA1_1205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_&1405,IROA1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,IROA1_1405,IROA1_&1405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,SPAU1_MAIN2,SPAU1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,SPAU1_MAIN3,SPAU1_313,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN1,FEER1_113,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN2,FEER1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_203,FEER1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_313,FEER1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_303,FEER1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,FEER1_MAIN4,FEER1_413,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_MAIN1,LOLE1_103,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_MAIN1,LOLE1_113,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_213,LOLE1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_313,LOLE1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_MAIN4,LOLE1_403,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,LOLE1_MAIN4,LOLE1_413,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_MAIN3,BRAS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_MAIN2,BRAS1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_110,BRAS1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_103,BRAS1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_303,BRAS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_203,BRAS1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Iron Acton 132 kV,BRAS1_210,BRAS1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5J,FILT5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,COTH5,BRIB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF5G,CLIF5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5JG,FILT5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,MANG5G,MANG5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT5G,WINT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,RRPV5,PATC5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EASV5G,EASV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EMGR5G,EMGR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF5,CLIF5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF5,CLIF5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF5,CLIF5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EASV5,EASV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EASV5,EASV5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5J,FILT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5J,FILT5_4T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL5,HEWL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL5,HEWL5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL5,HEWL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOCK5,LOCK5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOCK5,LOCK5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,MANG5,MANG5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,MANG5,MANG5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT5,WINT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT5,WINT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5K,FILT5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILT5K,FILT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,COTH5,COTH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,COTH5,COTH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EMGR5,EMGR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EMGR5,EMGR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,PATC5,PATC5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,PATC5,PATC5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_2L3,LOLE3_22L5,Unchanged,33,,2.0933,2.1554,0.2864,11.6477,2.5907,440,435,435,413,2.257,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF3_MAIN1,LOLE3_5L5,Unchanged,33,,5.8694,6.7119,0.9487,32.8670,7.1638,400,400,400,400,7.096,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF3_MAIN2,LOLE3_3L5,Unchanged,33,,5.8700,6.7126,0.9485,32.8713,7.1587,440,435,435,413,7.095,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,CLIF3_MAIN3,LOLE3_1L5,Unchanged,33,,5.8712,6.7219,0.9465,33.0080,7.1427,440,435,435,413,7.095,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EASV3_MAIN1,LOLE3_16L5,Unchanged,33,,3.0013,3.3644,0.4793,16.9419,3.8455,400,400,400,400,3.598,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,EASV3_MAIN3,LOLE3_12L5,Unchanged,33,,3.0418,3.4116,0.4837,17.0448,3.8577,400,400,400,400,3.636,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_13L5,HEWL3_4L3,Unchanged,33,,2.1209,2.3605,0.3257,12.0898,2.6515,465,435,435,413,2.494,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_6L5,FILR3J,Unchanged,33,,2.6110,3.0237,0.4231,14.6302,2.9840,440,435,435,413,3.15,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_4L5,FILR3K,Unchanged,33,,2.5999,3.1678,0.4262,14.8686,2.5283,440,435,435,413,3.177,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_2L3,BRAS3_3L5,Unchanged,33,,6.9012,6.7208,0.6541,40.9813,6.2512,440,435,435,413,6.263,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_11L5,ABBW3_1L3,Unchanged,33,,2.3163,2.5475,0.3567,12.9253,2.9210,425,425,425,413,2.707,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILR3L,LOLE3_2L5,Unchanged,33,,2.5963,3.0451,0.4273,14.6856,3.0123,440,432,432,410,3.176,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,FILR3M,LOLE3_8L5,Unchanged,33,,2.8982,3.2987,0.4243,17.7971,3.4954,440,435,435,413,3.401,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_1L3,WINT3_2L3,Unchanged,33,,5.6654,9.4780,0.2876,22.1347,55.9272,398,390,369,355,4.537,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_15L5,LOCK3_MAIN1,Unchanged,33,,0.1207,0.1515,0.0195,0.6891,0.0925,400,400,400,400,0.146,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_17L5,LOCK3_MAIN2,Unchanged,33,,0.1231,0.1546,0.0199,0.7033,0.0944,400,400,400,400,0.149,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#3L5,LOLE3_14L5,Unchanged,33,,2.9688,5.9962,0.7651,36.3062,16.0294,800,800,800,765,6.432,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#6L5,LOLE3_10L5,Unchanged,33,,2.9721,6.0049,0.7658,36.3683,16.0341,800,800,800,765,6.44,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,NOWO3T,BRAS3_4L5,Unchanged,33,,3.2706,5.6296,0.1280,9.3240,23.4634,398,390,369,355,2.405,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_1L3,LOLE3_9L5,Unchanged,33,,7.6539,11.6325,0.6094,33.3961,57.6035,398,390,369,355,6.929,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,COTH3_MAIN1,LOLE3_20L5,Unchanged,33,,3.9735,4.7540,0.4261,25.1596,2.5947,664,618,618,591,4.434,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,COTH3_MAIN2,LOLE3_21L5,Unchanged,33,,4.0120,4.8002,0.4302,25.4036,2.6198,664,618,618,591,4.477,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,MANG3_MAIN1,SHSS3_#2L5,Unchanged,33,,0.3533,0.3361,0.0267,1.7789,0.1885,571,533,533,509,0.302,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,MANG3_MAIN2,SHSS3_#4L5,Unchanged,33,,0.3452,0.3283,0.0261,1.7377,0.1841,571,533,533,509,0.295,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#1L5,EMGR3_MAIN1,Unchanged,33,,2.7019,3.2326,0.2897,17.1079,1.7643,664,618,618,591,3.015,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#7L5,EMGR3_MAIN2,Unchanged,33,,2.7019,3.2326,0.2897,17.1079,1.7643,664,618,618,591,3.015,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ROLL3_2L0,HEWL3_3L3,Unchanged,33,,0.7805,1.0147,0.0632,7.3370,0.5854,613,569,569,543,0.85,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,NOWO3T,WINT3_3L3,Unchanged,33,,3.5631,6.9682,0.0076,6.4550,33.0652,398,390,369,355,2.125,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,NOWO3T,NOWO3_#1M0,Unchanged,33,,0.8518,0.9180,0.0573,3.9781,1.3273,408,400,378,364,0.705,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_7L5,PATC3_MAIN1,Unchanged,33,,3.9260,4.4407,0.5416,24.7374,4.5210,465,435,435,413,4.494,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_18L5,ROLL3_#1L5,Unchanged,33,,1.5661,1.7177,0.2425,8.7062,1.9959,465,435,435,413,1.835,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ROLL3_3L0,PATC3_MAIN2,Unchanged,33,,2.3498,2.6695,0.2973,15.6426,2.5373,466,435,435,413,2.622,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LKLB3_#1L5,LOLE3_19L5,Unchanged,33,,0.0503,0.0479,0.0038,0.2533,0.0268,505,465,465,442,0.043,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ROLL3T,ROLL3_2L0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ROLL3T,ROLL3_3L0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,NOWO3_#1M0,NOWO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LKLB3_#1L5,LKLB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_MAIN1,HEWL3_4L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_MAIN2,HEWL3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_MAIN2,HEWL3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_1L3,HEWL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_3L3,HEWL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,HEWL3_1H4,HEWL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_MAIN1,ABBW3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_MAIN2,ABBW3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_1L3,ABBW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_1H4,ABBW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ABBW3_2H4,ABBW3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_MAIN2,WINT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_MAIN2,WINT3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_MAIN2,WINT3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_MAIN2,WINT3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_1L3,WINT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,WINT3_1H4,WINT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_2T0,LOLE3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&15L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN1,LOLE3_&3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_&12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_MAIN2,LOLE3_&14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&15L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&19L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES1,LOLE3_&3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES2,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_RES2,LOLE3_&4T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&1L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_1L5,LOLE3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&2L5,LOLE3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&3L5,LOLE3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&4L5,LOLE3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&5L5,LOLE3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&6L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_6L5,LOLE3_&6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&7L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_7L5,LOLE3_&7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&8L5,LOLE3_8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&9L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&9L5,LOLE3_9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&10L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&10L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_10L5,LOLE3_&10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&11L5,LOLE3_11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_12L5,LOLE3_&12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&13L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&13L5,LOLE3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_13L5,LOLE3_&13L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&14L5,LOLE3_14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_15L5,LOLE3_&15L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&16L5,LOLE3_16L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_17L5,LOLE3_&17L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&18L5,LOLE3_18L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&19L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_19L5,LOLE3_&19L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&20L5,LOLE3_20L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&21L5,LOLE3_21L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&22L5,LOLE3_22L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&1T0,LOLE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&2T0,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&2T0,LOLE3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&3T0,LOLE3_3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_&4T0,LOLE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_1T0,LOLE3_&1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,LOLE3_4T0,LOLE3_&4T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_MAIN1,SHSS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_MAIN3,SHSS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#1L5,SHSS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#2L5,SHSS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#3L5,SHSS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#4L5,SHSS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#6L5,SHSS3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,SHSS3_#7L5,SHSS3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Lockleaze 33 kV,ROLL3_#1L5,ROLL3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP5_T1,WAPP5_1T0,New,11,,0.0570,0.1473,0.0007,0.9430,0.0600,1122,1030,1030,978,0.02,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP5_T2,WAPP5_2T0,New,11,,0.0570,0.1473,0.0007,0.9430,0.0600,1122,1030,1030,978,0.02,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP5G,WAPP5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
