Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Iron Acton 132 kV,Seabank 33kV,ASTZ5,ASTZ5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,ASTZ5,ASTZ5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP5,WAPP5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP5,WAPP5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,WAPP3_T1,SEBB3_#2L5,New,33,,3.8264,4.9744,0.3096,35.9686,2.8698,613,569,569,543,4.167,
SWEST,Iron Acton 132 kV,Seabank 33kV,AVBC3T,WAPP3_T2,New,33,,3.4206,4.4468,0.2768,32.1533,2.5654,613,569,569,543,3.725,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_#3L5,ASTZ3_MAIN1,Unchanged,33,,1.9330,2.5129,0.1564,18.1699,1.4497,613,569,569,543,2.105,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_#4L5,ASTZ3_MAIN2,Unchanged,33,,1.9467,2.5308,0.1575,18.2994,1.4601,613,569,569,543,2.12,
SWEST,Iron Acton 132 kV,Seabank 33kV,AVBC3T,AVBC3_#1M0,Unchanged,33,,0.7441,0.7078,0.0563,3.7463,0.3970,571,533,533,509,0.636,
SWEST,Iron Acton 132 kV,Seabank 33kV,AVBC3T,SEBB3_#1L5,Unchanged,33,,0.4040,0.5253,0.0327,3.7980,0.3030,613,569,569,543,0.44,
SWEST,Iron Acton 132 kV,Seabank 33kV,VIRI3_#1M0,SEBB3_#6L5,Unchanged,33,,0.2067,0.6400,0.1150,3.7800,0.3000,986,956,956,920,0.726,
SWEST,Iron Acton 132 kV,Seabank 33kV,VIRI3_#1M0,VIRI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_#1T0,SEBB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_MAIN1,SEBB3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_MAIN1,SEBB3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_MAIN2,SEBB3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_MAIN2,SEBB3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_MAIN2,SEBB3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_#1L5,SEBB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,SEBB3_#2L5,SEBB3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,Seabank 33kV,AVBC3_MAIN1,AVBC3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5X,SPAU5J,Unchanged,11,,1.0700,78.8320,0.0000,1.0700,78.8320,1575,1575,1575,1575,0,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5X,SPAU5K,Unchanged,11,,1.0700,78.8320,0.0000,1.0700,78.8320,1575,1575,1575,1575,0,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5Y,SPAU5J,Unchanged,11,,1.0700,78.8320,0.0000,1.0700,78.8320,1575,1575,1575,1575,0,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5Y,SPAU5K,Unchanged,11,,1.0700,78.8320,0.0000,1.0700,78.8320,1575,1575,1575,1575,0,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5JG,SPAU5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5J,SPAU5_3T0A,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5J,SPAU5_2T0A,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5K,SPAU5_3T0B,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Iron Acton 132 kV,St Pauls 11 kV,SPAU5K,SPAU5_2T0B,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER5G,ALER5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Ernesettle 33 kV,BRSH5G,BRSH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWA5G,STWA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI5G,TAVI5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV5G,YELV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWB5G,STWB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER5,ALER5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER5,ALER5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,BRSH5,BRSH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR5,MERR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR5,MERR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWA5,STWA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWA5,STWA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI5,TAVI5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI5,TAVI5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV5,YELV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV5,YELV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWB5,STWB5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWB5,STWB5_4T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_24L5,EGGB3T,Unchanged,33,,0.5097,0.3221,0.0303,2.0781,0.3669,317,298,298,284,0.305,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_21L5,MERR3_#6L5,Unchanged,33,,3.2264,2.0480,0.1925,13.1817,2.3168,317,298,298,284,1.938,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_22L5,MERR3_#3L5,Unchanged,33,,3.2389,2.0465,0.1927,13.2047,2.3313,317,298,298,284,1.938,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#22L5,BRSH3,Unchanged,33,,0.2569,0.2660,0.0351,1.5428,0.3087,160,160,160,160,0.277,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#6L5,DOCN3_#1L5,Unchanged,33,,5.2226,4.8783,0.2663,39.3822,6.7544,400,400,400,400,5.994,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#3L5,DOCN3_#2L5,Unchanged,33,,5.2226,4.8783,0.2663,39.3822,6.7544,400,400,400,400,5.994,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#2L5,MERR3_#1L5,Unchanged,33,,3.1052,2.2404,0.0000,8.8125,2.8638,400,400,400,400,2.977,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#8L5,MERR3_#4L5,Unchanged,33,,3.0049,2.1671,0.0000,8.5256,2.7696,400,400,400,400,2.878,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#1L5,MERR3_#5L5,Unchanged,33,,3.0049,2.1671,0.0000,8.5256,2.7696,400,400,400,400,2.878,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#14L5,STWR3_3L3,Unchanged,33,,5.3507,6.0309,0.6243,37.1697,5.6818,400,400,400,400,5.79,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#9L5,TAVI3_2L3,Unchanged,33,,26.2515,50.1859,0.3084,54.0719,231.2063,398,390,369,355,16.663,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#4L5,WESM3_21L3,Unchanged,33,,3.4045,2.5175,0.0103,9.8249,3.1768,400,400,400,400,3.339,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#21L5,WESM3_22L3,Unchanged,33,,3.4065,2.5159,0.0095,9.8130,3.1788,544,510,510,484,3.339,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_#2L5,YELV3_1L3,Unchanged,33,,20.3935,34.8752,0.6796,68.9991,128.9370,398,390,369,355,14.928,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_4L5,TAMA3_2L5,Unchanged,33,,7.4100,14.4635,0.0192,13.7445,68.4028,398,390,369,355,4.44,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_3L5,LIFT3_1L3,Unchanged,33,,23.4020,45.6174,0.0763,43.6457,215.3001,398,390,369,355,14.078,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_1L3,YELV3_2L3,Unchanged,33,,16.7935,34.4862,0.1239,32.7990,147.1263,398,390,369,355,10.381,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#11L5,STWA3_MAIN4,Unchanged,33,,5.3285,6.9230,0.4311,50.0369,3.9938,571,533,533,509,5.8,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWR3_1H5,STWA3_MAIN1,Unchanged,33,,0.0138,0.0179,0.0011,0.1295,0.0103,613,569,569,543,0.015,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWR3_3H5,STWA3_MAIN3,Unchanged,33,,0.0138,0.0179,0.0011,0.1295,0.0103,613,569,569,543,0.015,
SWEST,Landulph 132 kV,Ernesettle 33 kV,WABA3T,WABA3_#1L5,Unchanged,33,,0.4207,0.4214,0.0285,1.9618,0.4979,318,312,295,284,0.34,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#7L5,STWA3_2L3,Unchanged,33,,8.9146,17.1062,0.1567,25.9616,124.1791,398,390,369,355,5.847,
SWEST,Landulph 132 kV,Ernesettle 33 kV,WABA3T,STWA3_1L3,Unchanged,33,,8.1363,16.1498,0.0450,21.9671,121.7902,398,390,369,355,4.963,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_#10L5,WABA3T,Unchanged,33,,0.7900,0.9824,0.1104,4.0843,2.5600,398,390,369,355,0.889,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERLA3_#1L5,ERNE3_#12L5,Unchanged,33,,0.2706,0.3238,0.0290,1.7136,0.1767,664,618,618,591,0.302,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TMBG3_#1L5,ERNE3_#5L5,Unchanged,33,,0.4025,0.3828,0.0304,2.0263,0.2147,505,465,465,442,0.344,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWR3,STWR3_1H5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWR3,STWR3_3H5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERLA3_MAIN1,ERLA3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERLA3_MAIN1,ERLA3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TMBG3_MAIN1,TMBG3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TMBG3_#1M0,TMBG3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV3_MAIN1,YELV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV3_MAIN1,YELV3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV3_MAIN2,YELV3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV3_MAIN2,YELV3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,YELV3_1L3,YELV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_MAIN1,ALER3_1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_MAIN1,ALER3_22L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_MAIN2,ALER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_MAIN2,ALER3_2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_MAIN2,ALER3_24L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_21L5,ALER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ALER3_25L5,ALER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN1,MERR3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,MERR3_MAIN2,MERR3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWA3_1L3,STWA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWA3_2L3,STWA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,STWR3_3L3,STWR3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_MAIN2,TAVI3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_MAIN3,TAVI3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_1H0,TAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_1L3,TAVI3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_2H3,TAVI3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,TAVI3_3L5,TAVI3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN1,ERNE3_#21L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,ERNE3_MAIN2,ERNE3_#22L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,WABA3_MAIN1,WABA3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Ernesettle 33 kV,WABA3_MAIN1,WABA3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1Y,MILE1_303,Unchanged,132,,0.0038,0.0076,0.0623,0.0068,0.0051,680,641,641,545,0.086,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_105,SGER1_203,Unchanged,132,,0.9632,2.4991,0.5164,2.4788,6.4842,492,482,456,439,10.635,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_210,LAND1_GT2,Unchanged,132,,0.0077,0.0099,0.2115,0.0223,0.0071,455,380,380,323,0.138,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_305,MILE1X,Unchanged,132,,0.1846,0.3602,13.0298,0.6738,0.5409,650,595,595,506,6.472,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_103,LAND1_205,Unchanged,132,,0.2604,1.0262,0.3671,0.8060,3.2302,1118,1102,1058,1032,5.728,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1R,PLYM1_105,Unchanged,132,,0.6414,2.3088,0.4997,2.0736,6.0744,835,827,807,795,10.05,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1R,LAND1_605,Unchanged,132,,0.2335,0.9261,0.3264,0.8502,2.9841,1118,1102,1058,1032,5.131,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1R,ERNE1_MAIN2,Unchanged,132,,0.0272,0.1005,0.0406,0.1044,0.3468,1118,1102,1058,1032,0.597,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_203,PLYM1_605,Unchanged,132,,0.1357,0.2792,8.9687,1.6463,0.7900,600,550,550,468,4.773,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_103,PLYM1_305,Unchanged,132,,0.1375,0.2830,9.0932,1.6692,0.8011,600,550,550,468,4.838,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_205,TOTN1Q,Unchanged,132,,2.8167,7.1720,1.5403,6.8572,20.1690,492,482,456,439,31.058,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_BANK2,PLYM1_205,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_313,PLYM1_GT3,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_MAIN1,PLYM1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_MAIN1,PLYM1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_MAIN2,PLYM1_405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_305,PLYM1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_105,PLYM1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_205,PLYM1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_210,PLYM1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_605,PLYM1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,PLYM1_BANK2,PLYM1_313,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_MAIN2,MILE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_MAIN3,MILE1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_MAIN3,MILE1_203,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_MAIN3,MILE1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_113,MILE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_103,MILE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,MILE1_303,MILE1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_16&,LAND1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_16&,LAND1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&105,LAND1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&105,LAND1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&105,LAND1_105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&205,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&205,LAND1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&205,LAND1_205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&210,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&210,LAND1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&210,LAND1_210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&605,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&605,LAND1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,LAND1_&605,LAND1_605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_MAIN1,ERNE1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_MAIN1,ERNE1_305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_103,ERNE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 132 kV,ERNE1_MAIN2,ERNE1_210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL5G,CALL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN5G,GUNN5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT5G,LIFT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX5G,SAWX5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA5G,TORA5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL5,CALL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL5,CALL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN5,GUNN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN5,GUNN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT5,LIFT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT5,LIFT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT5,SALT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT5,SALT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX5,SAWX5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX5,SAWX5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA5,TORA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA5,TORA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORT5,TORT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_2L3,TAMA3_1L5,Unchanged,33,,3.9592,7.7658,0.0085,7.1831,36.8592,398,390,369,355,2.369,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_3L5,SALT3_#2L5,Unchanged,33,,5.1883,13.8635,0.1388,14.4460,63.0618,400,400,400,400,5.004,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_#1L5,SAWX3_6L5,Unchanged,33,,6.9515,12.9475,0.1030,19.1370,56.5933,398,390,369,355,4.628,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_5L5,LAND3_5L5,Unchanged,33,,4.7553,9.2997,0.0102,8.6148,44.1284,398,390,369,355,2.836,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_2L5,TORA3_2L3,Unchanged,33,,20.3012,27.5554,0.0281,31.3502,127.2645,308,302,285,274,8.119,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_1L5,TORT3_1L3,Unchanged,33,,8.9831,15.7854,0.2923,30.0180,63.6769,300,300,300,300,6.636,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_5L5,GUNN3_1L3,Unchanged,33,,11.7720,22.6000,0.0947,24.8540,104.0696,398,390,369,355,7.343,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_1L5,HOPV3T,Unchanged,33,,12.8172,25.0659,0.0274,23.2198,118.9414,398,390,369,355,7.644,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_2L5,PENS3_1L3,Unchanged,33,,12.2203,23.8985,0.0261,22.1384,113.4020,398,390,369,355,7.288,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_2L3,LAUN3_3L5,Unchanged,33,,18.2300,24.5597,0.1079,30.7756,111.1007,308,302,285,274,7.712,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_10L5,HOPV3T,Unchanged,33,,7.0424,13.7725,0.0151,12.7581,65.3524,398,390,369,355,4.2,
SWEST,Landulph 132 kV,Landulph 33 kV,HOPV3T,HOPV3_#1L5,Unchanged,33,,0.0480,0.0456,0.0036,0.2415,0.0256,571,533,533,509,0.041,
SWEST,Landulph 132 kV,Landulph 33 kV,TREF3_#1L5,TREF3T,Unchanged,33,,1.6915,1.6358,0.1237,8.3186,1.2478,318,312,295,284,1.421,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_3L5,SGER3_2L5,Unchanged,33,,16.1758,31.6341,0.0346,29.3042,150.1083,398,390,369,355,9.647,
SWEST,Landulph 132 kV,Landulph 33 kV,CALG3T,CALG3_#1M0,Unchanged,33,,0.1401,0.1624,0.0060,0.4918,0.4490,318,312,295,284,0.093,
SWEST,Landulph 132 kV,Landulph 33 kV,CALG3T,TREF3T,Unchanged,33,,4.1279,11.9000,0.0143,9.3210,58.7641,533,522,493,475,3.816,
SWEST,Landulph 132 kV,Landulph 33 kV,CALG3T,CALL3_4L5,Unchanged,33,,0.7031,2.0270,0.0024,1.5877,10.0096,400,400,400,400,0.65,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_8L5,NOWA3_#1M0,Unchanged,33,,0.7500,0.7134,0.0567,3.7758,0.4001,571,533,533,509,0.641,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_8L5,NEBA3_#1M0,Unchanged,33,,8.2135,7.8124,0.6213,41.3508,4.3818,571,533,533,509,7.02,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_MAIN1,TAMA3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_MAIN1,TAMA3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_MAIN1,GUNN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_MAIN1,GUNN3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_MAIN2,GUNN3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_MAIN2,GUNN3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,GUNN3_1L3,GUNN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA3_MAIN1,TORA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA3_MAIN1,TORA3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA3_MAIN1,TORA3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA3_MAIN2,TORA3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORA3_2H4,TORA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN1,CALL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN1,CALL3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN2,CALL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN2,CALL3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN3,CALL3_3S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN3,CALL3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN3,CALL3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN4,CALL3_3S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN4,CALL3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_MAIN4,CALL3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALL3_#1H0,CALL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_MAIN1,LIFT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_2L3,LIFT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_2H4,LIFT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_1H4,LIFT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LIFT3_1L3,LIFT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_MAIN1,SALT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_MAIN1,SALT3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_MAIN1,SALT3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_MAIN2,SALT3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SALT3_#2H0,SALT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN1,SAWX3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN2,SAWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN2,SAWX3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN2,SAWX3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN3,SAWX3_2S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_MAIN3,SAWX3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_4S&,SAWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_4S&,SAWX3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_#2H0,SAWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_1L5,SAWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_5L5,SAWX3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,SAWX3_6L5,SAWX3_MAIN4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_1S&,TAMA3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_1S&,TAMA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_#2H0,TAMA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TAMA3_2L5,TAMA3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORT3_1H0,TORT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TORT3_1L3,TORT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_2T0,LAND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_MAIN1,LAND3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_MAIN1,LAND3_10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_MAIN1,LAND3_8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_MAIN2,LAND3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_3L5,LAND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,LAND3_5L5,LAND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,HOPV3_#1L5,HOPV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,TREF3_MAIN1,TREF3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,CALG3_MAIN1,CALG3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,NOWA3_MAIN1,NOWA3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Landulph 33 kV,NEBA3_MAIN1,NEBA3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM5G,WESM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Milehouse 33 kV,ALMR5,ALMR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,ALMR5,ALMR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,NEWS5,NEWS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,NEWS5,NEWS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,SLEV5,SLEV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,SLEV5,SLEV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM5,WESM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM5,WESM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#3L5,ALMR3J,New,33,,0.2076,0.3035,0.0142,4.5536,0.3116,400,400,400,400,0.408,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#4L5,ALMR3K,New,33,,0.2110,0.3110,0.0155,4.6208,0.3166,400,400,400,400,0.417,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#1L5,DOCC3_#1L5,New,33,,1.4931,2.3475,0.2919,12.6752,1.6495,460,460,460,460,2.406,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#2L5,DOCC3_#2L5,New,33,,1.4848,2.3367,0.2902,12.6234,1.6358,460,460,460,460,2.394,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#9L5,NEWS3J,New,33,,1.5788,1.7156,0.0070,29.8672,2.0012,320,320,320,320,2.305,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#10L5,NEWS3K,New,33,,1.5606,1.6927,0.0059,29.4888,1.9780,360,360,360,360,2.274,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#7L5,SLEV3J,New,33,,1.1587,1.3091,0.1875,6.5023,1.4832,360,360,360,360,1.402,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#8L5,SLEV3K,New,33,,1.1504,1.2980,0.1861,6.4697,1.4798,440,436,436,415,1.392,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#5L5,WESM3_MAIN1,New,33,,3.3674,2.0327,0.0133,9.1646,2.5368,480,456,456,436,2.587,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#6L5,WESM3_MAIN2,New,33,,3.3674,2.0327,0.0133,9.1646,2.5368,487,456,456,436,2.587,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN1,DOCC3_4H0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN2,DOCC3_5H0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#10L5,MILE3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#8L5,MILE3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#6L5,MILE3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#4L5,MILE3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#2L5,MILE3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#1L5,MILE3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#3L5,MILE3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#5L5,MILE3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#7L5,MILE3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_#9L5,MILE3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN1,DOCN3_MAIN1,Unchanged,33,,0.8067,1.0572,0.1472,5.5348,1.1904,541,505,505,479,1.114,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN2,DOCN3_MAIN2,Unchanged,33,,0.8067,1.0572,0.1472,5.5348,1.1904,541,505,505,479,1.114,
SWEST,Landulph 132 kV,Milehouse 33 kV,DEPO3,DOCN3_MAIN1,Unchanged,33,,0.8312,1.6088,0.1277,10.9936,0.8848,805,745,745,710,1.46,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCN3_MAIN2,DEPO3,Unchanged,33,,0.8312,1.6088,0.1277,10.9936,0.8848,805,745,745,710,1.46,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCN3_MAIN1,DOCN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCN3_MAIN1,DOCN3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN2,DOCC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_MAIN2,DOCC3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCC3_#1L5,DOCC3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,DOCN3_MAIN2,DOCN3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM3_MAIN1,WESM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM3_MAIN2,WESM3_22L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM3_1H4,WESM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM3_2H4,WESM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,WESM3_21L3,WESM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_MAIN1,MILE3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_MAIN1,MILE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Milehouse 33 kV,MILE3_MAIN2,MILE3_2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN5,PLYS5,Unchanged,11,,11.2292,17.8740,0.0397,77.0692,20.9087,400,400,400,400,2.312,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB5G,EGGB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG5G,LONG5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plymouth 33 kV,BUCS5G,BUCS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plymouth 33 kV,ADER5,ADER5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ADER5,ADER5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ARMA5,ARMA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ARMA5,ARMA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,BUCS5,BUCS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,BUCS5,BUCS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB5,EGGB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB5,EGGB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT5,ELIT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT5,ELIT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG5,LONG5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG5,LONG5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,OLDL5,OLDL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,OLDL5,OLDL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYS5,PLYS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PRIR5,PRIR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PRIR5,PRIR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN5,STEN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN5,STEN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,FDAY3_#1M0,PLYM3_#18L5,New,33,,0.0304,0.0289,0.0023,0.1532,0.0162,571,533,533,509,0.026,
SWEST,Landulph 132 kV,Plymouth 33 kV,FDAY3_MAIN1,FDAY3_#1M0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB3U,ALER3_25L5,Unchanged,33,,0.5097,0.3221,0.0303,2.0781,0.3669,317,298,298,284,0.305,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB3U,EGGB3K,Unchanged,33,,1.5965,1.7972,0.2558,9.0243,2.0757,476,446,446,423,1.928,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_8L3A,LONG31,Unchanged,33,,0.9941,0.7436,0.0609,4.5114,0.4744,313,295,295,281,0.634,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG31,LONG32,Unchanged,33,,0.7594,0.4932,0.0472,3.1452,0.5466,317,298,298,284,0.467,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG31,LONG32,Unchanged,33,,0.7724,0.4948,0.0469,3.1720,0.5536,313,295,295,281,0.468,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG3T,LONG33,Unchanged,33,,0.5289,0.6876,0.0428,4.9719,0.3967,613,569,569,543,0.576,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG33,LONG34,Unchanged,33,,3.9460,2.7010,0.2677,16.9960,3.0257,317,298,298,284,2.589,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG33,LONG34,Unchanged,33,,3.9981,2.6818,0.2688,16.8013,3.0586,317,298,298,284,2.581,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG34,LONG3K,Unchanged,33,,0.0152,0.0204,0.0029,0.1427,0.0171,519,480,480,454,0.021,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_2L3A,ADER3K,Unchanged,33,,3.4415,2.5425,0.0165,54.4377,2.9085,345,345,345,345,3.201,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_2L3B,BUCS3K,Unchanged,33,,2.1947,2.8531,0.1776,20.6299,1.6460,613,569,569,543,2.39,
SWEST,Landulph 132 kV,Plymouth 33 kV,EGGB3T,EGGB3J,Unchanged,33,,1.6008,1.7965,0.2591,8.9290,2.0989,476,446,446,423,1.937,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#25L5,EGGB3U,Unchanged,33,,4.7497,3.0012,0.2826,19.3642,3.4188,317,298,298,284,2.842,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#21L5,EGGB3T,Unchanged,33,,4.4355,2.8027,0.2640,18.0833,3.1926,317,298,298,284,2.654,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#22L5,OLDL3U,Unchanged,33,,3.0542,1.9701,0.1849,12.6803,2.2170,317,298,298,284,1.863,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#24L5,OLDL3T,Unchanged,33,,2.9447,1.9981,0.1818,12.8870,2.1269,317,298,298,284,1.87,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG3J,LINL3_3L3,Unchanged,33,,1.3950,1.5663,0.2257,7.8126,1.8259,476,446,446,423,1.688,
SWEST,Landulph 132 kV,Plymouth 33 kV,OLDL3U,OLDL3K,Unchanged,33,,0.5126,0.5369,0.0521,3.0077,0.4144,465,435,435,413,0.506,
SWEST,Landulph 132 kV,Plymouth 33 kV,OLDL3T,OLDL3J,Unchanged,33,,0.4957,0.5356,0.0500,3.0575,0.3897,465,436,436,415,0.499,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#7L5,ADER3J,Unchanged,33,,4.2932,3.2839,0.3477,19.7648,3.7137,317,298,298,284,3.207,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_14L3A,ARMA3J,Unchanged,33,,2.8087,2.2476,0.0044,8.7047,2.9240,400,400,400,400,3.121,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_1L3A,ARMA3K,Unchanged,33,,2.7786,2.2147,0.0023,8.5236,2.8977,400,400,400,400,3.087,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#10L5,BUCS3J,Unchanged,33,,2.2222,2.8889,0.1798,20.8889,1.6667,415,415,415,415,2.42,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_5L3B,LONG3J,Unchanged,33,,2.7138,3.7342,0.5896,17.8686,4.2756,541,505,505,479,4.087,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_14L3B,PRIR3J,Unchanged,33,,0.0386,0.0498,0.0038,0.3320,0.0291,465,436,436,415,0.043,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_1L3B,PRIR3K,Unchanged,33,,0.0733,0.0952,0.0061,0.6827,0.0550,465,436,436,415,0.08,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_6L5,APCM3T,Unchanged,33,,1.7989,1.9778,0.2920,9.9847,2.3041,440,440,440,423,2.142,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_5L5,PLYS3,Unchanged,33,,1.2390,1.9914,0.3469,8.4900,2.3214,440,440,440,438,2.301,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_3L5,NEWF3_1L3,Unchanged,33,,10.6241,18.9004,0.3728,28.7537,79.7660,398,390,369,355,7.699,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_3L5,SHER3_#1L5,Unchanged,33,,6.5475,9.9056,0.0652,13.7203,43.9513,308,302,285,274,3.341,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#3L5,OLDL3T,Unchanged,33,,3.7825,2.6103,0.2321,17.1757,2.7325,317,298,298,284,2.425,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLRA3,APCM3T,Unchanged,33,,1.0691,1.2284,0.1599,6.5807,1.3110,440,440,440,423,1.274,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#6L5,ELIT3_#23L5,Unchanged,33,,3.1622,4.5238,0.3841,24.1560,2.4156,720,701,701,669,4.392,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLRB3,STEN3_2L5,Unchanged,33,,2.6080,2.9107,0.4105,15.1390,3.2675,400,400,400,400,3.099,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#16L5,OLDL3U,Unchanged,33,,3.8384,2.6327,0.2351,17.3010,2.7722,317,298,298,284,2.449,
