Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG32,LONG3T,Unchanged,33,,0.1363,0.1404,0.0187,0.7586,0.1687,466,435,435,413,0.147,
SWEST,Landulph 132 kV,Plymouth 33 kV,LONG3T,CHEL3_#1M0,Unchanged,33,,0.0900,0.1170,0.0073,0.8459,0.0675,613,569,569,543,0.098,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#18L5,CATT3_#1L5,Unchanged,33,,0.2270,0.2159,0.0172,1.1427,0.1211,505,465,465,442,0.194,
SWEST,Landulph 132 kV,Plymouth 33 kV,CATT3_MAIN1,CATT3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,CHEL3_#1M0,CHEL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_MAIN1,ELIT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_MAIN1,ELIT3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_MAIN2,ELIT3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#21L5,ELIT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#22L5,ELIT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#23L5,ELIT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#24L5,ELIT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,ELIT3_#25L5,ELIT3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_MAIN1,STEN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_MAIN1,STEN3_1L4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_MAIN1,STEN3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_1H0,STEN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_2H0,STEN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_2L5,STEN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_3L5,STEN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_4L4,STEN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,STEN3_6L5,STEN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN1,PLYM3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN2,PLYM3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#3T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_MAIN3,PLYM3_#18L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#1L5,PLYM3_1L3A,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#1L5,PLYM3_1L3B,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#2L5,PLYM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_2L3A,PLYM3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_2L3B,PLYM3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#4L5,PLYM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#5L5,PLYM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_5L3A,PLYM3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_5L3B,PLYM3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#6L5,PLYM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#7L5,PLYM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#8L5,PLYM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#8L5,PLYM3_8L3A,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#8L5,PLYM3_8L3B,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#12L5,PLYM3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#14L5,PLYM3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_14L3A,PLYM3_#14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_14L3B,PLYM3_#14L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plymouth 33 kV,PLYM3_#16L5,PLYM3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB5G,IVYB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,LANG5G,LAGG5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,LINL5G,LINL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB5G,MODB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY5G,TORY5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF5G,NEWF5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB5,IVYB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB5,IVYB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG5,LAGG5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG5,LAGG5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LINL5,LINL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LINL5,LINL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB5,MODB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF5,NEWF5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF5,NEWF5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY5,TORY5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY5,TORY5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_2L3,34PL3_ZPA84,Unchanged,33,,2.3513,4.5437,0.0254,4.8071,20.9286,398,390,369,355,1.489,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG3_1L3,PLPT3_4L5,Unchanged,33,,2.4580,4.8910,0.0281,5.1527,22.0019,408,400,378,364,1.596,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_1L3,34PL3_DZPE2,Unchanged,33,,7.9183,14.7547,0.0180,14.3839,73.1017,435,426,403,388,4.751,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_2L3,MRLF3T,Unchanged,33,,4.2758,8.3619,0.0091,7.7460,39.6783,398,390,369,355,2.55,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPA66,34PL3_ZPA80,Unchanged,33,,2.5219,4.9319,0.0054,4.5686,23.4024,398,390,369,355,1.504,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPD16M,HEMI3_#1L5,Unchanged,33,,7.5960,9.6262,0.1581,20.0153,36.4189,308,302,285,274,4.008,
SWEST,Landulph 132 kV,Plympton 33 kV,LNGE3_#1M0,LNGE3T,Unchanged,33,,0.3425,0.4453,0.0277,3.2197,0.2569,613,569,569,543,0.373,
SWEST,Landulph 132 kV,Plympton 33 kV,MRLF3T,33PL3_ZPA58,Unchanged,33,,7.2705,14.2184,0.0155,13.1713,67.4686,398,390,369,355,4.336,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_4L5,NEDO3_#1L5,Unchanged,33,,0.4282,0.4073,0.0324,2.1559,0.2285,505,465,465,442,0.366,
SWEST,Landulph 132 kV,Plympton 33 kV,HEMI3_#2L5,TORY3_1L3,Unchanged,33,,5.1463,7.0853,0.1616,23.2758,22.6103,318,312,295,284,3.463,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWN3_#1M0,LAGG3_2L9,Unchanged,33,,5.8512,5.5655,0.4426,29.4580,3.1216,571,533,533,509,5.001,
SWEST,Landulph 132 kV,Plympton 33 kV,BALL3_#1M0,PLPT3_8L5,Unchanged,33,,3.3123,3.1506,0.2505,16.6758,1.7671,505,465,465,442,2.831,
SWEST,Landulph 132 kV,Plympton 33 kV,PORT3_#1L5,TORY3_4L5,Unchanged,33,,0.7921,0.7534,0.0599,3.9878,0.4226,505,465,465,442,0.677,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_3L9,MODB3T,Unchanged,33,,0.3050,0.5683,0.0007,0.5540,2.8157,435,426,403,388,0.183,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_2L9,MODB3T,Unchanged,33,,0.2985,0.5837,0.0006,0.5407,2.7697,398,390,369,355,0.178,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_1L9,MODB3T,Unchanged,33,,0.4225,0.8263,0.0009,0.7655,3.9211,398,390,369,355,0.252,
SWEST,Landulph 132 kV,Plympton 33 kV,TOQY3_1L9,TOQY3T,Unchanged,33,,0.2716,0.5312,0.0006,0.4921,2.5207,398,390,369,355,0.162,
SWEST,Landulph 132 kV,Plympton 33 kV,TOQY3_3L9,TOQY3T,Unchanged,33,,0.5634,1.1373,0.0013,1.0370,5.4108,408,400,378,364,0.348,
SWEST,Landulph 132 kV,Plympton 33 kV,TOQY3_2L9,TOQY3T,Unchanged,33,,1.0944,2.2552,0.0024,2.0143,10.4187,408,400,378,364,0.676,
SWEST,Landulph 132 kV,Plympton 33 kV,LNGE3T,33PL3_ZPD15M,Unchanged,33,,0.0250,0.0339,0.0000,0.0386,0.1567,308,302,285,274,0.01,
SWEST,Landulph 132 kV,Plympton 33 kV,LNGE3_5L3,LNGE3T,Unchanged,33,,0.0750,0.1018,0.0001,0.1158,0.4702,308,302,285,274,0.03,
SWEST,Landulph 132 kV,Plympton 33 kV,MRLF3T,CCMB3_#1L5,Unchanged,33,,1.5565,1.5496,0.1130,7.6295,1.4178,408,400,378,364,1.315,
SWEST,Landulph 132 kV,Plympton 33 kV,MRLF3_MAIN1,CCMB3_#1M0,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,Plympton 33 kV,HEMI3_MAIN1,HEMI3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,HEMI3_MAIN1,HEMI3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWN3_MAIN1,NEWN3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,BALL3_#1M0,BALL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,PORT3_#1L5,PORT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_MAIN1,IVYB3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_MAIN1,IVYB3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_MAIN2,IVYB3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_MAIN2,IVYB3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,IVYB3_1H4,IVYB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPA66,TOQY3_1L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPR32,TOQY3_3L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPA58,TOQY3_2L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG3_1L3,LAGG3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG3_2L3,LAGG3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LAGG3_2L9,LAGG3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LINL3_3L3,LINL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LINL3_1L3,LINL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_MAIN1,MODB3_1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,MODB3_1L3,MODB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,34PL3_DZPE2,MODB3_3L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,34PL3_ZPA80,MODB3_2L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,34PL3_ZPA84,MODB3_1L9,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_MAIN1,NEWF3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_MAIN1,NEWF3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_2L3,NEWF3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_4L5,NEWF3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_1H4,NEWF3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEWF3_2H4,NEWF3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_MAIN1,TORY3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_MAIN1,TORY3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_MAIN2,TORY3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_MAIN2,TORY3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_MAIN2,TORY3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,TORY3_1H4,TORY3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPD16M,LNGE3_5L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,33PL3_ZPD15M,LNGE3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,LNGE3_#1M0,LNGE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,CCMB3_MAIN1,CCMB3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,CCMB3_MAIN1,CCMB3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,Plympton 33 kV,NEDO3_MAIN1,NEDO3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR5G,LANR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK5G,LISK5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE5G,LOOE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT5G,NEOT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS5G,PENS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR5,LANR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR5,LANR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK5,LISK5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK5,LISK5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE5,LOOE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE5,LOOE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT5,NEOT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS5,PENS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS5,PENS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,TREQ3T,SGER3_1L5,Unchanged,33,,1.7505,3.4234,0.0037,3.1713,16.2447,398,390,369,355,1.044,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_1L3,LOOE3_2L5,Unchanged,33,,22.1691,30.0907,0.0306,34.2346,138.9737,220,220,220,220,8.866,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_2L3,LANG3T,Unchanged,33,,3.9320,7.6896,0.0084,7.1233,36.4884,220,220,220,220,2.345,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_4L5,ABSD3_454441,Unchanged,33,,17.4057,23.6252,0.0241,26.8788,109.1130,308,302,285,274,6.961,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_1L5,SGER3_7L5,Unchanged,33,,11.6279,22.7192,0.0377,21.3367,107.5341,398,390,369,355,6.991,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_2L5,SGER3_6L5,Unchanged,33,,8.3401,24.5672,0.0283,18.8325,117.6816,440,440,440,440,7.71,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_1L3,SGER3_5L5,Unchanged,33,,23.6156,46.1837,0.0505,42.7823,219.1484,398,390,369,355,14.084,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_3L3,TREW3T,Unchanged,33,,12.6512,24.7413,0.0271,22.9191,117.4010,398,390,369,355,7.545,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT3_1L3,ABSD3_454442,Unchanged,33,,12.9774,17.6094,0.0251,20.7473,80.8559,175,175,175,175,5.252,
SWEST,Landulph 132 kV,St Germans 33 kV,CONN3_#1L5,CONN3T,Unchanged,33,,1.7555,2.4789,0.0151,3.9981,10.6572,318,312,295,284,0.845,
SWEST,Landulph 132 kV,St Germans 33 kV,ABSD3_454440,CONN3T,Unchanged,33,,3.6982,5.0196,0.0051,5.7109,23.1832,308,302,285,274,1.479,
SWEST,Landulph 132 kV,St Germans 33 kV,TREW3_#1M0,TREW3T,Unchanged,33,,0.9883,0.9681,0.0704,4.7704,0.8871,318,312,295,284,0.819,
SWEST,Landulph 132 kV,St Germans 33 kV,TREW3T,SGER3_4L5,Unchanged,33,,9.9298,19.4192,0.0212,17.9890,92.1469,398,390,369,355,5.922,
SWEST,Landulph 132 kV,St Germans 33 kV,LANG3T,LANG3_#1M0,Unchanged,33,,1.9618,1.8963,0.1436,9.6551,1.4352,318,312,295,284,1.649,
SWEST,Landulph 132 kV,St Germans 33 kV,FORD3T,FORD3_#1M0,Unchanged,33,,0.1240,0.1560,0.0034,0.3449,0.5555,318,312,295,284,0.071,
SWEST,Landulph 132 kV,St Germans 33 kV,HITR3T,HITR3_#1M0,Unchanged,33,,0.8012,0.7935,0.0557,3.8038,0.8305,318,312,295,284,0.656,
SWEST,Landulph 132 kV,St Germans 33 kV,HITR3T,LISK3_3L5,Unchanged,33,,2.5487,4.9843,0.0054,4.6172,23.6514,398,390,369,355,1.52,
SWEST,Landulph 132 kV,St Germans 33 kV,HITR3T,FORD3T,Unchanged,33,,7.1665,14.0151,0.0153,12.9829,66.5039,398,390,369,355,4.274,
SWEST,Landulph 132 kV,St Germans 33 kV,FORD3T,PENS3_2L3,Unchanged,33,,9.0059,17.6124,0.0193,16.3152,83.5733,398,390,369,355,5.371,
SWEST,Landulph 132 kV,St Germans 33 kV,TREQ3T,TREQ3_#1M0,Unchanged,33,,1.0119,0.9961,0.0713,4.8479,0.9716,318,312,295,284,0.834,
SWEST,Landulph 132 kV,St Germans 33 kV,TREQ3T,CALL3_3L5,Unchanged,33,,17.3998,34.0278,0.0372,31.5217,161.4672,398,390,369,355,10.377,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_3L5,TRER3T,Unchanged,33,,3.1307,5.9883,0.0228,7.2256,27.3060,398,390,369,355,1.968,
SWEST,Landulph 132 kV,St Germans 33 kV,THWK3_#1M0,SGER3_DBJ1,Unchanged,33,,2.3903,2.2736,0.1808,12.0342,1.2752,571,533,533,509,2.043,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_DBJ1,SGER3_DBJ2,Unchanged,33,,2.7484,2.6142,0.2079,13.8366,1.4662,571,533,533,509,2.349,
SWEST,Landulph 132 kV,St Germans 33 kV,TRER3T,TORA3_1L3,Unchanged,33,,16.4394,32.4508,0.0356,29.9202,154.1032,398,390,369,355,9.906,
SWEST,Landulph 132 kV,St Germans 33 kV,TRER3_#1M0,TRER3T,Unchanged,33,,1.0601,1.0510,0.0735,5.0251,1.1125,293,287,271,261,0.867,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN1,SGER3_MAIN2,Unchanged,33,,0.0000,0.0100,0.0000,0.0000,0.0000,0,0,0,0,0,
SWEST,Landulph 132 kV,St Germans 33 kV,45PL3_ZDU1,NEOT3T,Unchanged,33,,0.0225,0.0305,0.0000,0.0348,0.1411,308,302,285,274,0.009,
SWEST,Landulph 132 kV,St Germans 33 kV,45PL3_ZV92,NEOT3T,Unchanged,33,,0.2926,0.3971,0.0004,0.4518,1.8340,308,302,285,274,0.117,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT3T,45PL3_ZV90,Unchanged,33,,0.3451,0.4684,0.0005,0.5329,2.1631,308,302,285,274,0.138,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_8L5,SGER3_DBJ1,Unchanged,33,,0.0442,0.0762,0.0089,0.4171,0.0391,863,802,802,765,0.077,
SWEST,Landulph 132 kV,St Germans 33 kV,WILT3_#1M0,SGER3_DBJ2,Unchanged,33,,0.5604,0.5331,0.0424,2.8215,0.2990,571,533,533,509,0.479,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_DBJ2,WILF3_#1L5,Unchanged,33,,0.0000,0.0000,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Landulph 132 kV,St Germans 33 kV,TRER3_#1M0,TRER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,WILT3_MAIN1,WILT3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS3_MAIN1,PENS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS3_MAIN1,PENS3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS3_MAIN1,PENS3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS3_MAIN2,PENS3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,PENS3_2H4,PENS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_MAIN2,LANR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_2H4,LANR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_2L3,LANR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_1H4,LANR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANR3_1L3,LANR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_1S&,LISK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_1S&,LISK3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_4L5,LISK3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_2L5,LISK3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_#2H0,LISK3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_#1H0,LISK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_1L5,LISK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LISK3_3L5,LISK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_MAIN1,LOOE3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_MAIN1,LOOE3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_MAIN3,LOOE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_2H4,LOOE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_3L3,LOOE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_2L5,LOOE3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LOOE3_1H4,LOOE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT3_1H0,NEOT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,NEOT3_1L3,NEOT3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,45PL3_ZV92,ABSD3_454441,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,45PL3_ZV90,ABSD3_454440,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,45PL3_ZDU1,ABSD3_454442,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_2T0,SGER3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN1,SGER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN1,SGER3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN1,SGER3_&7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN2,SGER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN2,SGER3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_MAIN2,SGER3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_RES1,SGER3_&2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_RES2,SGER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_RES2,SGER3_&2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_RES2,SGER3_&1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_1P&,SGER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_1P&,SGER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&8L5,SGER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&8L5,SGER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&8L5,SGER3_8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&7L5,SGER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_7L5,SGER3_&7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&1T0,SGER3_1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&1T0,SGER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&1T0,SGER3_RES1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&6L5,SGER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&6L5,SGER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&6L5,SGER3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&5L5,SGER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&5L5,SGER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&5L5,SGER3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&4L5,SGER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&4L5,SGER3_RES2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_4L5,SGER3_&4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_3L5,SGER3_&3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&2L5,SGER3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,SGER3_&1L5,SGER3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,CONN3_#1L5,CONN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,TREW3_#1M0,TREW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,LANG3_MAIN1,LANG3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,HITR3_#1M0,HITR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,FORD3_MAIN1,FORD3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,TREQ3_MAIN1,TREQ3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,THWK3_#1M0,THWK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,WILF3_MAIN1,WILF3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Landulph 132 kV,St Germans 33 kV,WILF3_MAIN1,WILF3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Bath 33 kV,BATH3_#16L5,UOBA32,Removed,33,,2.7026,2.6935,0.2246,16.6913,2.1595,372,350,350,333,2.445,
SWEST,Melksham,Bath 33 kV,BATH3_#2L5,UOBA31,Removed,33,,2.7026,2.6935,0.2246,16.6913,2.1595,372,350,350,333,2.445,
SWEST,Melksham,Bath 33 kV,UOBA31,UOBA3D,Removed,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Bath 33 kV,UOBA32,UOBA3D,Removed,33,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Bath 33 kV,BATH1_MAIN2,MELK1_510,Removed,132,,0.7220,2.5883,7.6289,2.9400,7.9879,540,490,490,417,17.135,
SWEST,Melksham,Melksham 132 kV,MELK1_&1080,MELK1_1080,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&110,MELK1_RES1,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&150,MELK1_MAIN1,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&150,MELK1_150,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&510,MELK1_510,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&780,MELK1_780,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&880,MELK1_MAIN2,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&880,MELK1_RES2,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&880,MELK1_880,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_&980,MELK1_RES2,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_205,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_210,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_310,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_405,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_410,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_610,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_710,MELK1,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham,Melksham 132 kV,MELK1_980,MELK1_&980,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_MAIN1,MELK1_&110,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham,Melksham 132 kV,MELK1_MAIN2,MELK1_&210,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7J,DORS7K,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,2000,2000,2000,2000,0.001,
SWEST,Melksham 132 kV,Bath 33 kV,OLDF7G,OLDF7,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Melksham 132 kV,Bath 33 kV,COMP7G,COMP7,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7JG,DORS7J,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Melksham 132 kV,Bath 33 kV,TWER7G,TWER7,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7KG,DORS7K,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham 132 kV,Bath 33 kV,COMP7,COMP7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,COMP7,COMP7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7J,DORS7_4T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7J,DORS7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH7,ENTH7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH7,ENTH7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,OLDF7,OLDF7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,OLDF7,OLDF7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,PARS7,PARS7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,PARS7,PARS7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER7,TWER7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER7,TWER7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7K,DORS7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,DORS7K,DORS7_3T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA5,BAEA5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA5,BAEA5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA5,BAEA5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#2L5,UOBA3_#1M0,New,33,,2.7026,2.6935,0.2246,16.6913,2.1595,372,350,350,333,2.445,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#16L5,UOBA3_#2M0,New,33,,2.7026,2.6935,0.2246,16.6913,2.1595,372,350,350,333,2.445,
SWEST,Melksham 132 kV,Bath 33 kV,UOBA3_MAIN1,UOBA3_#1M0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,UOBA3_MAIN1,UOBA3_#2M0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN1,BATH3_#5L5,Unchanged,33,,2.6753,3.2762,0.3809,26.7872,1.9623,465,435,435,413,3.108,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN2,BATH3_#15L5,Unchanged,33,,3.0858,3.2284,0.3340,30.8387,1.7816,403,374,374,355,2.926,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN3,BATH3_#11L5,Unchanged,33,,2.1158,2.5439,0.3069,26.5806,1.3656,511,471,471,444,2.419,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#13L5,DORS3M,Unchanged,33,,0.6130,0.7121,0.0539,5.1364,0.4034,400,374,374,355,0.62,
SWEST,Melksham 132 kV,Bath 33 kV,DORS3K,BATH3_#7L5,Unchanged,33,,0.5078,0.6601,0.0411,4.7734,0.3809,400,400,400,400,0.553,
SWEST,Melksham 132 kV,Bath 33 kV,DORS3L,BATH3_#12L5,Unchanged,33,,0.5372,0.6983,0.0435,5.0496,0.4029,613,569,569,543,0.585,
SWEST,Melksham 132 kV,Bath 33 kV,COMP3J,TWER3_4L5,Unchanged,33,,1.7084,2.0593,0.3092,15.7038,1.0389,400,400,400,400,2.056,
SWEST,Melksham 132 kV,Bath 33 kV,COMP3K,TWER3_5L5,Unchanged,33,,1.7247,2.0783,0.3132,15.8629,1.0475,400,400,400,400,2.077,
SWEST,Melksham 132 kV,Bath 33 kV,DORS3J,BATH3_#4L5,Unchanged,33,,0.6277,0.6061,0.0605,3.3829,0.5200,372,350,350,333,0.575,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3J,ENTH3V,Unchanged,33,,0.0253,0.0394,0.0031,0.3027,0.0221,519,480,480,454,0.035,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3K,ENTH3U,Unchanged,33,,1.2380,1.5819,0.1901,14.7462,0.8391,519,480,480,454,1.498,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3T,BATH3_#3L5,Unchanged,33,,1.2744,1.6284,0.1957,15.1793,0.8637,440,440,440,440,1.542,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3T,OLDF3J,Unchanged,33,,0.8083,0.9071,0.1308,4.5083,1.0597,476,446,446,423,0.978,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3U,BATH3_#10L5,Unchanged,33,,1.2917,1.6505,0.1983,15.3860,0.8755,519,480,480,454,1.563,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3U,OLDF3K,Unchanged,33,,0.8182,0.9182,0.1324,4.5636,1.0727,476,446,446,423,0.99,
SWEST,Melksham 132 kV,Bath 33 kV,PARS3J,BATH3_#14L5,Unchanged,33,,1.8212,2.3132,0.2801,21.6384,1.2259,519,480,480,454,2.195,
SWEST,Melksham 132 kV,Bath 33 kV,PARS3K,BATH3_#6L5,Unchanged,33,,1.7814,2.2674,0.2738,21.1839,1.2021,400,400,400,400,2.15,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_2L5,BATH3_#9L5,Unchanged,33,,2.8149,3.4606,0.4254,33.3943,1.8371,440,440,440,440,3.303,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3V,ENTH3T,Unchanged,33,,1.2350,1.5823,0.1891,14.7112,0.8400,519,480,480,454,1.497,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3_#1L5,RADS3_13L5,Unchanged,33,,16.8001,40.1040,0.5232,83.0713,97.2147,486,452,452,390,15.13,
SWEST,Melksham 132 kV,Bath 33 kV,ENTH3V,ENTH3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN1,BAEA3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN1,BAEA3_1L4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BAEA3_MAIN2,BAEA3_1S&,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_MAIN2,TWER3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_MAIN2,TWER3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_1S&,TWER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_1S&,TWER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_#1H0,TWER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_1L5,TWER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_5L5,TWER3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_4L5,TWER3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_3L5,TWER3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,TWER3_#2H0,TWER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#1T0,BATH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN1,BATH3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN1,BATH3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN1,BATH3_#4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN1,BATH3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN2,BATH3_#2T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN2,BATH3_#15L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN2,BATH3_#16L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN3,BATH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_MAIN3,BATH3_#11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#3L5,BATH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#5L5,BATH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#7L5,BATH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#9L5,BATH3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#10L5,BATH3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#12L5,BATH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#13L5,BATH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH3_#14L5,BATH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH1_MAIN1,MELK1_110,Unchanged,132,,0.7226,2.5892,7.6413,2.9453,7.9906,540,490,490,417,17.148,
SWEST,Melksham 132 kV,Bath 33 kV,BATH1_MAIN1,BATH1_113,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Bath 33 kV,BATH1_MAIN2,BATH1_213,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Melksham 132 kV,MELK1_510,BATH1_MAIN2,New,132,,0.7220,2.5883,7.6289,2.9400,7.9879,540,490,490,417,17.135,
SWEST,Melksham 132 kV,Melksham 132 kV,MELK1_510,MELK1_&510,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Melksham 132 kV,MELK1_&110,MELK1_MAIN1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Melksham 132 kV,Melksham 132 kV,Y1171B,MELK1_105,Unchanged,132,,1.3623,2.9980,1.3805,2.8604,7.8761,542,450,450,358,0,
SWEST,Melksham 132 kV,Melksham 132 kV,FROM1,MELK1_305,Unchanged,132,,2.3400,5.1600,1.9900,4.7800,13.3000,542,450,450,358,0,
SWEST,Melksham 132 kV,Melksham 132 kV,Y1171A,FROM1,Unchanged,132,,2.0278,4.4668,1.0039,4.0557,11.7060,542,503,503,433,0,
SWEST,Melksham 132 kV,Melksham 132 kV,Y1171A,Y1171B,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Melksham 132 kV,Melksham 132 kV,MELK1_&110,MELK1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN1,IROA1_RES1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN1,IROA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN2,IROA1_MAIN1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN1,ABHA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_RES1,ABHA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_#180,ABHA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_&280,ABHA1_#280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN1,SEAB1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_#280,ALVE1_MAIN2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_MAIN2,EXET1_&780,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_MAIN2,EXET1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES2,EXET1_&780,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES2,EXET1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&180,EXET1_#180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&250,EXET1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&250,EXET1_#250,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_#780,EXET1_&780,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_#480,EXET1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES1,INDQ1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES1,INDQ1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES2,INDQ1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_&150,INDQ1_MAIN1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_&150,INDQ1_RES1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_&150,INDQ1_150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_#180,INDQ1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_&150,LAND1_150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_&280,TAUN1_MAIN2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_&280,TAUN1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
