Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,National Grid,National Grid,TAUN1_&280,TAUN1_#280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES1,BRWA1_&150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES1,BRWA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES2,BRWA1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_#150,BRWA1_&150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_#180,BRWA1_&180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_#280,BRWA1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_16&,IROA1_RES1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_16&,IROA1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&380,IROA1_RES1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&180,IROA1_#180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&480,IROA1_MAIN2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&480,IROA1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_#480,IROA1_&480,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&680,IROA1_#680,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_&880,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_&980A,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_&110,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_&880,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_&980A,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_150,MELK1_&150,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&1080,MELK1_#1080,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&210,MELK1_MAIN2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_SGT6,IROA1_683,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_SGT6,IROA1_#650,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_#780,MELK1_&780,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&980A,MELK1_#980A,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_#880,MELK1_&880,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_#150,ABHA1_SGT1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_SGT4,INDQ1_#450,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_#350,INDQ1_SGT3,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1,AXMI1_MAIN2,Unchanged,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,National Grid,National Grid,IROA1_MAIN1,IROA1_&580,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN1,IROA1_&1105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN1,IROA1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN2,IROA1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN2,IROA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN2,IROA1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_MAIN2,IROA1_&680,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES1,IROA1_&580,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES1,IROA1_&1105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES1,IROA1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES1,IROA1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES1,IROA1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&1405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_RES2,IROA1_&680,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_MAIN2,ABHA1_&1005,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_RES2,ABHA1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_RES2,ABHA1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_RES2,ABHA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_RES2,ABHA1_&1005,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_&350,ABHA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_&350,ABHA1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ABHA1_&350,ABHA1_#350,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN1,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN1,SEAB1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN1,SEAB1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN2,SEAB1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_MAIN3,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES1,SEAB1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES1,SEAB1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES1,SEAB1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES1,SEAB1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES1,SEAB1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES2,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES2,SEAB1_RES3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES2,SEAB1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES2,SEAB1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES2,SEAB1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,SEAB1_RES3,SEAB1_&805,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_MAIN1,ALVE1_#150,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_MAIN1,ALVE1_305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_MAIN2,ALVE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_MAIN2,ALVE1_405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,ALVE1_#180,ALVE1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_12&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN1,AXMI1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_MAIN2,AXMI1_12&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES1,AXMI1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES1,AXMI1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES1,AXMI1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES1,AXMI1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES1,AXMI1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_RES2,AXMI1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_&180,AXMI1_180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_&280,AXMI1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_&280,AXMI1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,AXMI1_&280,AXMI1_280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_MAIN2,EXET1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_MAIN2,EXET1_&805,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES1,EXET1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES1,EXET1_&905,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES1,EXET1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES2,EXET1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES2,EXET1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_RES2,EXET1_&805,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&180,EXET1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&180,EXET1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,EXET1_&250,EXET1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_&380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_MAIN2,INDQ1_&1005,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES1,INDQ1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES1,INDQ1_&705,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES2,INDQ1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES2,INDQ1_&380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES2,INDQ1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_RES2,INDQ1_&1005,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_&280,INDQ1_#280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_#380,INDQ1_&380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,INDQ1_#480,INDQ1_&480,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_MAIN1,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_MAIN1,LAND1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_MAIN1,LAND1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES1,LAND1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES1,LAND1_&150,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES1,LAND1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES1,LAND1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES2,LAND1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_RES2,LAND1_&380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_&150,LAND1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_&180,LAND1_#180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_&280,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_#280,LAND1_&280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_&380,LAND1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,LAND1_#380,LAND1_&380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_MAIN1,TAUN1_12&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_MAIN1,TAUN1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_MAIN2,TAUN1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_MAIN2,TAUN1_12&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_RES1,TAUN1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_RES1,TAUN1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_RES1,TAUN1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,TAUN1_RES2,TAUN1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_&150,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_&705,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_&310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_&180,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN1,BRWA1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_MAIN2,BRWA1_&210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES1,BRWA1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES2,BRWA1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,BRWA1_RES2,BRWA1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_#580,IROA1_&580,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&380,IROA1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&380,IROA1_#380,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,IROA1_&280,IROA1_#280,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&1080,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&710,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&510,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&780,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN1,MELK1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_&410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_&610,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_MAIN2,MELK1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_&710,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_&510,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES1,MELK1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_16&,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_&410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_&610,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_RES2,MELK1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&150,MELK1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&1080,MELK1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_710,MELK1_&710,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&310,MELK1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&310,MELK1_310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_305,MELK1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&780,MELK1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&105,MELK1_105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&210,MELK1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&210,MELK1_210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_410,MELK1_&410,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_610,MELK1_&610,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&205,MELK1_205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&405,MELK1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_&405,MELK1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,National Grid,National Grid,MELK1_405,MELK1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Avonmouth 33 kV,IMPS5,IMPS5_1T0,Removed,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Avonmouth 33 kV,IMPS5,IMPS5_2T0,Removed,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Avonmouth 33 kV,IMPS5G,IMPS5,Removed,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank,Avonmouth 33 kV,WWKW5,IMPS5,Removed,11,,3.3843,5.3182,0.0153,32.4350,2.3985,770,710,710,675,0.65,
SWEST,Seabank,Avonmouth 33 kV,IMPS3J,AVON3_#10L5,Removed,33,,0.8486,0.9016,0.0177,15.4944,1.0757,540,533,533,509,1.246,
SWEST,Seabank,Avonmouth 33 kV,IMPS3K,AVON3_#29L5,Removed,33,,0.8402,0.8921,0.0166,15.4395,1.0706,540,540,540,540,1.237,
SWEST,Seabank,Avonmouth 33 kV,NESK3_#1M0,IMPS3J,Removed,33,,0.3861,0.3673,0.0292,1.9438,0.2060,571,533,533,509,0.33,
SWEST,Seabank,Avonmouth 33 kV,NESK3_MAIN1,NESK3_#1M0,Removed,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,AVON1_203,SNRG1T,Removed,132,,0.1243,0.8316,0.2026,0.4208,2.2704,950,930,880,848,3.806,
SWEST,Seabank,Seabank 132 kV,AVON1_203,AVON1_MAIN2,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,AVON1_503,SEAB1_305,Removed,132,,0.1605,1.0729,0.3301,0.5368,2.9168,930,750,750,638,4.943,
SWEST,Seabank,Seabank 132 kV,RADS1T,POIS1_103,Removed,132,,2.0539,8.8187,1.9940,7.2872,24.5338,694,680,643,619,38.946,
SWEST,Seabank,Seabank 132 kV,RADS1T,Y1161A,Removed,132,,1.1924,3.1234,0.6739,2.9552,8.7937,486,452,452,390,13.55,
SWEST,Seabank,Seabank 132 kV,SEAB1_&180,SEAB1_MAIN1,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,SEAB1_&280,SEAB1_280,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,SEAB1_180,SEAB1_&180,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,SEAB1_MAIN3,SERC1,Removed,132,,0.0826,0.1653,1.3553,0.1470,0.1105,525,495,495,421,1.87,
SWEST,Seabank,Seabank 132 kV,SEAB1_RES2,SEAB1_&280,Removed,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank,Seabank 132 kV,Y1161A,Y1171A,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank,Seabank 132 kV,Y1161B,Y1021B,Removed,132,,0.4140,1.0542,0.2264,1.0079,2.9645,486,452,452,390,4.565,
SWEST,Seabank,Seabank 132 kV,Y1161B,Y1171B,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank,Seabank 132 kV,Y1161B,Y1161A,Removed,132,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Seabank,Weston 33 kV,LYPF3_1L3,WWIK3_4L3,Removed,33,,1.6422,2.0998,0.1401,14.9390,1.2950,400,400,400,400,1.787,
SWEST,Seabank,Weston 33 kV,LYPF3_2L3,WWIJ3_2L3,Removed,33,,1.6119,2.0604,0.1377,14.6542,1.2723,400,400,400,400,1.754,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVMO7J,AVMO7K,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,1600,1600,1600,1600,0.001,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVMO7JG,AVMO7J,Unchanged,6.6,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVMO7K,AVMO7_3T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVMO7J,AVMO7_1T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVMO7J,AVMO7_2T0,Unchanged,6.6,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,KINW5,KINW5_1T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,KINW5,KINW5_2T0,New,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH5J,AVOH5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,1250,1250,1250,1250,0.001,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH5JG,AVOH5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH5J,AVOH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CAIR5,CAIR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CAIR5,CAIR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CAIR5,CAIR5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CAIR5,CAIR5_4T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB5,STOB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB5,STOB5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH5K,AVOH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH5K,AVOH5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOB3T,AVON3_#10L5,New,33,,0.9412,1.0214,0.0314,16.1386,1.1370,540,533,533,509,1.36,
SWEST,Seabank 132 kV,Avonmouth 33 kV,KINW3K,AVON3_#29L5,New,33,,0.8402,0.8921,0.0166,15.4395,1.0706,540,540,540,540,1.237,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOB3_#1M0,AVOB3T,New,33,,0.3884,0.3695,0.0294,1.9556,0.2072,571,533,533,509,0.332,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOB3T,KINW3J,New,33,,0.0061,0.0078,0.0000,0.1363,0.0092,832,772,772,736,0.011,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOB3_MAIN1,AVOB3_#1M0,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CARR3J,AVON3_#6L5,Unchanged,33,,8.3639,9.5842,1.2573,51.1064,10.3008,466,435,435,413,9.967,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CARR3K,AVON3_#25L5,Unchanged,33,,8.2635,9.5301,1.2548,50.7586,10.2120,462,432,432,410,9.914,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CARR3L,AVON3_#9L5,Unchanged,33,,8.2853,9.8476,1.4129,47.4325,10.2519,465,435,435,413,10.429,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#27L5,AVMO3K,Unchanged,33,,1.3299,1.6992,0.1155,12.0069,1.0494,465,435,435,413,1.45,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#7L5,STOB3_2L0,Unchanged,33,,5.2818,6.3570,0.9164,30.4812,6.5906,465,435,435,413,6.742,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH3J,AVON3_#2L5,Unchanged,33,,1.1158,1.4257,0.1678,13.1214,0.7589,519,480,480,454,1.344,
SWEST,Seabank 132 kV,Avonmouth 33 kV,FRSL3T,AVON3_#23L5,Unchanged,33,,1.0986,1.3084,0.1852,6.7312,1.4087,476,446,446,423,1.395,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH3L,AVON3_#11L5,Unchanged,33,,1.1211,1.4282,0.1677,12.9560,0.7740,465,435,435,413,1.347,
SWEST,Seabank 132 kV,Avonmouth 33 kV,CARR3M,AVON3_#1L5,Unchanged,33,,8.4174,9.6842,1.2539,52.0675,10.2848,476,446,446,423,10.023,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#8L5,AVMO3J,Unchanged,33,,1.3269,1.7029,0.1174,11.9991,1.0647,476,446,446,423,1.46,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#3L5,AVMO3L,Unchanged,33,,1.3361,1.6878,0.1151,11.8859,1.0561,466,435,435,413,1.444,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB3_MAIN2,AVON3_#21L5,Unchanged,33,,5.3540,6.4677,0.8690,43.8723,4.6383,465,435,435,413,6.439,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB3_3L0,BRDW3_1L0,Unchanged,33,,4.4655,4.9946,0.7128,25.0619,5.8124,466,435,435,413,5.364,
SWEST,Seabank 132 kV,Avonmouth 33 kV,LAWR3_#1L5,AVON3_#5L5,Unchanged,33,,1.5046,1.4312,0.1138,7.5751,0.8027,505,465,465,442,1.286,
SWEST,Seabank 132 kV,Avonmouth 33 kV,RKHM3_#1M0,AVON3_#13L5,Unchanged,33,,2.9702,4.2554,0.3624,22.7275,2.2717,660,607,607,576,4.133,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVOH3K,FRSL3T,Unchanged,33,,0.1011,0.1802,0.0278,0.9777,0.1287,476,446,446,423,0.194,
SWEST,Seabank 132 kV,Avonmouth 33 kV,LAWR3_#1L5,LAWR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,RKHM3_MAIN1,RKHM3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB3_MAIN3,STOB3_1H5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB3_MAIN3,STOB3_3L0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,STOB3_2L0,STOB3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#2T0,AVON3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#1T0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN1,AVON3_#13L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN2,AVON3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN2,AVON3_#6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN2,AVON3_#8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#21L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#23L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_MAIN3,AVON3_#29L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#2L5,AVON3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#4L5,AVON3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#10L5,AVON3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#25L5,AVON3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Avonmouth 33 kV,AVON3_#27L5,AVON3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,RPOR5,WESD5,Unchanged,11,,69.2000,34.0000,0.1000,69.2000,34.0000,0,0,0,0,0,
SWEST,Seabank 132 kV,Portishead 33 kV,BHAL5G,BHAL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0.001,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV5G,CLEV5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL5G,GASL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Portishead 33 kV,WESD5G,WESD5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Portishead 33 kV,BHAL5,BHAL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV5,CLEV5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV5,CLEV5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG5,EASG5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL5,GASL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL5,GASL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,WESD5,WESD5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,WESD5,WESD5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG5,WESG5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,ASHL5,ASHL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,ASHL5,ASHL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_2L4,CLEV3A,Unchanged,33,,0.4455,0.5603,0.0731,3.2939,0.5094,398,390,369,355,0.519,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_3L3,WESG3_3L3T,Unchanged,33,,7.1550,11.0492,0.2726,32.1088,40.9120,398,374,369,355,4.976,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3,EASG3C,Unchanged,33,,4.3672,2.7712,0.2611,17.8213,3.1363,317,298,298,284,2.622,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL3_1L3,POIS3_1L5,Unchanged,33,,2.2392,2.6829,0.2859,16.1068,2.3975,465,436,436,415,2.595,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL3_MAIN2,POIS3_6L5,Unchanged,33,,2.2594,2.7509,0.2870,18.0963,2.2389,465,436,436,415,2.62,
SWEST,Seabank 132 kV,Portishead 33 kV,WESD3J,POIS3_4L5,Unchanged,33,,1.4556,1.6458,0.2292,8.3710,1.8358,462,432,432,410,1.746,
SWEST,Seabank 132 kV,Portishead 33 kV,WESD3K,POIS3_5L5,Unchanged,33,,1.4455,1.6344,0.2277,8.3168,1.8286,462,432,432,410,1.735,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3_MAIN1,WESG3_1L3T,Unchanged,33,,2.5446,3.6944,0.0036,4.0035,16.6411,318,312,295,284,1.072,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_BZ37,WESG3A,Unchanged,33,,4.8921,9.2517,0.0676,10.3460,42.3571,398,390,369,355,3.14,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3,EASG3C,Unchanged,33,,4.3672,2.7712,0.2611,17.8213,3.1363,317,298,298,284,2.622,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3C,EASG3B,Unchanged,33,,0.1808,0.1896,0.0291,1.9920,0.0975,528,486,486,458,0.193,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3B,EASG3A,Unchanged,33,,1.2020,0.7619,0.0716,4.9199,0.8653,317,298,298,284,0.721,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3B,EASG3A,Unchanged,33,,1.2020,0.7619,0.0716,4.9199,0.8653,317,298,298,284,0.721,
SWEST,Seabank 132 kV,Portishead 33 kV,EASG3A,POIS3_3L5,Unchanged,33,,0.8724,1.1341,0.0706,8.2002,0.6543,613,569,569,543,0.95,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3A,WESG3B,Unchanged,33,,0.5924,0.4096,0.0410,2.4715,0.4691,317,298,298,284,0.395,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3A,WESG3B,Unchanged,33,,0.5924,0.4096,0.0410,2.4715,0.4691,317,298,298,284,0.395,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3B,POIS3_8L5,Unchanged,33,,1.6958,1.4247,0.3141,8.2565,1.6767,466,435,435,413,1.925,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_9L5,AVON3_#4L5,Unchanged,33,,4.7971,5.6529,0.6537,32.5517,5.4388,476,446,446,423,5.621,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_9L5,AVON3_#4L5,Unchanged,33,,4.7971,5.6529,0.6537,32.5517,5.4388,476,446,446,423,5.621,
SWEST,Seabank 132 kV,Portishead 33 kV,ASHL3J,POIS3_10L5,Unchanged,33,,0.0398,0.0378,0.0030,0.2003,0.0212,571,533,533,509,0.034,
SWEST,Seabank 132 kV,Portishead 33 kV,ASHL3K,POIS3_7L5,Unchanged,33,,0.0597,0.0568,0.0045,0.3004,0.0318,571,533,533,509,0.051,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_2L5,BHAL3,Unchanged,33,,13.0289,12.2730,1.3981,72.1570,12.5195,317,298,298,284,12.184,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_ZD1,WESG3T,Unchanged,33,,0.0237,0.0345,0.0000,0.0373,0.1552,318,312,295,284,0.01,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3T,WESG3_2L3T,Unchanged,33,,0.3454,0.6755,0.0007,0.6258,3.2054,398,390,369,355,0.206,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_BZ28,WESG3T,Unchanged,33,,1.2140,2.3741,0.0026,2.1993,11.2655,398,390,369,355,0.724,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_MAIN1,CLEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_MAIN1,CLEV3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_MAIN2,CLEV3_3L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_2L4,CLEV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_1H4,CLEV3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,CLEV3_2H4,CLEV3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,GASL3_MAIN1,GASL3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,WESG3_MAIN1,WESG3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_ZD1,WESG3_1L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_BZ37,WESG3_2L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,18PL3_BZ28,WESG3_3L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_1T0,POIS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_2T0,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_MAIN1,POIS3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_MAIN1,POIS3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_MAIN2,POIS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_2L5,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_3L5,POIS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_4L5,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_6L5,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_7L5,POIS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_8L5,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_9L5,POIS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Portishead 33 kV,POIS3_10L5,POIS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND5G,DIND5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER5G,EVER5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH5G,FOXH5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL5G,HIGL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE5G,KEYE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN5G,MIDN5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB5G,NEWB5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS5G,PEAS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM5G,SHEM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL5G,PAUL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM5,CHEM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND5,DIND5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER5,EVER5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER5,EVER5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH5,FOXH5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH5,FOXH5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL5,HIGL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL5,HIGL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE5,KEYE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE5,KEYE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN5,MIDN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN5,MIDN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB5,NEWB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB5,NEWB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL5,PAUL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL5,PAUL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS5,PEAS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM5,SHEM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM5,SHEM5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,WHAQ5,WHAQ5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3T,DIND3_1L5,Unchanged,33,,8.5795,16.7634,0.0202,15.7169,79.4204,398,390,369,355,5.128,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_2L3,KEYE3T,Unchanged,33,,10.8318,20.2296,0.2367,32.8208,88.4738,398,390,369,355,7.32,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3T,RADS3_2L5,Unchanged,33,,20.9804,39.5520,0.0711,39.6781,192.1559,398,390,369,355,12.631,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3T,TWER3_1L5,Unchanged,33,,4.6773,7.7291,0.1573,12.7283,34.2693,398,390,369,355,3.32,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_2L4,RADS3T,Unchanged,33,,0.0218,0.0426,0.0000,0.0395,0.2023,398,390,369,355,0.013,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_1L4,CHEM3_4L3T,Unchanged,33,,0.2532,0.4952,0.0005,0.4587,2.3496,398,390,369,355,0.151,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3T,16PL3_ZL44,Unchanged,33,,0.0335,0.0656,0.0001,0.0608,0.3112,398,390,369,355,0.02,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3T,RADS3_12L5,Unchanged,33,,7.3610,14.3955,0.0157,13.3353,68.3088,398,390,369,355,4.39,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3T,CHEM3U,Unchanged,33,,3.2630,6.3812,0.0070,5.9113,30.2800,398,390,369,355,1.946,
