Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_3L5,SHEM3_1L3,Unchanged,33,,10.4121,13.8867,0.0843,19.5719,61.7936,308,302,285,274,4.515,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_2L3,16PL3_KZ2,Unchanged,33,,10.5369,20.2762,0.0554,21.8465,94.1717,364,341,341,324,6.458,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZO115,SHEM3_2L3,Unchanged,33,,1.0702,1.8127,0.0419,2.9631,7.6546,400,400,400,393,0.794,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_1L3,WHAQ3T,Unchanged,33,,8.3034,16.2384,0.0178,15.0424,77.0536,398,390,369,355,4.952,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_3L5,CHLW3T,Unchanged,33,,5.2260,7.0933,0.0072,8.0702,32.7605,308,302,285,274,2.09,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_2L4,PAUL3_1L3,Unchanged,33,,3.9429,7.3084,0.0089,7.1505,36.2547,398,390,369,355,2.357,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_4L5,RADS3_1L5,Unchanged,33,,7.6609,14.3285,0.0627,16.8891,67.9953,398,390,369,355,4.759,
SWEST,Seabank 132 kV,Radstock 33 kV,NETL3T,LOFA3T,Unchanged,33,,2.5334,4.6507,0.0058,4.5951,23.2565,441,431,408,393,1.515,
SWEST,Seabank 132 kV,Radstock 33 kV,CLFD3T,NEWB3_1L3,Unchanged,33,,0.6087,1.1174,0.0014,1.1040,5.5877,400,400,400,393,0.364,
SWEST,Seabank 132 kV,Radstock 33 kV,NETL3T,RADS3_10L5,Unchanged,33,,5.4476,15.5358,0.0320,12.6642,76.2355,440,432,432,410,5.052,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN3_MAIN1,RADS3_6L5,Unchanged,33,,2.7495,5.4272,0.0272,5.6799,25.0934,400,400,378,364,1.774,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN3_MAIN2,RADS3_11L5,Unchanged,33,,2.9031,5.6197,0.0126,5.7905,26.3129,398,390,369,355,1.762,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_2L5,WHAQ3T,Unchanged,33,,0.0134,0.0262,0.0000,0.0243,0.1245,398,390,369,355,0.008,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_2L3,RADS3_5L5,Unchanged,33,,4.0555,7.8621,0.0241,8.3736,36.7596,398,390,369,355,2.481,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS3_1L3,PEAS3T,Unchanged,33,,3.3300,6.4278,0.0264,6.5032,29.8745,398,390,369,355,2.06,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS3T,TWER3_3L5,Unchanged,33,,10.4342,19.6784,0.1817,29.3666,87.7487,398,390,369,355,6.866,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3T,16PL3_VZ54,Unchanged,33,,0.0134,0.0262,0.0000,0.0243,0.1245,398,390,369,355,0.008,
SWEST,Seabank 132 kV,Radstock 33 kV,WHAQ3_1L3,WHAQ3T,Unchanged,33,,14.1427,19.2053,0.0196,21.8439,88.7032,308,302,285,274,5.659,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZU19,CHEM3U,Unchanged,33,,0.1761,0.3443,0.0004,0.3190,1.6338,398,390,369,355,0.105,
SWEST,Seabank 132 kV,Radstock 33 kV,SHOT3T,SHOT3_#1M0,Unchanged,33,,0.4002,0.5232,0.0305,3.5764,0.4390,318,312,295,284,0.42,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3T,16PL3_ZT2,Unchanged,33,,0.0067,0.0131,0.0000,0.0122,0.0622,398,390,369,355,0.004,
SWEST,Seabank 132 kV,Radstock 33 kV,MARS3T,KEYE3_1L3,Unchanged,33,,20.4370,31.0392,0.1439,40.6512,140.9197,308,302,285,274,9.869,
SWEST,Seabank 132 kV,Radstock 33 kV,MARS3T,MARS3_#1M0,Unchanged,33,,0.3721,0.3539,0.0281,1.8732,0.1985,571,533,533,509,0.318,
SWEST,Seabank 132 kV,Radstock 33 kV,WHIT3T,WHIT3_#1L5,Unchanged,33,,0.0772,0.0735,0.0058,0.3888,0.0412,571,533,533,509,0.066,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3T,16PL3_ZU117,Unchanged,33,,0.1761,0.3443,0.0004,0.3190,1.6338,398,390,369,355,0.105,
SWEST,Seabank 132 kV,Radstock 33 kV,MEND3T,SHOT3T,Unchanged,33,,1.2123,2.3708,0.0026,2.1962,11.2500,398,390,369,355,0.723,
SWEST,Seabank 132 kV,Radstock 33 kV,MEND3T,MEND3_#1M0,Unchanged,33,,0.0585,0.0556,0.0044,0.2945,0.0312,571,533,533,509,0.05,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_4L5,WHIT3T,Unchanged,33,,4.6329,9.0168,0.0198,8.6346,42.4644,398,390,369,355,2.801,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZO113,NWRW3T,Unchanged,33,,0.1037,0.1903,0.0002,0.1880,0.9517,441,431,408,393,0.062,
SWEST,Seabank 132 kV,Radstock 33 kV,NWRW3T,EVER3T,Unchanged,33,,0.1020,0.1873,0.0002,0.1850,0.9364,441,431,408,393,0.061,
SWEST,Seabank 132 kV,Radstock 33 kV,NWRW3T,NWRW3_#1M0,Unchanged,33,,0.1827,0.2186,0.0068,0.5912,0.6732,318,312,295,284,0.115,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_2L3,RADS3_9L5,Unchanged,33,,12.2161,23.4690,0.0716,24.1332,107.5243,398,390,369,355,7.446,
SWEST,Seabank 132 kV,Radstock 33 kV,PTFM3T,DINF3T,Unchanged,33,,0.1123,0.2197,0.0002,0.2035,1.0425,398,390,369,355,0.067,
SWEST,Seabank 132 kV,Radstock 33 kV,DINF3T,DIND3_2L5,Unchanged,33,,0.0652,0.1100,0.0022,0.3202,0.3779,398,390,369,355,0.052,
SWEST,Seabank 132 kV,Radstock 33 kV,DINF3T,DINF3_#1L5,Unchanged,33,,0.0993,0.1292,0.0021,0.2454,0.4992,318,312,295,284,0.053,
SWEST,Seabank 132 kV,Radstock 33 kV,PTFM3T,PTFM3_#1L5,Unchanged,33,,0.1160,0.1540,0.0019,0.2635,0.6232,318,312,295,284,0.059,
SWEST,Seabank 132 kV,Radstock 33 kV,PYLL3T,PYLL3_#1M0,Unchanged,33,,0.6763,0.6432,0.0512,3.4047,0.3608,505,465,465,442,0.578,
SWEST,Seabank 132 kV,Radstock 33 kV,PYLL3T,EVER3_1L3,Unchanged,33,,1.5553,2.7536,0.0035,2.8059,14.0398,435,426,403,388,0.919,
SWEST,Seabank 132 kV,Radstock 33 kV,LOFA3T,NETL3,Unchanged,33,,0.1388,0.2548,0.0003,0.2517,1.2741,441,431,408,393,0.083,
SWEST,Seabank 132 kV,Radstock 33 kV,CHLW3T,MARS3T,Unchanged,33,,0.7076,0.9605,0.0010,1.0928,4.4360,308,302,285,274,0.283,
SWEST,Seabank 132 kV,Radstock 33 kV,CHLW3T,CHLW3_#1M0,Unchanged,33,,1.1261,1.1250,0.0816,5.5145,1.0373,375,368,348,335,0.951,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS3T,RADS3_8L5,Unchanged,33,,13.3990,26.0793,0.0570,24.9667,122.8276,398,390,369,355,8.1,
SWEST,Seabank 132 kV,Radstock 33 kV,NETL3T,CLFD3T,Unchanged,33,,5.8126,10.6184,0.0132,10.5199,53.0984,441,431,408,393,3.459,
SWEST,Seabank 132 kV,Radstock 33 kV,PYLL3T,16PL3_QZ70,Unchanged,33,,0.2251,0.3985,0.0005,0.4061,2.0319,435,426,403,388,0.133,
SWEST,Seabank 132 kV,Radstock 33 kV,PYLL3_2L3T,DIND3_MAIN1,Unchanged,33,,13.7034,24.1259,0.0424,25.9866,122.4025,398,368,368,347,8.125,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_3L3T,EVER3T,Unchanged,33,,0.1839,0.3377,0.0004,0.3336,1.6886,441,431,408,393,0.11,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_4L3T,EVER3T,Unchanged,33,,0.1610,0.3148,0.0003,0.2916,1.4938,398,390,369,355,0.096,
SWEST,Seabank 132 kV,Radstock 33 kV,NWRW3_2L3T,WHIT3T,Unchanged,33,,15.2638,28.2317,0.0347,27.7077,140.5287,398,390,369,355,9.144,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_2L3T,RADS3_3L5,Unchanged,33,,8.6505,16.9172,0.0185,15.6712,80.2746,398,390,369,355,5.159,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_3L3T,PTFM3T,Unchanged,33,,12.2471,23.9510,0.0262,22.1870,113.6510,398,390,369,355,7.304,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_3L3T,COMM3_3L3T,Unchanged,33,,11.5144,22.5180,0.0246,20.8595,106.8512,398,390,369,355,6.867,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_5L3T,16PL3_ZU23,Unchanged,33,,0.1945,0.3804,0.0004,0.3524,1.8050,398,390,369,355,0.116,
SWEST,Seabank 132 kV,Radstock 33 kV,ABSD3_16ZU23,SHOT3T,Unchanged,33,,3.8499,7.5290,0.0082,6.9744,35.7260,398,390,369,355,2.296,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_4L3T,MEND3T,Unchanged,33,,13.0805,25.5807,0.0280,23.6967,121.3843,398,390,369,355,7.801,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3U,CHEM3_4L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PYLL3_MAIN1,PYLL3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_QZ70,PYLL3_2L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,CHLW3_#1M0,CHLW3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_MAIN1,KEYE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_MAIN1,KEYE3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_MAIN2,KEYE3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_1H4,KEYE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,KEYE3_2L3,KEYE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM3_MAIN1,SHEM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM3_MAIN1,SHEM3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM3_1H4,SHEM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM3_2L3,SHEM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHEM3_2H4,SHEM3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_MAIN1,CHEM3_1L4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_2L4,CHEM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,CHEM3_1H0,CHEM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZL44,CHEM3_3L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,COMM3_3L3T,18PL3_ZL111,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_MAIN2,DIND3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_1L5,DIND3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_2L5,DIND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_3L5,DIND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DIND3_#2H0,DIND3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZU117,DIND3_4L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_MAIN1,EVER3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_MAIN1,EVER3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_MAIN2,EVER3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_MAIN2,EVER3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,EVER3_1H4,EVER3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZO115,EVER3_3L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_KZ2,EVER3_4L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_MAIN1,FOXH3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_MAIN2,FOXH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_MAIN2,FOXH3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_1L3,FOXH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,FOXH3_2L3,FOXH3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN1,HIGL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN1,HIGL3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN1,HIGL3_2L4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN2,HIGL3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN2,HIGL3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,HIGL3_MAIN2,HIGL3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN3_1H4,MIDN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MIDN3_2H4,MIDN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_MAIN1,NEWB3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_MAIN2,NEWB3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_MAIN2,NEWB3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_1L3,NEWB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NEWB3_1H4,NEWB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_MAIN2,PAUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_MAIN2,PAUL3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_1L3,PAUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_1H4,PAUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PAUL3_2H4,PAUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PEAS3_MAIN1,PEAS3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_VZ54,RADS3_2L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZT2,RADS3_3L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZU19,CHEM3_5L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZU23,ABSD3_16ZU23,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,WHAQ3_MAIN1,WHAQ3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_8L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_12L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_10L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN1,RADS3_4L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_13L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_MAIN2,RADS3_11L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_1T0,RADS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,RADS3_2T0,RADS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,SHOT3_MAIN1,SHOT3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MARS3_MAIN1,MARS3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,WHIT3_MAIN1,WHIT3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,MEND3_MAIN1,MEND3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NWRW3_MAIN1,NWRW3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,NWRW3_MAIN1,NWRW3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,16PL3_ZO113,NWRW3_2L3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DINF3_#1L5,DINF3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,DINF3_#3L5,DINF3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PTFM3_MAIN1,PTFM3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Radstock 33 kV,PTFM3_MAIN1,PTFM3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_MAIN1,SEAB1_305,New,132,,0.1210,0.8569,3.7672,0.7116,1.9294,930,750,750,638,5.468,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_103,RADS1T,New,132,,1.6862,7.6272,16.9064,6.8768,19.5495,694,680,643,619,40.527,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1T,Y1021N,New,132,,0.7603,1.9911,0.4296,1.8841,5.6059,486,452,452,390,8.638,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_105,SERC1,New,132,,0.0826,0.1653,1.3553,0.1470,0.1105,525,495,495,421,1.87,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_MAIN2,SNRG1T,New,132,,0.0836,0.6104,3.8865,0.6089,1.2370,950,930,880,848,4.419,
SWEST,Seabank 132 kV,Seabank 132 kV,F77_1W,F74_1W,New,132,,0.0492,0.2098,0.0481,0.1704,0.5998,694,680,643,619,0.932,
SWEST,Seabank 132 kV,Seabank 132 kV,F74_1N,AT241S,New,132,,0.1569,0.6478,0.1862,0.4750,1.9038,694,680,643,619,3.221,
SWEST,Seabank 132 kV,Seabank 132 kV,F74_1N,F74_1E,New,132,,0.0003,0.0011,0.0003,0.0009,0.0032,694,680,643,619,0.005,
SWEST,Seabank 132 kV,Seabank 132 kV,AT241N,AVON1_303,New,132,,1.3702,5.8176,1.3722,4.6963,16.6528,694,680,643,619,26.205,
SWEST,Seabank 132 kV,Seabank 132 kV,F74_1E,F74_1S,New,132,,0.0003,0.0011,0.0003,0.0009,0.0032,694,680,643,619,0.005,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_403,F74_1E,New,132,,1.3517,5.7606,1.3211,4.6988,16.4421,694,680,643,619,25.607,
SWEST,Seabank 132 kV,Seabank 132 kV,F77_1W,N14_1S,New,132,,0.0667,0.1694,0.0365,0.1640,0.4732,492,482,456,439,0.735,
SWEST,Seabank 132 kV,Seabank 132 kV,CHUR1_305,W69_1W,New,132,,0.0153,0.0653,0.0150,0.0530,0.1866,694,680,643,619,0.29,
SWEST,Seabank 132 kV,Seabank 132 kV,W69_1W,Y1R_1W,New,132,,0.0090,0.0385,0.0088,0.0313,0.1100,694,680,643,619,0.171,
SWEST,Seabank 132 kV,Seabank 132 kV,CHUR1_405,Y1R_1W,New,132,,0.0056,0.0176,0.3821,0.0379,0.0123,1297,1210,1210,1127,0.241,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&180,SEAB1_180,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&280,SEAB1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_280,SEAB1_&280,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,CHUR1_405,CHUR1_MAIN2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_103,AT241N,Unchanged,132,,0.3082,1.2278,0.4285,0.8054,3.7193,972,904,904,780,6.787,
SWEST,Seabank 132 kV,Seabank 132 kV,Y1R_1W,RADS1_103,Unchanged,132,,1.1641,4.9643,1.1374,4.0338,14.1948,694,680,643,619,22.057,
SWEST,Seabank 132 kV,Seabank 132 kV,SNRG1T,SEAB1_605,Unchanged,132,,0.0388,0.2585,0.1333,0.1297,0.6971,930,750,750,638,1.217,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1M,BRAS1_103,Unchanged,132,,0.3064,1.7968,0.4367,0.9396,4.9369,839,822,778,749,8.244,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_205,POIS1_403,Unchanged,132,,0.3949,2.2886,0.6095,1.2031,6.2882,839,822,778,749,10.529,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_805,POIS1_303,Unchanged,132,,0.3949,2.2884,0.6067,1.2030,6.2881,839,822,778,749,10.527,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1M,SEBB1_MAIN1,Unchanged,132,,0.0030,0.0065,0.0903,0.0154,0.0039,850,789,789,752,0.086,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1N,SEBB1_MAIN2,Unchanged,132,,0.0032,0.0070,0.0966,0.0164,0.0042,850,789,789,752,0.092,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_505,SEAB1N,Unchanged,132,,0.0008,0.0044,0.0911,0.0045,0.0040,1250,1050,1050,893,0.064,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_405,SEAB1M,Unchanged,132,,0.0008,0.0045,0.0925,0.0046,0.0041,1250,1050,1050,893,0.065,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1T,RADS1_203,Unchanged,132,,0.0221,0.0941,0.0216,0.0764,0.2690,694,680,643,619,0.418,
SWEST,Seabank 132 kV,Seabank 132 kV,AT241S,WEST1_203,Unchanged,132,,0.3082,1.2278,0.4285,0.8054,3.7193,972,904,904,780,6.787,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_203,W69_1W,Unchanged,132,,0.5315,2.6598,15.7051,2.7867,5.7312,694,680,643,619,18.58,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&505,SEAB1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_505,SEAB1_&505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_305,SEAB1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_105,SEAB1_&105,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&280,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_205,SEAB1_&205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&405,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_405,SEAB1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&605,SEAB1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_605,SEAB1_&605,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&480,SEAB1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&480,SEAB1_RES3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&480,SEAB1_480,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_&805,SEAB1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEAB1_805,SEAB1_&805,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEBB1_MAIN1,SEBB1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,SEBB1_MAIN2,SEBB1_210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_MAIN1,WEST1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_MAIN1,WEST1_103,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_MAIN1,WEST1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_210,WEST1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,WEST1_203,WEST1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,CHUR1_305,CHUR1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_#110,AVON1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_403,AVON1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_503,AVON1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_MAIN2,AVON1_303,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,AVON1_#210,AVON1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1_MAIN3,RADS1_203,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1_MAIN3,RADS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1_103,RADS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1_#210,RADS1_MAIN3,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,RADS1_MAIN2,RADS1_#110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_MAIN1,POIS1_103,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_MAIN1,POIS1_110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_303,POIS1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_MAIN2,POIS1_403,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_210,POIS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Seabank 132 kV,POIS1_203,POIS1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR5G,BOUR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Weston 33 kV,LOCR5G,LOCR5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF5G,LYPF5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Weston 33 kV,WESC5G,WESC5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR5,BOUR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR5,BOUR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,EASB5,EASB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LOCR5,LOCR5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LOCR5,LOCR5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LOCR5,LOCR5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF5,LYPF5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF5,LYPF5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WESC5,WESC5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WESC5,WESC5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_2L3,WWIC3_2L3,New,33,,1.6119,2.0604,0.1377,14.6542,1.2723,400,400,400,400,1.754,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_1L3,WWIC3_4L3,New,33,,1.6422,2.0998,0.1401,14.9390,1.2950,400,400,400,400,1.787,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_3L5,WICF3T,Unchanged,33,,6.1862,11.6303,0.0236,24.7736,72.0902,670,656,620,596,4.856,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_1L3,WEST3_1L5,Unchanged,33,,1.6249,3.1449,0.2496,21.4902,1.7297,400,400,400,400,2.854,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_4L5,WRNR3T,Unchanged,33,,0.2171,0.4254,0.0356,2.8797,0.2326,569,550,550,535,0.39,
SWEST,Seabank 132 kV,Weston 33 kV,EASB3_2L3,EASB3T,Unchanged,33,,2.3072,4.5121,0.0049,4.1798,21.4107,398,390,369,355,1.376,
SWEST,Seabank 132 kV,Weston 33 kV,EASB3T,BREK3_2L3,Unchanged,33,,0.7567,1.4227,0.0029,3.0304,8.8183,670,656,620,596,0.594,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_4L3,WEST3_2L5,Unchanged,33,,3.0952,3.6602,0.3599,22.3254,4.6034,400,400,378,364,3.294,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_5L3,WEST3_3L5,Unchanged,33,,3.0557,3.6216,0.3566,22.9884,4.4694,400,400,378,364,3.243,
SWEST,Seabank 132 kV,Weston 33 kV,WESC3J,WEST3_6L5,Unchanged,33,,1.4890,1.7778,0.2405,8.4137,1.5071,400,400,400,400,1.799,
SWEST,Seabank 132 kV,Weston 33 kV,WESC3K,WEST3_7L5,Unchanged,33,,1.5202,1.7707,0.2350,9.0394,1.7513,400,400,400,400,1.823,
SWEST,Seabank 132 kV,Weston 33 kV,WICF3T,EASB3T,Unchanged,33,,6.3530,11.9441,0.0243,25.4419,74.0350,670,656,620,596,4.987,
SWEST,Seabank 132 kV,Weston 33 kV,WICF3_#1L5,WICF3T,Unchanged,33,,1.0148,1.0371,0.0720,4.9022,1.1233,408,400,378,364,0.852,
SWEST,Seabank 132 kV,Weston 33 kV,WCKW3_#1L5,WICF3_#1L5,Unchanged,33,,0.0257,0.0245,0.0019,0.1296,0.0137,505,465,465,442,0.022,
SWEST,Seabank 132 kV,Weston 33 kV,WRNR3T,BOUR3_2L3,Unchanged,33,,1.4263,2.7659,0.2214,18.8731,1.5199,569,550,550,535,2.514,
SWEST,Seabank 132 kV,Weston 33 kV,WICF3_MAIN1,WICF3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WCKW3_MAIN1,WCKW3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,EASB3_2L3,EASB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_MAIN2,LYPF3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_MAIN2,LYPF3_2H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_4L3,LYPF3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_MAIN1,LYPF3_5L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_MAIN1,LYPF3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,LYPF3_MAIN1,LYPF3_1H4,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN1,BOUR3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN1,BOUR3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN1,BOUR3_1H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN1,BOUR3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN2,BOUR3_2H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,BOUR3_MAIN2,BOUR3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_1T0,WEST3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_2T0,WEST3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_MAIN1,WEST3_3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_MAIN1,WEST3_7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_MAIN1,WEST3_#3H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_MAIN2,WEST3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_MAIN3,WEST3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_2S&,WEST3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_2S&,WEST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_1L5,WEST3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_2L5,WEST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_4L5,WEST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_6L5,WEST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Seabank 132 kV,Weston 33 kV,WEST3_#2H0,WEST3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX5K,BOWX5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO5G,ALCO5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX5JG,BOWX5J,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HOLF5G,HOLF5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE5G,WIVE5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI5,ALCO5,Unchanged,11,,83.6516,30.3943,0.0688,425.9609,41.1437,239,225,225,214,4.119,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO5,ALCO5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO5,ALCO5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX5J,BOWX5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX5K,BOWX5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HOLF5,HOLF5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,LUCB5,LUCB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI5,PERI5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE5,WIVE5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE5,WIVE5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#1T0,BOWX3_MAIN1,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#2T0,BOWX3_MAIN2,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_1L3,HIBY3T,Unchanged,33,,14.1798,24.4982,0.1526,29.7391,119.9185,435,426,403,388,8.9,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_2L3,BOWX3_#2L5,Unchanged,33,,18.9392,34.5153,0.1773,38.9844,165.6706,400,400,400,388,11.926,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#4L5,HOLF3_MAIN1,Unchanged,33,,26.9071,35.2353,0.1020,46.4460,166.8205,335,328,310,298,11.443,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#6L5,TIMB3T,Unchanged,33,,26.0692,37.3812,0.2094,45.6861,170.2880,308,302,285,274,12.094,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#1L5,PAPR3_1L5,Unchanged,33,,5.1441,6.6285,0.0538,10.0525,30.0834,335,328,310,298,2.351,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#7L5,WIVE3_1L3,Unchanged,33,,36.2404,50.0056,0.1109,57.7864,229.3321,267,261,247,239,15.036,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,LUCB3_1L3,TIMB3T,Unchanged,33,,10.7287,18.8506,0.0280,19.5541,95.9081,264,248,248,236,6.319,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_3L5,QUAR3_1L3,Unchanged,33,,25.8128,36.1588,0.0367,39.8666,160.7367,322,316,299,289,10.327,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#8L5,PAPR3_2L5,Unchanged,33,,2.5219,7.9803,0.0579,13.8695,30.6107,400,400,400,400,2.427,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HIBY3T,BOWX3_#3L5,Unchanged,33,,2.6755,4.6429,0.0352,5.5406,22.6435,435,426,403,388,1.694,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HIBY3T,HIBY3_#1M0,Unchanged,33,,0.6627,0.6321,0.0500,3.3311,0.3681,408,400,378,364,0.566,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#5L5,LYDS3_2L3,Unchanged,33,,21.5270,38.1040,0.0809,39.2327,188.7859,335,328,310,298,12.534,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HOLF3_MAIN1,NETS3_2L3,Unchanged,33,,14.9663,18.9660,0.0215,22.9765,91.2518,335,328,310,298,5.886,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI3_MAIN1,21PL3_ZKB172,Unchanged,33,,0.0905,0.1771,0.0002,0.1640,0.8402,398,390,369,355,0.054,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI3_1L3,TIMB3T,Unchanged,33,,14.2827,27.9319,0.0305,25.8747,132.5409,398,390,369,355,8.518,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,TIMB3T,TIMB3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PAPR3_MAIN1,PAPR3_2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PAPR3_MAIN1,PAPR3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HIBY3_#1M0,HIBY3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_MAIN2,ALCO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_1L3,ALCO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_1H3,ALCO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_2L3,ALCO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,ALCO3_2H3,ALCO3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,HOLF3_2H3,HOLF3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,LUCB3_1L3,LUCB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI3_MAIN1,PERI3_1H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,PERI3_1L3,21PL3_ZKB172,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_1L3,WIVE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_2L5,WIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_3L5,WIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_1H3,WIVE3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,WIVE3_2H3,WIVE3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_MAIN1,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_MAIN1,BOWX3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#5L5,BOWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#7L5,BOWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#1L5,BOWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#1H0,BOWX3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#2H0,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#8L5,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#6L5,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#4L5,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Bowhays Cross 33 kV,BOWX3_#2L5,BOWX3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&310,TAUN1_316,New,132,,0.0000,0.0100,0.0000,0.0000,0.0000,517,479,479,456,0.001,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&210,TAUN1_216,New,132,,0.0000,0.0100,0.0000,0.0000,0.0000,517,479,479,456,0.001,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_216,TAUN1_RES2,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_316,TAUN1_RES1,New,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,BOWX1_MAIN1,TAUN1_305,Unchanged,132,,2.0401,5.1824,1.5946,5.0039,14.5624,477,440,440,374,22.661,
SWEST,Taunton 132 kV,Taunton 132 kV,BOWX1_MAIN2,TAUN1_505,Unchanged,132,,2.0400,5.1822,1.5895,5.0028,14.5619,477,440,440,374,22.658,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&505,TAUN1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&505,TAUN1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&505,TAUN1_505,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&310,TAUN1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_305,TAUN1_&305,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&110,TAUN1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&110,TAUN1_RES1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&210,TAUN1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&205,TAUN1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&205,TAUN1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&205,TAUN1_205,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&405,TAUN1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_&405,TAUN1_RES2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_405,TAUN1_&405,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_110,TAUN1_&110,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_210,TAUN1_&210,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,TAUN1_310,TAUN1_&310,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,BOWX1_113,BOWX1_MAIN1,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 132 kV,BOWX1_213,BOWX1_MAIN2,Unchanged,132,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN5J,WELN5K,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,1200,1200,1200,1200,0.001,
SWEST,Taunton 132 kV,Taunton 33 kV,CULM5G,CULM5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS5G,LYDS5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,STAP5G,STAP5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL5G,TRUL5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,WELT5G,WELT5,Unchanged,11,,0.0000,0.0100,0.0000,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,CULM5,CULM5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB5,EXEB5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB5,EXEB5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS5,LYDS5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS5,LYDS5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO5,PRIO5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO5,PRIO5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,STAP5,STAP5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,STAP5,STAP5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL5,TAUL5_3T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL5,TAUL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL5,TRUL5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL5,TRUL5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN5J,WELN5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN5K,WELN5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELT5,WELT5_1T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELT5,WELT5_2T0,Unchanged,11,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3_2L3,WSHC3T,New,33,,0.1488,0.2732,0.0003,0.2699,1.3662,400,400,400,393,0.089,
SWEST,Taunton 132 kV,Taunton 33 kV,TRIK3T,CULP3,New,33,,1.0881,1.0350,0.0823,5.4781,0.5805,571,533,533,509,0.93,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3,QUAR3_2L3,New,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,CULM3T,CULM3_1L3,Unchanged,33,,18.8910,25.6412,0.0261,29.1724,118.4239,308,302,285,274,7.555,
SWEST,Taunton 132 kV,Taunton 33 kV,CULM3T,TRUL3_1L3,Unchanged,33,,1.3459,2.1606,0.0715,4.3490,8.3947,398,390,369,355,1.048,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_#1L5,BOMF3T,Unchanged,33,,27.4906,37.4634,0.0400,42.3596,171.6453,322,316,299,289,10.926,
SWEST,Taunton 132 kV,Taunton 33 kV,MILV3_1L3,WELN3_3L3,Unchanged,33,,9.3145,12.6935,0.0136,14.3525,58.1577,322,316,299,289,3.702,
SWEST,Taunton 132 kV,Taunton 33 kV,MILV3_2L3,WIVE3_2L5,Unchanged,33,,5.5115,10.7786,0.0118,9.9848,51.1461,330,330,330,330,3.287,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3_3L3,EXEB3_#2L5,Unchanged,33,,14.5202,19.7878,0.0211,22.3739,90.6613,322,316,299,289,5.771,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_#4L5,PRIO3_#1L5,Unchanged,33,,1.4983,1.5619,0.2302,8.6143,1.0458,476,446,446,423,1.728,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_9L5,CULM3T,Unchanged,33,,6.4479,12.4612,0.0462,12.5923,58.0159,398,390,369,355,3.974,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_1L5,STAP3_MAIN1,Unchanged,33,,3.7067,6.7172,0.0921,12.9025,27.1292,398,390,369,355,2.684,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_8L5,FITZ3T,Unchanged,33,,4.8335,8.7915,0.0428,11.6734,41.8953,400,400,400,393,3.119,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_2L5,MILV3T,Unchanged,33,,13.8292,26.4826,0.0971,31.5613,121.0162,398,390,369,355,8.67,
