Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_10L5,NEWR3T,Unchanged,33,,5.8682,10.8310,0.0856,12.3055,50.4124,398,390,369,355,3.741,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_6L5,HLMR3_#2L5,Unchanged,33,,0.5785,0.5717,0.0883,3.1026,0.6341,400,400,400,400,0.619,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_3L5,TAUL3_#1L5,Unchanged,33,,4.9165,3.9751,0.4285,21.6628,4.5453,366,345,345,328,3.924,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_4L5,TAUL3_#2L5,Unchanged,33,,4.9335,3.9879,0.4300,21.7276,4.5614,366,345,345,328,3.937,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_5L5,TAUL3_#3L5,Unchanged,33,,4.9384,3.9920,0.4317,21.7310,4.5778,360,350,350,333,3.945,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_5L3,WELT3_1L3,Unchanged,33,,2.7242,4.5578,0.1474,10.8309,16.5478,400,400,378,364,2.282,
SWEST,Taunton 132 kV,Taunton 33 kV,HALS3_#1M0,HALS3T,Unchanged,33,,0.0639,0.0831,0.0013,0.1572,0.3219,318,312,295,284,0.034,
SWEST,Taunton 132 kV,Taunton 33 kV,TRIK3T,CULM3_1L3,Unchanged,33,,0.9688,0.9215,0.0733,4.8773,0.5168,571,533,533,509,0.828,
SWEST,Taunton 132 kV,Taunton 33 kV,NEWR3T,NEWR3_#1M0,Unchanged,33,,0.0410,0.0390,0.0031,0.2062,0.0218,571,533,533,509,0.035,
SWEST,Taunton 132 kV,Taunton 33 kV,NEWR3T,GRAN3T,Unchanged,33,,3.1003,6.0632,0.0066,5.6166,28.7706,398,390,369,355,1.849,
SWEST,Taunton 132 kV,Taunton 33 kV,GRAN3T,GRAN3_#1M0,Unchanged,33,,0.8761,0.8636,0.0615,4.1888,0.8560,318,312,295,284,0.721,
SWEST,Taunton 132 kV,Taunton 33 kV,GRAN3T,WELN3_2L3,Unchanged,33,,3.8683,7.5650,0.0083,7.0079,35.8972,398,390,369,355,2.307,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_7L5,TRUL3_2L3,Unchanged,33,,5.4080,9.3372,0.1314,13.1865,42.7864,400,400,400,388,3.681,
SWEST,Taunton 132 kV,Taunton 33 kV,BOMF3T,BOMF3_#1M0,Unchanged,33,,0.2282,0.2585,0.0107,0.8450,0.6543,293,287,271,261,0.157,
SWEST,Taunton 132 kV,Taunton 33 kV,FITZ3T,HALS3T,Unchanged,33,,3.8209,7.0145,0.0087,6.9305,35.0766,441,431,408,393,2.285,
SWEST,Taunton 132 kV,Taunton 33 kV,FITZ3T,FITZ3_#1M0,Unchanged,33,,1.7012,1.6181,0.1287,8.5647,0.9076,505,465,465,442,1.454,
SWEST,Taunton 132 kV,Taunton 33 kV,TRIK3T,TRIK3_#1M0,Unchanged,33,,0.1509,0.1436,0.0114,0.7599,0.0805,571,533,533,509,0.129,
SWEST,Taunton 132 kV,Taunton 33 kV,HALS3T,LYDS3_1L3,Unchanged,33,,7.8308,14.3758,0.0179,14.2038,71.8878,400,400,400,393,4.683,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_1L5,TONE3T,Unchanged,33,,1.9696,2.7591,0.0028,3.0420,12.2650,322,316,299,289,0.788,
SWEST,Taunton 132 kV,Taunton 33 kV,REDH3T,REDH3_#1M0,Unchanged,33,,0.6107,0.5809,0.0462,3.0748,0.3258,505,465,465,442,0.522,
SWEST,Taunton 132 kV,Taunton 33 kV,TONE3T,REDH3T,Unchanged,33,,11.8327,16.6345,0.0169,18.3513,74.6603,318,312,295,284,4.79,
SWEST,Taunton 132 kV,Taunton 33 kV,TONE3_#1L5,TONE3T,Unchanged,33,,1.0121,0.9626,0.0766,5.0952,0.5399,505,465,465,442,0.865,
SWEST,Taunton 132 kV,Taunton 33 kV,BOMF3T,SMOL3_3L5,Unchanged,33,,26.5494,36.3033,0.0395,41.0359,166.3775,322,316,299,289,10.603,
SWEST,Taunton 132 kV,Taunton 33 kV,HLMR3_#1L5,WELT3_2L3,Unchanged,33,,9.6790,16.3910,0.2522,24.3181,74.6050,398,390,369,355,6.722,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_11L5,STAP3_MAIN2,Unchanged,33,,3.8190,6.8184,0.1060,14.4733,26.6408,398,390,369,355,2.838,
SWEST,Taunton 132 kV,Taunton 33 kV,21PL3_ZCF77,MILV3T,Unchanged,33,,0.0620,0.1213,0.0001,0.1124,0.5757,398,390,369,355,0.037,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3,21PL3_ZCM78,Unchanged,33,,0.0325,0.0455,0.0000,0.0502,0.2023,322,316,299,289,0.013,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_#2R0,EXEB3_#1R0,Unchanged,33,,0.0100,0.0100,0.0100,0.0000,0.0000,9999,9999,9999,9999,0,
SWEST,Taunton 132 kV,Taunton 33 kV,FIDO3_#1L5,TAUN3_12L5,Unchanged,33,,0.1417,0.3551,0.0565,2.0060,0.1744,1114,1032,1032,984,0.382,
SWEST,Taunton 132 kV,Taunton 33 kV,FIDO3_#1M0,FIDO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,FIDO3_MAIN1,FIDO3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,HLMR3_#1M0,HLMR3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,HLMR3_MAIN1,HLMR3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,HLMR3_MAIN1,HLMR3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,FITZ3_#1M0,FITZ3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRIK3_#1M0,TRIK3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,REDH3_#1M0,REDH3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TONE3_MAIN1,TONE3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,CULM3_1L3,CULM3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN1,EXEB3_#1R0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN1,EXEB3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN2,EXEB3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN2,EXEB3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN2,EXEB3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN2,EXEB3_#2R0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN3,EXEB3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,EXEB3_MAIN3,EXEB3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS3_MAIN2,LYDS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS3_MAIN2,LYDS3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS3_1L3,LYDS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS3_1H3,LYDS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,LYDS3_2H3,LYDS3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,MILV3_1L3,MILV3T,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,MILV3_2L3,21PL3_ZCF77,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO3_MAIN1,PRIO3_#1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO3_MAIN1,PRIO3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO3_MAIN2,PRIO3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO3_MAIN2,PRIO3_#2L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,PRIO3_MAIN2,PRIO3_#2H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3_1L3,21PL3_ZCM78,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,QUAR3_3L3,QUAR3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,STAP3_1H3,STAP3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,STAP3_2H3,STAP3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_MAIN1,TAUL3_#1H0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_MAIN2,TAUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_MAIN2,TAUL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_MAIN3,TAUL3_#3L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_#1L5,TAUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_#2L5,TAUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_#3H0,TAUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUL3_#4L5,TAUL3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_MAIN1,TRUL3_1H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_1S&,TRUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_1S&,TRUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_1L3,TRUL3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_2L3,TRUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TRUL3_2H3,TRUL3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_MAIN1,WELN3_1H3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_MAIN2,WELN3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_1L5,WELN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_3L3,WELN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_5L3,WELN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELN3_2H3,WELN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELT3_MAIN1,WELT3_1L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,WELT3_MAIN2,WELT3_2L3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_2T0,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_1T0,TAUN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_3T0,TAUN3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN1,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN1,TAUN3_1L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN2,TAUN3_7L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN3,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN3,TAUN3_6L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN3,TAUN3_5L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_MAIN3,TAUN3_9L5,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_8L5,TAUN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_2L5,TAUN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_3L5,TAUN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_4L5,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_10L5,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_11L5,TAUN3_MAIN2,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,TAUN3_12L5,TAUN3_MAIN3,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,HALS3_#1M0,HALS3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,NEWR3_MAIN1,NEWR3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,GRAN3_#1M0,GRAN3_MAIN1,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
SWEST,Taunton 132 kV,Taunton 33 kV,BOMF3_MAIN1,BOMF3_#1M0,Unchanged,33,,0.0000,0.0001,0.0000,0.0000,0.0000,-,-,-,-,-,
WMIDS,Bishops Wood 132kV,_,BISW M1,BISW M2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,_,BISW M2,BISW R2,Unchanged,132,_,0,0.01,0,_,_,2000,_,2000.168773,_,_,
WMIDS,Bishops Wood 132kV,_,BISW R2,BISW R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BISW M1,HERE 1,Unchanged,132,_,2.2552,9.5484,3.9042,_,_,599,_,599.2195976,_,43.034,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE 1,HERE 2,Unchanged,132,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE 2,HERE 3,Unchanged,132,_,0.01,0.01,0,_,_,750,_,750.1179634,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,WORC 1,HERE 3,Unchanged,132,_,1.9321,8.2735,2.0312,_,_,599,_,599.2195976,_,36.699,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),STOUBUS1,KIDD  1,Unchanged,132,_,0.2373,0.854,4.9056,_,_,656,_,594.8457319,_,5.799,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),STOUBUS2,KIDD  2,Unchanged,132,_,0.2378,0.855,4.9421,_,_,656,_,594.8457319,_,5.815,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISW M2,LUDL  1,Unchanged,132,_,1.7034,5.7215,4.0482,_,_,674,_,621.0889259,_,33.76,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISW R2,LUDL  2,Unchanged,132,_,1.7026,5.7202,4.0151,_,_,674,_,621.0889259,_,33.739,
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV 2,MALV 1,Unchanged,132,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV 3,MALV 2,Unchanged,132,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Malvern 132 11,TIMB 2,MALV 3,Unchanged,132,_,0.422,1.3317,0.5826,_,_,1076,_,866.0254038,_,8.323,
WMIDS,Bishops Wood 132kV,Malvern 132 11,WARN  2,MALV 1,Unchanged,132,_,0.8901,2.809,1.2289,_,_,1076,_,866.0254038,_,17.556,
WMIDS,Bishops Wood 132kV,Malvern 132 11,WORC 2,MALV 2,Unchanged,132,_,1.3908,3.4688,0.9688,_,_,437,_,349.9092541,_,14.901,
WMIDS,Bishops Wood 132kV,Stourport 132 33,BISW M2,STOUBUS1,Unchanged,132,_,0.2127,0.8097,1.6361,_,_,669,_,616.7150603,_,4.233,
WMIDS,Bishops Wood 132kV,Stourport 132 33,BISW R2,STOUBUS2,Unchanged,132,_,0.2095,0.7998,1.5844,_,_,669,_,616.7150603,_,4.167,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU  1,STOUBUS1,Unchanged,132,_,0.0049,0.008,0.2578,_,_,669,_,616.7150603,_,0.123,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOUBUS2,STOU  2,Unchanged,132,_,0.0041,0.0066,0.2117,_,_,669,_,616.7150603,_,0.101,
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB 1,TIMB 2,Unchanged,132,_,0.01,0.01,0,_,_,1680,_,1680.001806,_,_,
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB 1,UPTW2TEE,Unchanged,132,_,0.7385,2.3307,1.0197,_,_,1076,_,866.0254038,_,14.567,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,BISW M1,UPTW2TEE,Unchanged,132,_,0.2477,0.8513,3.9227,_,_,1076,_,866.0254038,_,5.738,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,BISW R1,UPTW1TEE,Unchanged,132,_,0.2431,0.8364,3.9013,_,_,1076,_,866.0254038,_,5.643,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW1TEE,UPTW  1,Unchanged,132,_,0.853,1.892,0.429,_,_,538,_,433.0127019,_,8.408,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW2TEE,UPTW  2,Unchanged,132,_,0.8472,1.8799,0.4261,_,_,538,_,433.0127019,_,8.355,
WMIDS,Bishops Wood 132kV,Warndon 132 11,UPTW1TEE,WARN  1,Unchanged,132,_,0.5203,1.6419,0.7183,_,_,1076,_,866.0254038,_,10.262,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN  1,WARN  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Worcester 132 11,BISW R1,WORC 3,Unchanged,132,_,0.7846,3.3015,2.2784,_,_,669,_,616.7150603,_,15.1,
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC 1,WORC 2,Unchanged,132,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC 2,WORC 3,Unchanged,132,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BODE61,BODE62,Unchanged,66,_,0,0.01,0,_,_,1200,_,1200.188741,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BROM66 1,KENS66 1,Unchanged,66,_,12.8533,18.0962,0.2379,_,_,332,_,271.1796719,_,19,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BROM66 2,BROM66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BROM66 2,HERE612,Unchanged,66,_,15.1722,20.4587,0.2724,_,_,350,_,279.9274032,_,21,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,DYMO66 1,NEWE66 1,Unchanged,66,_,4.8918,6.195,0.2017,_,_,350,_,279.9274032,_,7,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,DYMO66 2,DYMO66 1,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,DYMO66 2,NEWE66 2,Unchanged,66,_,4.8918,6.195,0.2017,_,_,350,_,279.9274032,_,7,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE T1,HERE66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE T2,HERE612,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE T3,HERE613,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE612,BODE62,Unchanged,66,_,8.5818,11.5821,0.1543,_,_,402,_,376.1524481,_,12.243,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE612,HERE613,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE613,LARF66,Unchanged,66,_,0.018,0.0358,0.0418,_,_,840,_,743.5571649,_,0.15,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 1,HERE612,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 1,LEDB66 1,Unchanged,66,_,3.9656,15.604,0.9466,_,_,402,_,402.3956422,_,19.443,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 1,MADLTEE,Unchanged,66,_,7.816,14.6646,0.418,_,_,332,_,271.1796719,_,16,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,HERSTEE,WITC TEE,Unchanged,66,_,1.0077,3.9588,0.066,_,_,954,_,839.7822097,_,4.749,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KING66 2,KING66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KING66 3,KING66 2,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KING66 3,LOWCTEE,Unchanged,66,_,6.11,9.4447,0.1172,_,_,332,_,271.1796719,_,9,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KNIG66 2,GARL66WF,Unchanged,66,_,6.2478,9.5753,5.5377,_,_,472,_,419.8911049,_,23.338,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KNIG66 2,PRES66 2,Unchanged,66,_,6.1713,8.3095,0.1406,_,_,350,_,279.9274032,_,8,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LEDB66 1,DYMO66 1,Unchanged,66,_,2.185,8.6718,2.5236,_,_,402,_,402.3956422,_,12.913,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LEOM66 1,BODE61,Unchanged,66,_,9.647,13.0084,0.1732,_,_,350,_,279.9274032,_,13,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LEOM66 1,LEOM66 2,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LEOM66 2,LEOM66 3,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LOWCTEE,LOWC66,Unchanged,66,_,5.6164,7.1815,0.1098,_,_,350,_,279.9274032,_,8,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LOWCTEE,MADLTEE,Unchanged,66,_,8.8906,13.7429,0.1705,_,_,332,_,271.1796719,_,14,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LUDL66,WOOF66 3,Unchanged,66,_,2.5224,6.5265,0.1521,_,_,525,_,524.8638811,_,8.028,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,MADL66 1,MADL66 2,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,MADL66 2,PETE66 1,Unchanged,66,_,5.3266,7.1125,0.0967,_,_,350,_,279.9274032,_,7,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,MADLTEE,MADL66 1,Unchanged,66,_,1.555,2.0968,0.0279,_,_,350,_,279.9274032,_,2,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PETE66 2,PETE66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PETE66 2,PONT66 1,Unchanged,66,_,9.233,11.9929,0.1763,_,_,350,_,279.9274032,_,13,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PONT66 2,PONT66 1,Unchanged,66,_,0,0.01,0,_,_,586,_,516.1161497,_,0.05,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRES66 1,KING66 3,Unchanged,66,_,4.6838,6.3159,0.0841,_,_,350,_,279.9274032,_,6,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRES66 1,PRES66 2,Unchanged,66,_,0.001,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRES66 2,PRES66 3,Unchanged,66,_,0.001,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRES66 3,PRESTEE2,Unchanged,66,_,1.9045,4.9953,0.0827,_,_,726,_,638.5843886,_,5.991,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRESTEE2,KING66 1,Unchanged,66,_,2.4188,3.2616,0.0434,_,_,350,_,279.9274032,_,3.447,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRESTEE2,LEOM66 2,Unchanged,66,_,10.3452,13.9498,0.1858,_,_,350,_,279.9274032,_,14.743,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,ROSS66 1,ROSS66 2,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,ROSS66 2,DYMO66 2,New,66,_,7.8672,10.7634,0.5345,_,_,350,_,279.9274032,_,11.82,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,SAIWTEE,ROSS66 1,Unchanged,66,_,1.419,5.5841,0.3578,_,_,674,_,594.8457319,_,6.978,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,SAIWTEE,SAIW66,Unchanged,66,_,4.5954,6.1967,0.0825,_,_,350,_,279.9274032,_,6,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,SAIWTEE,WITC TEE,Unchanged,66,_,0.6302,2.4758,0.0413,_,_,954,_,839.7822097,_,2.97,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,WITC TEE,WITC66,Unchanged,66,_,0.0182,0.0363,0.0424,_,_,840,_,743.5571649,_,0.152,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,WOOF66 1,LEOM66 3,Unchanged,66,_,3.2585,8.445,0.1435,_,_,726,_,638.5843886,_,10.25,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,WOOF66 3,WOOF66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL T2B,LUDL66,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU T1,STOU61,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU62,STOU61,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI66 1,DROI66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI66 2,DROI66 3,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,HARTTEE1,HART66 1,Unchanged,66,_,0.1253,0.4153,0.5371,_,_,1015,_,918.5117919,_,1.57,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,HARTTEE1,QF9B102B,Unchanged,66,_,1.4073,1.9809,0.0286,_,_,394,_,341.1615227,_,2.22,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,KENS TEE,DROI66 1,Unchanged,66,_,3.0698,7.1671,0.3073,_,_,437,_,349.9092541,_,8.114,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,KENS TEE,KENS66 2,Unchanged,66,_,7.0876,11.2557,0.253,_,_,332,_,271.1796719,_,12.169,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,KENS66 1,KENS66 2,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,PERSTEE,DROI66 3,Unchanged,66,_,3.4929,13.4954,0.4962,_,_,744,_,664.8275827,_,16.847,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QF9B102A,QF9B102B,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QF9B102B,QF9B99B,Unchanged,66,_,0.0772,0.2533,0.0041,_,_,621,_,533.6116124,_,0.3,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QF9B136A,QF9B102A,Unchanged,66,_,3.8224,5.3806,0.0778,_,_,394,_,341.1615227,_,6.03,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QF9B136A,QF9B136B,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QF9B136B,HARTTEE1,Unchanged,66,_,2.4153,3.3997,0.0491,_,_,394,_,341.1615227,_,3.81,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,STOU61,KENS TEE,Unchanged,66,_,0.6462,1.4512,0.3895,_,_,542,_,428.6388362,_,2.646,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,STOU62,QF9B136A,Unchanged,66,_,0.0873,0.2467,0.2965,_,_,814,_,743.5571649,_,0.903,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,GT3,UPTW66 2,Unchanged,66,_,0.009,0.013,0.051,_,_,695,_,643.8330275,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,QF9B69A,QF9B69B,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,QF9B69A,UPTW TEE,Unchanged,66,_,0.0598,0.3125,0.0054,_,_,927,_,743.5571649,_,0.381,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,QF9B99A,QF9B69A,Unchanged,66,_,3.2563,4.5837,0.0663,_,_,394,_,341.1615227,_,5.137,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,QF9B99A,QF9B99B,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,QF9B99B,QF9B69B,Unchanged,66,_,3.2563,4.5837,0.0663,_,_,394,_,341.1615227,_,5.137,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW66 2,UPTW TEE,Unchanged,66,_,0.001,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW66 2,UPTW66 3,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW66 2,UPTW66 4,Unchanged,66,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,,,,,,,,,,,,,,,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC33 1,BISC33 2,Unchanged,33,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC33 1,CRAA33 2,Unchanged,33,_,36.4371,43.1686,0.0844,_,_,350,_,279.9274032,_,13.346,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEMTEE1,CLEM33 1,Unchanged,33,_,13.9033,17.7459,0.331,_,_,367,_,297.4228659,_,8.27,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEMTEE1,STOC33,Unchanged,33,_,14.3422,20.1998,0.0181,_,_,350,_,279.9274032,_,5.659,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEMTEE2,CLEM33 2,Unchanged,33,_,13.8539,16.3278,0.0178,_,_,350,_,279.9274032,_,4.936,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEMTEE2,STOC33,Unchanged,33,_,18.4793,21.7792,0.0237,_,_,350,_,279.9274032,_,6.584,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA33 1,CRAA33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA33 2,CRAA33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA33 3,CRAA33 4,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA33 4,LUDL33 3,Unchanged,33,_,37.3356,44.0727,0.0647,_,_,350,_,279.9274032,_,13.425,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,HIGP33PV,CLEMTEE2,Unchanged,33,_,0.2893,0.3301,0.0039,_,_,350,_,279.9274032,_,0.127,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 2,CRAA33 1,Unchanged,33,_,7.6688,25.504,1.3712,_,_,770,_,664.8275827,_,16,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 2,ROCF3ESS,Unchanged,33,_,0.191,0.4787,0.0762,_,_,1085,_,944.7549859,_,0.515,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 2,TENB TEE,Unchanged,33,_,20.43,24.0782,0.0262,_,_,350,_,279.9274032,_,7.279,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 3,CLEMTEE1,Unchanged,33,_,39.186,53.3959,0.1393,_,_,350,_,279.9274032,_,15.863,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 3,LUDL33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL33 3,TENB33 2,Unchanged,33,_,4.6181,15.3582,0.8252,_,_,770,_,664.8275827,_,9,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB TEE,HIGP33PV,Unchanged,33,_,18.8641,22.2154,0.0299,_,_,350,_,279.9274032,_,6.759,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB TEE,TENB33 1,Unchanged,33,_,4.2205,9.8987,0.0363,_,_,682,_,612.3411946,_,3.463,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB33 1,TENB33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,76ZHKC22,76ZWLFB1,Unchanged,33,_,18.1134,25.5112,0.0229,_,_,350,_,279.9274032,_,7.147,
WMIDS,Bishops Wood 132kV,Stourport 132 33,76ZHKC22,ZHKC22 A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,76ZWLF25,ARLE TEE,Unchanged,33,_,0.9859,2.2113,0.0244,_,_,350,_,279.9274032,_,0.84,
WMIDS,Bishops Wood 132kV,Stourport 132 33,76ZWLFB1,ARLE TEE,Unchanged,33,_,0.054,0.1246,0.0001,_,_,542,_,437.3865676,_,0.037,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV33 1,76ZHKC22,Unchanged,33,_,6.2714,12.7557,0.1054,_,_,542,_,437.3865676,_,4.483,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV33 1,KINV33 2,Unchanged,33,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU T2,STOU33,Unchanged,33,_,0,0.01,0,_,_,1249,_,1249.176037,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU33,WRIB TEE,Unchanged,33,_,1.0828,1.3634,0.6642,_,_,595,_,594.8457319,_,2.326,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB TEE,WRIBC1A,Unchanged,33,_,4.2201,8.6388,0.0113,_,_,647,_,577.3502692,_,2.9,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB TEE,KIDD33,Unchanged,33,_,1.7358,2.1378,1.0663,_,_,735,_,647.33212,_,3.726,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB33,76ZWLF25,Unchanged,33,_,11.2941,14.8294,0.0133,_,_,350,_,279.9274032,_,4.004,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB33,ZWLFA25,Unchanged,33,_,11.3082,14.8481,0.0133,_,_,350,_,279.9274032,_,4.009,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIBC1,WRIB33,Unchanged,33,_,0.0064,0.0174,0,_,_,595,_,559.8548065,_,0.005,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIBC1,WRIBC2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIBC1A,WRIBC1,Unchanged,33,_,2.7083,3.0232,0.3356,_,_,350,_,279.9274032,_,1.89,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIBC1A,WRIBC2A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIBC2A,WRIBC2,Unchanged,33,_,2.6867,3.0045,0.3299,_,_,350,_,279.9274032,_,1.867,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ZHKC22 A,ZWLFB1 A,Unchanged,33,_,18.1184,25.5184,0.0229,_,_,350,_,279.9274032,_,7.149,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ZWLFA25,76ZWLF25,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ZWLFB1 A,76ZWLFB1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,ARLE TEE,ASTS33T,Unchanged,33,_,6.2356,14.9285,0.0518,_,_,595,_,472.377493,_,5.094,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,ASTS33T,ASTS3PV,Unchanged,33,_,0.5667,1.3021,0.1527,_,_,857,_,734.8094335,_,1.313,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,QUAT33,ASTS33T,Unchanged,33,_,4.0514,9.6952,0.045,_,_,595,_,472.377493,_,3.375,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BODE11 1,BODE11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,BROM11 1,BROM11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,KING11 2,KING11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,LEOM11 1,LEOM11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,MADL11 2,MADL11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,NEWE11 2,NEWE11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PETE11 1,PETE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PONT11 2,PONT11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,PRES11 1,PRES11 3,Unchanged,11,_,0.01,0.001,0.01,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,ROSS11 1,ROSS11 3,Removed,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,ROSS11 2,ROSS11 3,New,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Hereford (Bishops Wood) & Ludlow 132 66,WOOF11 1,WOOF11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T1,KIDD51_LV1,Unchanged,11,_,0,26.8,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T1,KIDD51_LV2,Unchanged,11,_,0,26.73,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T2,KIDD52_LV2,New,11,_,0,31.915,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T2,KIDD52_LV1,New,11,_,0,32.415,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T2,KIDD112A,Removed,11,_,0,32.415,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD T2,KIDD112B,Removed,11,_,0,31.915,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD111A,KIDD11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD111A,KIDD112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD111B,KIDD112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD51_LV1,KIDD111A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD51_LV1,KIDD51_LV2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD51_LV2,KIDD111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD52_LV1,KIDD112A,New,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD52_LV2,KIDD52_LV1,New,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 (GT1 & GT2),KIDD52_LV2,KIDD112B,New,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC11 2,BISC11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM11 2,CLEM11 1,Unchanged,11,_,0,0.001,0.001,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA11 1,CRAA11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL11 1,LUDL11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB11 1,TENB11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV11 1,MALV11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV11 1,KINV11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT11 1,QUAT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT11 2,QUAT11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU11 3,STOU11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU11 4,STOU11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB11 2,WRIB11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI11 1,DROI11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI11 1,DROI113B,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI11 2,DROI113A,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI11 3,DROI113A,Unchanged,11,_,0,30.11,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI11 3,DROI113B,Unchanged,11,_,0,29.784,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,DROI113B,DROI11 1,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Stourport 132 66 & Upton Warren 132 66,KENS11 1,KENS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB11 1,TIMB11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW  4,UPTW114A,Unchanged,11,_,0,54.416,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW  4,UPTW114B,Unchanged,11,_,0,53.982,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW11 1,UPTW111A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW11 2,UPTW112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW111A,UPTW114A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW112A,UPTW114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN T1,WARN111A,Unchanged,11,_,0,25.595,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN T1,WARN111B,Unchanged,11,_,0,24.861,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN T2,WARN112A,Unchanged,11,_,0,24.7,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN T2,WARN112B,Unchanged,11,_,0,24.7,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN111A,WARN111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN111A,WARN112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN111B,WARN112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN112A,WARN112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC11 1,WORC11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC11 1,WORC11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC11 2,WORC11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,_,BUSH  1A,BUSH  1B,Unchanged,132,_,0.0065,0.0188,0.004,_,_,709,_,625.4627916,_,0.081,
WMIDS,Bushbury 132kV,_,BUSH  1A,BUSH  1C,Unchanged,132,_,0.0182,0.0197,0.4846,_,_,525,_,485.49909,_,0.279,
WMIDS,Bushbury 132kV,_,BUSH  2B,BUSH  2C,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,_,BUSH  3A,BUSH  3B,Unchanged,132,_,0.0092,0.0267,0.0057,_,_,709,_,625.4627916,_,0.115,
WMIDS,Bushbury 132kV,_,BUSH  3A,BUSH  3C,Unchanged,132,_,0.0178,0.0192,0.4724,_,_,525,_,485.49909,_,0.272,
WMIDS,Bushbury 132kV,_,BUSH M2,BUSH  2B,Unchanged,132,_,0.0117,0.0259,0.0059,_,_,538,_,433.0127019,_,0.115,
WMIDS,Bushbury 132kV,_,BUSH M2,BUSH R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,_,BUSH R1,BUSH  1A,Unchanged,132,_,0.0134,0.0145,0.3561,_,_,525,_,485.49909,_,0.205,
WMIDS,Bushbury 132kV,_,BUSH R1,BUSH M1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,_,BUSH R2,BUSH  3A,Unchanged,132,_,0.0139,0.0308,0.007,_,_,538,_,433.0127019,_,0.137,
WMIDS,Bushbury 132kV,_,BUSH R2,BUSH M2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,_,STAF  1,BUSH M2,Unchanged,132,_,1.8765,4.843,3.627,_,_,538,_,433.0127019,_,22.776,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF  1,STAF  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAF  1,STAS  1,Unchanged,132,_,0.1074,0.3919,2.304,_,_,608,_,555.4809408,_,2.63,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS  1,STAS  3,Unchanged,132,_,0,0.01,0,_,_,1120,_,1120.147,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS  1,STAS T1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS  3,STAS T3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,BUSH R1,WEDN  2,Unchanged,132,_,0.2956,1.0386,4.7459,_,_,639,_,586.0980005,_,6.18,
WMIDS,Bushbury 132kV,Bushbury 132 21,73ZAWE51,ALBR331A,Unchanged,33,_,3.6545,6.2971,0.0835,_,_,402,_,384.9001795,_,2.445,
WMIDS,Bushbury 132kV,Bushbury 132 22,73ZAWEA1,73ZAWE51,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 23,BUSH33 A,73ZAWE51,Unchanged,33,_,10.1637,18.1469,0.1062,_,_,472,_,384.9001795,_,6.331,
WMIDS,Bushbury 132kV,Bushbury 132 24,BUSH33 A,BUSH33A1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 25,BUSH331B,BUSH332B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 26,BUSH332B,BUSH33 A,Unchanged,33,_,1.2367,1.3818,0.3328,_,_,542,_,489.8729557,_,1.795,
WMIDS,Bushbury 132kV,Bushbury 132 27,BUSH333B,BUSH331B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 28,BUSH33A1,73ZAWEA1,Unchanged,33,_,10.1258,18.0768,0.1092,_,_,472,_,384.9001795,_,6.321,
WMIDS,Bushbury 132kV,Bushbury 132 29,DELL33T,BUSH332B,Unchanged,33,_,5.0223,11.5874,0.0971,_,_,595,_,472.377493,_,4.457,
WMIDS,Bushbury 132kV,Bushbury 132 30,FOUA33 1,BUSH331B,Unchanged,33,_,7.2465,13.9977,0.2502,_,_,402,_,402.3956422,_,5,
WMIDS,Bushbury 132kV,Bushbury 132 31,IFIF31,BUSH331B,Unchanged,33,_,1.6776,5.579,0.3,_,_,770,_,664.8275827,_,3.5,
WMIDS,Bushbury 132kV,Bushbury 132 32,IFIF32,BUSH332B,Unchanged,33,_,1.6775,5.579,0.3,_,_,770,_,664.8275827,_,3.5,
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH333B,IFIF33,Unchanged,33,_,1.3948,4.6385,0.2494,_,_,770,_,664.8275827,_,2.91,
WMIDS,Bushbury 132kV,Bushbury 132 33,DELL33T,DELL33,Unchanged,33,_,0.1342,0.2724,0.0277,_,_,910,_,787.2958216,_,0.28,
WMIDS,Bushbury 132kV,Bushbury 132 33,DELL33T,FOUA33 2,Unchanged,33,_,0.7324,1.7148,0.0022,_,_,595,_,472.377493,_,0.576,
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA11 1,FOUA11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF51,IFIF52,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF52,IFIF53,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF11 J,STAF111A,Unchanged,11,_,0,31.383,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF11 J,STAF111B,Unchanged,11,_,0,31.283,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF111A,STAF112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF111B,STAF112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF112T,STAF112A,Unchanged,11,_,0.9852,31.712,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford 132 11 (GT1B),STAF112T,STAF112B,Unchanged,11,_,0.9906,30.9453,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS 11 3,STAS113A,Unchanged,11,_,0,32.2,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS 11 3,STAS113B,Unchanged,11,_,0,32.333,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS11 1,STAS111A,Unchanged,11,_,0,25.563,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS11 1,STAS111B,Unchanged,11,_,0,24.963,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS111A,STAS113A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Stafford South 132 11 (GT1),STAS111B,STAS113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN  T2,WEDN112A,Unchanged,11,_,0,32.667,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN  T2,WEDN112B,Unchanged,11,_,0,32.667,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN  T3,WEDN113A,Unchanged,11,_,0,32.6632,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN  T3,WEDN113B,Unchanged,11,_,0,31.9966,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN112A,WEDN113A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN112B,WEDN113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST  M1,BUST  M2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST  M1,BUST  R1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST  M2,BUST M3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST  M2,BUST R2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST  R1,BUST R2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST R2,BUST  R3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,WING  1,BUST  M1,Unchanged,132,_,0.3634,0.5665,21.5567,_,_,674,_,621.0889259,_,10.188,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,BUST  M2,KINS  2,Unchanged,132,_,0.2701,0.4494,14.5111,_,_,547,_,546.7332095,_,7.818,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,BUST  R3,KINS  1,Unchanged,132,_,0.2713,0.4534,14.7627,_,_,547,_,546.7332095,_,7.884,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS  2,KINS  1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,WING  1,LADY  1,Unchanged,132,_,0.0579,0.1566,3.9622,_,_,547,_,546.7332095,_,1.74,
WMIDS,Bustleholm 132kV,Ladywood 132 11,WING  3,LADY  2,Unchanged,132,_,0.0566,0.1588,4.1208,_,_,547,_,546.7332095,_,1.778,
WMIDS,Bustleholm 132kV,Perry Barr 132 11,BUST  M2,PERB  1,New,132,_,0.1353,0.5672,5.7312,_,_,844,_,844.1560754,_,6.206,
WMIDS,Bustleholm 132kV,Perry Barr 132 11,BUST R2,PERB  3,New,132,_,0.1363,0.5715,5.7746,_,_,844,_,844.1560754,_,6.253,
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB  2,PERB  1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB  3,PERB  2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,BUST  R1,RUSH  1,Unchanged,132,_,0.148,0.3169,15.5419,_,_,800,_,717.3139708,_,6.302,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH  2,RUSH  1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH  3,RUSH  2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH  4,RUSH  3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Smethwick 132 11,BUST  M2,SMET  3,Unchanged,132,_,0.2424,1.0621,1.8571,_,_,612,_,564.2286722,_,5.762,
WMIDS,Bustleholm 132kV,Smethwick 132 11,BUST  R3,SMET  2,Unchanged,132,_,0.2381,1.0549,1.6536,_,_,612,_,564.2286722,_,5.649,
WMIDS,Bustleholm 132kV,Smethwick 132 11,BUST R2,SMET  4,Unchanged,132,_,0.5131,1.1239,1.9005,_,_,538,_,433.0127019,_,5.786,
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET  2,SMETT2,Unchanged,132,_,0.0156,0.0115,0.2165,_,_,416,_,384.9001795,_,0.157,
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET  3,SMETT3,Unchanged,132,_,0.0127,0.0048,0.0973,_,_,297,_,275.5535376,_,0.065,
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET  4,SMETT4,Unchanged,132,_,0.0173,0.0067,0.1331,_,_,297,_,275.5535376,_,0.089,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),CANNTEE3,WALS  12,Unchanged,132,_,0.4189,2.9642,1.0646,_,_,1076,_,866.0254038,_,12.87,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),RUSH  4,WALS 13,Unchanged,132,_,0.0998,0.1412,4.563,_,_,656,_,555.4809408,_,2.522,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),WALS  11,WALS  12,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
