Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
WMIDS,Bustleholm 132kV,Walsall (transformers removed),WALS  11,WALS  14,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),WALS  12,WALS 13,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),WALS 13,WALS  14,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Walsall (transformers removed),WILL M4,WALS  11,Unchanged,132,_,0.1807,1.278,0.722,_,_,1076,_,866.0254038,_,5.587,
WMIDS,Bustleholm 132kV,Winson Green 132 11,BUST  R1,WING  3,Unchanged,132,_,0.3657,0.5689,21.6339,_,_,674,_,621.0889259,_,10.231,
WMIDS,Bustleholm 132kV,Winson Green 132 11,HOCK1J,WING  2,Unchanged,132,_,0.0566,0.2209,3.4869,_,_,875,_,743.9945514,_,2.6,
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING  1,WING  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING  2,WING  3,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST11 1,BUST11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,_,BUST11 2,BUST11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS  T1,KINS111A,Unchanged,11,_,0,24.499,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS  T1,KINS111B,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS  T2,KINS112A,Unchanged,11,_,0,24.499,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS  T2,KINS112B,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS111A,KINS112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KINS111B,KINS112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY  T1,LADY111A,Unchanged,11,_,0,31.2468,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY  T1,LADY111B,Unchanged,11,_,0,30.613,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY  T2,LADY112A,Unchanged,11,_,0,31.545,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY  T2,LADY112B,Unchanged,11,_,0,30.779,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY111A,LADY112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY111B,LADY112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,LEAT11 2,RUSH11,Unchanged,11,_,58.9,42.4,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH11 1,RUSH11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH11 2,RUSH11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH11 2,RUSH11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH11 4,RUSH11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  1,BARL  6,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  2,BARL  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  3,BARL  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  4,BARL  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  5,BARL  4,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BARL  6,BARL  5,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,BOOTTEE1,BARL  4,Unchanged,132,_,0.5334,2.2831,0.8292,_,_,954,_,839.7822097,_,10,
WMIDS,Cellarhead 132kV,_,BOOTTEE2,BARL  3,Unchanged,132,_,0.5337,2.2848,0.8577,_,_,954,_,839.7822097,_,10,
WMIDS,Cellarhead 132kV,_,CELL  M1,CELL  M2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,CELL  M1,REACTOR,Unchanged,132,_,0.0131,1.216,0,_,_,1093,_,1093.466419,_,0.01,
WMIDS,Cellarhead 132kV,_,CELL  M2,CELL  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,CELL  R1,CELL  M1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,CELL  R1,CELL  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,_,FORS  1,CELL  R1,Unchanged,132,_,0.2454,1.7376,0.7007,_,_,1198,_,1159.074404,_,7.567,
WMIDS,Cellarhead 132kV,_,LONG  1,BARL  3,Unchanged,132,_,0.6561,1.4654,0.5934,_,_,538,_,433.0127019,_,6,
WMIDS,Cellarhead 132kV,_,LONGTEE,BARL  2,Unchanged,132,_,0.191,0.8185,0.3635,_,_,954,_,839.7822097,_,3.715,
WMIDS,Cellarhead 132kV,_,MEAFTEE2,BARL  1,Unchanged,132,_,0.5986,2.5597,0.7603,_,_,954,_,839.7822097,_,11,
WMIDS,Cellarhead 132kV,_,STAG  1,CELL  R2,Unchanged,132,_,0.3678,1.1606,0.5078,_,_,1076,_,866.0254038,_,7.254,
WMIDS,Cellarhead 132kV,_,STAG  2,CELL  M2,Unchanged,132,_,0.3678,1.1606,0.5078,_,_,1076,_,866.0254038,_,7.254,
WMIDS,Cellarhead 132kV,_,WHIT  1,CELL  R1,Unchanged,132,_,0.2318,1.6714,0.616,_,_,1198,_,1145.952807,_,9.587,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT  1,BOOT  1J,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT  2,BOOT  2J,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOTTEE1,BOOT  1,Unchanged,132,_,0.0055,0.0101,0.0889,_,_,704,_,651.7059857,_,0.125,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOTTEE2,BOOT  2,Unchanged,132,_,0.0046,0.0089,0.0746,_,_,608,_,559.8548065,_,0.105,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),STAG  1,BOOTTEE2,Unchanged,132,_,0.1047,0.4463,0.1425,_,_,954,_,839.7822097,_,2.013,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  1,BURS  2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,REACTOR,BURS  2,Unchanged,132,_,0.132,0.9678,27.2592,_,_,1198,_,1198.439195,_,9.104,
WMIDS,Cellarhead 132kV,Burslem 132 11,WHIT  4,BURS  1,Unchanged,132,_,0.165,0.3663,11.1805,_,_,796,_,734.8094335,_,4,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS  2,FORS  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG  1,LONG  T4,Unchanged,132,_,0.0026,0.0116,0.1955,_,_,1177,_,1084.718688,_,0.17,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG  T3,LONGTEE,Unchanged,132,_,0.6896,1.7064,0.3589,_,_,538,_,433.0127019,_,7.31,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG  T4,LONG  T3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,MEAFTEE1,LONGTEE,Unchanged,132,_,0.4076,1.7409,0.3968,_,_,954,_,839.7822097,_,7.734,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,47PEZ1,MEAFTEE1,Unchanged,132,_,0.7467,5.2886,1.1372,_,_,800,_,800.4174186,_,22.835,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,47PEZ1A,47PEZ1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,47PNZ1,MEAFTEE2,Unchanged,132,_,0.7467,5.2888,1.1372,_,_,800,_,800.4174186,_,22.836,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,47PNZ1A,47PNZ1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,BARL  1,MEAC  2,Unchanged,132,_,0.0477,0.2369,0.509,_,_,923,_,743.5571649,_,1,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,BARL  6,MEAC  1,Unchanged,132,_,0.0569,0.2814,0.4853,_,_,923,_,743.5571649,_,1,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,CELL  M2,MEAFTEE2,Unchanged,132,_,0.3718,2.6333,0.5662,_,_,1198,_,1159.074404,_,11.37,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,FORS  2,MEAFTEE1,Unchanged,132,_,0.128,0.9063,0.1949,_,_,1312,_,1159.074404,_,3.913,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,RUGE M1,47PEZ1,Unchanged,132,_,0.0309,0.0547,1.4232,_,_,582,_,537.9854781,_,0.699,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,RUGE M1,47PEZ1A,Unchanged,132,_,0.0309,0.0547,1.4232,_,_,582,_,537.9854781,_,0.699,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,RUGE M2,47PNZ1,Unchanged,132,_,0.0324,0.0573,1.4904,_,_,582,_,537.9854781,_,0.732,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,RUGE M2,47PNZ1A,Unchanged,132,_,0.0324,0.0573,1.4904,_,_,582,_,537.9854781,_,0.732,
WMIDS,Cellarhead 132kV,Newcastle 132 11,BARL  4,NEWC  1,Unchanged,132,_,1.6307,3.6228,0.9687,_,_,538,_,433.0127019,_,16.192,
WMIDS,Cellarhead 132kV,Newcastle 132 11,BARL  6,NEWC  2,Unchanged,132,_,1.6305,3.6241,0.99,_,_,538,_,433.0127019,_,16,
WMIDS,Cellarhead 132kV,Newcastle 132 11,BURS  1,NEWC  3,Unchanged,132,_,0.1396,0.2635,10.4048,_,_,713,_,656.0798514,_,4.844,
WMIDS,Cellarhead 132kV,Newcastle 132 11,BURS  2,NEWC  2,Unchanged,132,_,0.138,0.2605,10.2871,_,_,713,_,656.0798514,_,4.789,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC  3,NEWC  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC T5,NEWC  3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,BOOTTEE1,STAG  2,Unchanged,132,_,0.1129,0.4809,0.1794,_,_,954,_,839.7822097,_,2.188,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT  1,WHIT  T1,Unchanged,132,_,0.0089,0.0511,0.0116,_,_,800,_,743.5571649,_,0.226,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT  1,WHIT 2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT 2,WHIT  4,Unchanged,132,_,0.002,0.0046,0.0913,_,_,796,_,734.8094335,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT 3,WHIT  T2,Unchanged,132,_,0.0076,0.0441,0.01,_,_,800,_,743.5571649,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT 3,WHIT 2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT T1A,BOOT33 1,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT T2A,BOOT33 2,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT33 1,BOOT33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT33 1,STOK33 1,Unchanged,33,_,0.5952,1.6397,0.1698,_,_,927,_,857.2776724,_,1.6,
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT33 2,HAWD33,Unchanged,33,_,0.8906,1.3482,0.1002,_,_,297,_,297.4228659,_,1.22,
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT33 2,STOK33 2,Unchanged,33,_,0.5952,1.6397,0.1698,_,_,927,_,857.2776724,_,1.6,
WMIDS,Cellarhead 132kV,Boothen 132 33,STOK33 1,STOK33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,86ZMFF1,SIMP33 2,Unchanged,33,_,5.2833,25.9876,0.0307,_,_,822,_,717.3139708,_,8.307,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,BRIS33 1,FROG33 1,Unchanged,33,_,5.133,7.897,0.0687,_,_,350,_,279.9274032,_,2,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,BRIS33 2,BRIS33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,BRISTEE,CAUL33,Unchanged,33,_,7.8261,16.0046,0.0353,_,_,542,_,437.3865676,_,5.436,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUC33 1,CAUC33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL33,CAUL33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL33 1,CAUC33 1,Unchanged,33,_,2.27,2.6993,0.0272,_,_,297,_,297.4228659,_,0.925,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL33 1,CAUL33,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL33 1,KINH3M1,Unchanged,33,_,17.2536,22.7682,0.0255,_,_,420,_,349.9092541,_,7.07,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL33 2,CAUC33 2,Unchanged,33,_,2.2478,2.6664,0.0205,_,_,297,_,297.4228659,_,0.885,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS  E1,FORS33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS  E2,FORS33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS33 1,KINH3M1,Unchanged,33,_,8.9037,18.3287,0.0595,_,_,542,_,437.3865676,_,6.329,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS33 2,FORS33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS33 2,HEYG3PV,Unchanged,33,_,1.9119,4.017,0.3576,_,_,857,_,734.8094335,_,4.029,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS33 2,KINH3M2,Unchanged,33,_,11.5669,24.152,0.2602,_,_,542,_,437.3865676,_,9.383,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH33 2,KINH3M2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3M1,KINH33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3M2,CAUL33 2,Unchanged,33,_,17.4049,22.9679,0.0257,_,_,420,_,349.9092541,_,7.132,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINHSTAG,BRISTEE,Unchanged,33,_,10.2692,20.9083,0.0768,_,_,542,_,437.3865676,_,7.256,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINHSTAG,HEYG3PV,Unchanged,33,_,0.5617,1.2067,0.1162,_,_,857,_,734.8094335,_,1.212,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,MEAC33 B,86ZMFF1,Unchanged,33,_,0.0854,0.1536,0.0191,_,_,437,_,384.9001795,_,0.155,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,MEAC33 B,86ZMFF1A,Unchanged,33,_,0.0845,0.1523,0.0192,_,_,437,_,384.9001795,_,0.154,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,MONQ33PV,BRIS33 2,Unchanged,33,_,0.7955,0.8839,0.0184,_,_,350,_,279.9274032,_,0.4,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,MONQ33PV,BRISTEE,Unchanged,33,_,2.7495,3.579,0.0323,_,_,350,_,279.9274032,_,1.302,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP33 1,FORS33 1,New,33,_,1.6981,2.7234,0.6316,_,_,717,_,629.8366573,_,3.339,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP33 1,SIMP33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,FORS33 1,LONG33 1,Unchanged,33,_,8.6592,14.3869,1.0284,_,_,542,_,437.3865676,_,8.983,
WMIDS,Cellarhead 132kV,Longton 132 11,MEAC33 A,LONG33 1,Unchanged,33,_,6.9211,17.0569,0.0813,_,_,525,_,419.8911049,_,5.879,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,CHEA33 1,CHEA33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,CHEA33 2,FORS33 2,Unchanged,33,_,1.3543,3.0376,0.4883,_,_,612,_,542.3593438,_,3.366,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH33 1,COTH33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH33 1,HILCTEE,Unchanged,33,_,6.1663,12.7965,0.1446,_,_,595,_,524.8638811,_,5.307,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH33 2,HOOK33 A,Unchanged,33,_,11.1719,26.5415,0.2685,_,_,700,_,612.3411946,_,10,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO33 1,GNOS33,Unchanged,33,_,20.6661,24.3562,0.0294,_,_,350,_,279.9274032,_,7.389,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO33 1,HIGO33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGOTEE,ECCL33,Unchanged,33,_,12.3486,13.3019,0.011,_,_,280,_,227.4410151,_,3.56,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGOTEE,HIGO33 2,New,33,_,4.7987,11.3632,0.0489,_,_,560,_,507.3684184,_,3.878,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGOTEE,WETWOOD,Unchanged,33,_,4.724,11.3189,0.0141,_,_,682,_,577.3502692,_,3.715,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HILC33,HILCTEE,Unchanged,33,_,1.4542,3.3158,0.0199,_,_,455,_,402.3956422,_,1.172,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HILCTEE,HOOK33 C,Unchanged,33,_,8.0667,19.2503,0.0503,_,_,630,_,559.8548065,_,6.452,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS33 1,HIGO33 1,Unchanged,33,_,24.9381,31.1469,0.0804,_,_,350,_,279.9274032,_,10.022,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS33 2,HINS33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 A,HINS33 2,Unchanged,33,_,32.5531,38.2231,0.0712,_,_,350,_,279.9274032,_,11.711,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 A,HOOK33 B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 A,MARD33 5,Unchanged,33,_,7.9305,21.6145,0.2965,_,_,717,_,629.8366573,_,8.239,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 B,BEAR33 2,Unchanged,33,_,14.5688,18.7455,0.0902,_,_,350,_,279.9274032,_,5.655,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 B,HOOK33 C,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK33 B,MARD33 2,Unchanged,33,_,10.9572,22.4409,0.0409,_,_,542,_,437.3865676,_,7.6,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,LOWN3T,LOWN3PV,Unchanged,33,_,1.0998,1.0461,0.0832,_,_,577,_,507.3684184,_,0.94,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,LOWN3T,TEAN33 1,Unchanged,33,_,2.8071,5.7463,0.0075,_,_,542,_,437.3865676,_,1.929,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD33 1,BEAR33 2,Unchanged,33,_,19.346,24.2219,0.0275,_,_,350,_,279.9274032,_,7.64,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD33 1,MARD33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD33 5,MARD33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 A,HOOK33 B,Unchanged,33,_,23.6019,47.9738,0.1675,_,_,542,_,437.3865676,_,16.651,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 B,COTH33 2,Unchanged,33,_,4.6252,9.6268,0.827,_,_,892,_,787.2958216,_,9.65,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 B,MEAC33 A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 B,WETWOOD,Unchanged,33,_,23.2062,59.192,0.0492,_,_,542,_,437.3865676,_,15,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 C,COTH33 1,Unchanged,33,_,4.6252,9.6268,0.827,_,_,892,_,787.2958216,_,9.65,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC33 C,MEAC33 B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,SIMP33 1,LOWN3T,Unchanged,33,_,7.7092,15.0741,0.2969,_,_,542,_,437.3865676,_,7.044,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,TEAN33 2,CHEA33 1,Unchanged,33,_,4.2215,8.6418,0.0113,_,_,542,_,437.3865676,_,2.901,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,TEAN33 2,TEAN33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,WETWOOD,HOOK33 C,Unchanged,33,_,5.5529,13.2922,0.02,_,_,630,_,577.3502692,_,4.383,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC33 1,NEWC33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWCGT2,NEWC33 2,Unchanged,33,_,0.0666,0.1151,0.0136,_,_,612,_,559.8548065,_,0.117,
WMIDS,Cellarhead 132kV,Newcastle 132 33,GOLB33 2,TALK33 2,Unchanged,33,_,4.4344,8.1399,0.2516,_,_,472,_,419.8911049,_,3.899,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC33 1,SCOH33 1,Unchanged,33,_,5.2583,13.2385,0.1453,_,_,612,_,507.3684184,_,5.058,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC33 1,STAU33 1,Unchanged,33,_,0.4237,0.8264,0.0671,_,_,700,_,647.33212,_,0.754,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH33 1,SCOH33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH33 2,TALK33 1,Unchanged,33,_,12.166,24.5755,0.1417,_,_,542,_,437.3865676,_,8.735,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK33 1,TALK33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,KINHSTAG,STAG33T6,New,33,_,11.7757,24.0128,0.2082,_,_,420,_,367.4047168,_,9.197,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAGTEE6,STAG33 1,Removed,33,_,0.3041,0.2061,0.056,_,_,522,_,433,_,0.246,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAGTEE6,STAG33T6,Removed,33,_,0.2818,0.4599,0.0158,_,_,455,_,411,_,0.245,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG33 1,CONG33 4,Unchanged,33,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG33 4,CONG33 5,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG33 5,LEEK33 3,Unchanged,33,_,38.368,54.1863,0.2943,_,_,350,_,279.9274032,_,16,
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO33 1,CHED33 1,Unchanged,33,_,6.1967,14.9432,0.0423,_,_,682,_,594.8457319,_,5.04,
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO33 2,ENDO33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO33 2,LEEK33 2,New,33,_,5.6769,13.7434,0.6918,_,_,542,_,437.3865676,_,7.18,
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB33 1,GOLB33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP33 1,CONG33 1,Unchanged,33,_,11.7586,23.1445,0.452,_,_,507,_,437.3865676,_,9.589,
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP33 2,GOLB33 1,Unchanged,33,_,3.3157,8.6424,0.3837,_,_,717,_,629.8366573,_,5.259,
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP33 2,KNYP33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP33 2,WHIT33 3,Unchanged,33,_,1.2035,2.505,0.2152,_,_,892,_,787.2958216,_,2.511,
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK33 1,CHED33 2,Unchanged,33,_,7.3181,12.5788,0.2598,_,_,350,_,279.9274032,_,5,
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK33 2,LEEK33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK33 2,LEEK33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 1,CONG33 4,Unchanged,33,_,10.7924,26.3114,0.8725,_,_,542,_,437.3865676,_,13.294,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 1,ENDO33 1,Unchanged,33,_,9.8907,24.0002,0.0866,_,_,717,_,629.8366573,_,8.2,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 2,ENDO33 2,Unchanged,33,_,3.7862,11.8871,0.5001,_,_,805,_,787.2958216,_,7.242,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 2,KNYP33 1,Unchanged,33,_,3.1232,7.4503,0.0278,_,_,717,_,629.8366573,_,2.582,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 2,WHIT33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 3,WHIT33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT33 3,WHIT33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT T1B,BOOT11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT T2B,BOOT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT11 1,BOOT11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Boothen 132 11 (GT1B & GT2B),BOOT11 3,BOOT11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  J3,BURS  N3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  J4,BURS  N4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  N3,BURS113A,Unchanged,11,_,0,40.197,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  N3,BURS113B,Unchanged,11,_,0,40.864,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  N4,BURS114A,Unchanged,11,_,0,40.513,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS  N4,BURS114B,Unchanged,11,_,0,41.28,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS113A,BURS113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS113A,BURS114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS113B,BURS114A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS114A,BURS114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL11 1,CAUL11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH11 1,KINH11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP11 1,SIMP11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG113A,LONG113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG113A,LONG114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG113B,LONG114A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG114A,LONG114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG3 J1,LONG3 J2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG3 J2,LONG113A,Unchanged,11,_,0,30.95,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG3 J2,LONG113B,Unchanged,11,_,0,31.116,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG4 J1,LONG4 J2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG4 J2,LONG114A,Unchanged,11,_,0,30.733,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Longton 132 11,LONG4 J2,LONG114B,Unchanged,11,_,0,30.8,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,BEAR11 2,HOOK11 1,Unchanged,11,_,47.3,47.77,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,CHEA11 1,CHEA11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH11 1,COTH11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,ECCL11 1,ECCL GEN,Unchanged,11,_,51.07,29.66,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO11 1,HIGO11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS11 2,HINS11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD11 1,MARD11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD11 5,MARD11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC11 5,MEAC11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC11 5,MEAC11 4,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,TEAN11 2,TEAN11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC  J3,NEWC  N3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC  J4,NEWC N4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC  N3,NEWC113A,Unchanged,11,_,0,40.948,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC  N3,NEWC113B,Unchanged,11,_,0,40.448,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC N4,NEWC114A,Unchanged,11,_,0,40.883,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC N4,NEWC114B,Unchanged,11,_,0,40.516,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC11 5,NEWC113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC113A,NEWC113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC114A,NEWC11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC114A,NEWC114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC114B,NEWC113A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC11T5,NEWC11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK11 2,TALK11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG J3,STAG N3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG J4,STAG N4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG N3,STAG113A,Unchanged,11,_,0,40.832,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG N3,STAG113B,Unchanged,11,_,0,40.432,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG N4,STAG114A,Unchanged,11,_,0,41.1,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG N4,STAG114B,Unchanged,11,_,0,40.967,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG113A,STAG113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG113A,STAG114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG113B,STAG114A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG114A,STAG114B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED11 1,CHED11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG11 1,CONG11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG11 1,CONG11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO11 1,ENDO11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB11 1,GOLB11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP11 1,KNYP11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK11 1,LEEK11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT11 1,WHIT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,_,ECLA1M2,ECLA1R2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB 1,BANB 2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB 1,BANB 3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BRAC1P,BANB 3,Removed,132,_,0.4847,3.2388,0.7812,_,_,967,_,966.6243143,_,14.823,
WMIDS,East Claydon 132kV,Banbury 132 11,BRAC1Q,BANB 2,Removed,132,_,0.4831,3.2283,0.7786,_,_,967,_,966.6243143,_,14.775,
WMIDS,East Claydon 132kV,Banbury 132 11,BRKL1P,BANB 3,New,132,_,0.4847,3.2388,0.7812,_,_,967,_,966.6243143,_,14.823,
WMIDS,East Claydon 132kV,Banbury 132 11,BRKL1Q,BANB 2,New,132,_,0.4831,3.2283,0.7786,_,_,967,_,966.6243143,_,14.775,
WMIDS,East Claydon 132kV,Brackley (WPD East Midlands),ECLA1M2,BRKL1P,New,132,_,0.7245,4.8141,3.6574,_,_,1312,_,1159.074404,_,23.189,
WMIDS,East Claydon 132kV,Brackley (WPD East Midlands),ECLA1M2,BRAC1P,Removed,132,_,0.7449,4.9774,1.2005,_,_,967,_,966.6243143,_,22.78,
WMIDS,East Claydon 132kV,Brackley (WPD East Midlands),ECLA1R2,BRKL1Q,New,132,_,0.7262,4.8253,3.6601,_,_,1312,_,1159.074404,_,23.24,
WMIDS,East Claydon 132kV,Brackley (WPD East Midlands),ECLA1R2,BRAC1Q,Removed,132,_,0.7465,4.9879,1.203,_,_,967,_,966.6243143,_,22.828,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T1,BANB111A,Unchanged,11,_,0,28,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T1,BANB111B,Unchanged,11,_,0,27.47,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T2,BANB112A,Unchanged,11,_,0,28.1,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T2,BANB112B,Unchanged,11,_,0,27.7,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T3,BANB113A,Unchanged,11,_,0,26.5333,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB T3,BANB113B,Unchanged,11,_,0,26.4666,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB111A,BANB111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,East Claydon 132kV,Banbury 132 11,BANB113A,BANB113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,_,EVES66B1,FECKTEE2,Unchanged,66,_,3.8892,15.3009,0.8653,_,_,796,_,787.2958216,_,18,
WMIDS,Feckenham 66kV,_,FECK66,FECKTEE1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,_,FECK66,FECKTEE2,Unchanged,66,_,0.0046,0.0193,0.0333,_,_,796,_,787.2958216,_,_,
WMIDS,Feckenham 66kV,_,PERSTEE,FECK66,Unchanged,66,_,2.1934,8.512,0.4593,_,_,796,_,743.5571649,_,10.87,
WMIDS,Feckenham 66kV,Bevington 66 11,FECK66,BEVI66 1,Unchanged,66,_,5.6158,7.8833,0.8986,_,_,350,_,279.9274032,_,9.672,
WMIDS,Feckenham 66kV,Bevington 66 11,FECK66,BEVI66 2,Unchanged,66,_,5.6109,7.8777,0.8778,_,_,350,_,279.9274032,_,9.643,
WMIDS,Feckenham 66kV,Bloxham 66 11,EPWE66 1,BLOX66 1,Unchanged,66,_,5.0019,10.1541,0.1624,_,_,350,_,279.9274032,_,11,
WMIDS,Feckenham 66kV,Bloxham 66 11,EPWE66 2,BLOX66 2,Unchanged,66,_,5.0019,10.1541,0.1624,_,_,350,_,279.9274032,_,11,
WMIDS,Feckenham 66kV,Broadway 66 11,BROA66 1,BROA66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Broadway 66 11,EVES66B1,BROA66 1,Unchanged,66,_,3.2173,7.6486,0.1959,_,_,542,_,428.6388362,_,9,
WMIDS,Feckenham 66kV,Brotheridge Green 66 11,BROG66 1,BROG66 2,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Brotheridge Green 66 11,STRE66 1,BROG66 1,Unchanged,66,_,2.6872,7.2992,0.1133,_,_,726,_,638.5843886,_,8.453,
WMIDS,Feckenham 66kV,Drayton Farm North 66 11 (T1 & T2),DRAF66 2,DRAF66 1,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Drayton Farm North 66 11 (T1 & T2),STRA66 2,DRAF66 1,Unchanged,66,_,0.4626,1.8481,0.2303,_,_,954,_,839.7822097,_,2.45,
WMIDS,Feckenham 66kV,Epwell 66 11,SHIP66 1,EPWE66 1,Unchanged,66,_,7.43,10.489,0.1514,_,_,350,_,279.9274032,_,11.734,
WMIDS,Feckenham 66kV,Epwell 66 11,SHIP66 2,EPWE66 2,Unchanged,66,_,7.43,10.489,0.1514,_,_,350,_,279.9274032,_,11.734,
WMIDS,Feckenham 66kV,Evesham 66 11,BEVI66 1,EVES66A2,Unchanged,66,_,4.604,6.4995,0.0938,_,_,350,_,279.9274032,_,7.271,
WMIDS,Feckenham 66kV,Evesham 66 11,BEVI66 2,EVES66B2,Unchanged,66,_,4.604,6.4995,0.0938,_,_,350,_,279.9274032,_,7.271,
WMIDS,Feckenham 66kV,Evesham 66 11,EVES66A1,EVES66B1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Evesham 66 11,EVES66B2,EVES66A2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Evesham 66 11,EVES66C1,EVES66A1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Evesham 66 11,FECK66,EVES66C1,Unchanged,66,_,1.6674,6.993,12.0687,_,_,910,_,682.3230454,_,21,
WMIDS,Feckenham 66kV,Evesham 66 11,WICK TEE,EVES66A1,Unchanged,66,_,2.0044,5.4444,0.0845,_,_,726,_,638.5843886,_,6.305,
WMIDS,Feckenham 66kV,Evesham 66 11,WICK66PV,WICK TEE,Unchanged,66,_,0.0195,0.0296,0.0384,_,_,796,_,708.5662395,_,0.117,
WMIDS,Feckenham 66kV,Great Alne 66 11,DRAF66 2,GREA66 3,Unchanged,66,_,1.0663,4.2197,0.2699,_,_,796,_,796.043553,_,5.295,
WMIDS,Feckenham 66kV,Great Alne 66 11,FECK66,GREA66 1,Unchanged,66,_,2.7384,10.7508,0.2284,_,_,787,_,629.8366573,_,12.994,
WMIDS,Feckenham 66kV,Great Alne 66 11,GREA66 1,GREA66 3,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL66 2,IPSL66 1,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ledbury 66 11 (T2),BROG66 2,LEDB66 2,Unchanged,66,_,8.4667,11.5567,0.4226,_,_,350,_,279.9274032,_,13,
WMIDS,Feckenham 66kV,Ledbury 66 11 (T2),LEDB66 1,LEDB66 2,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Long Marston 66 11,EVES66A2,LONM66 1,Unchanged,66,_,6.7624,9.5191,0.1376,_,_,350,_,279.9274032,_,10.668,
WMIDS,Feckenham 66kV,Long Marston 66 11,EVES66B2,LONM66 2,Unchanged,66,_,6.732,9.4762,0.137,_,_,350,_,279.9274032,_,10.62,
WMIDS,Feckenham 66kV,Moreton 66 11,MORE66 1,MORE66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Moreton 66 11,SHIP66 4,MORE66 2,Unchanged,66,_,3.5099,9.5339,0.1479,_,_,402,_,402.3956422,_,11.041,
WMIDS,Feckenham 66kV,Moreton 66 11,STOWTEE,MORE66 1,Unchanged,66,_,0.0036,0.0086,0.0001,_,_,542,_,428.6388362,_,0.01,
WMIDS,Feckenham 66kV,Northwick Estates generation,BROA66 2,NOWG TEE,Unchanged,66,_,2.1452,5.0976,0.0785,_,_,542,_,428.6388362,_,5.9,
WMIDS,Feckenham 66kV,Northwick Estates generation,NOWG TEE,NOWG66,Unchanged,66,_,0.018,0.0358,0.0418,_,_,840,_,743.5571649,_,0.15,
WMIDS,Feckenham 66kV,Pershore 66 11,PERS66 2,PERS66 1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Pershore 66 11,ROTH6T,PERS66 1,Unchanged,66,_,0.9229,3.6253,0.0605,_,_,954,_,839.7822097,_,4.349,
WMIDS,Feckenham 66kV,Pershore 66 11,STRE66 1,PERS66 2,Unchanged,66,_,2.9046,7.8526,0.2401,_,_,726,_,638.5843886,_,9.405,
WMIDS,Feckenham 66kV,Redditch North 66 11,HOWR6GEN,HOWR6T,Unchanged,66,_,0.051,0.0666,0.0474,_,_,674,_,603.5934632,_,0.2,
WMIDS,Feckenham 66kV,Redditch North 66 11,IPSL66 1,REDN66 2,Unchanged,66,_,1.678,4.3932,0.7482,_,_,726,_,638.5843886,_,6.119,
WMIDS,Feckenham 66kV,Redditch North 66 11,IPSL66 2,HOWR6T,Unchanged,66,_,0.1112,0.5808,0.0101,_,_,927,_,743.5571649,_,0.708,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDN66 1,REDN66 3,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDN66 3,REDN66 2,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDSTEE,REDN66 1,Unchanged,66,_,0.611,3.0393,0.3918,_,_,796,_,743.5571649,_,4.386,
WMIDS,Feckenham 66kV,Redditch North 66 11,UPTW TEE,REDN66 3,Unchanged,66,_,1.4869,7.4959,1.0546,_,_,927,_,743.5571649,_,10.789,
WMIDS,Feckenham 66kV,Redditch South 66 11,FECK66,REDS66 1,Unchanged,66,_,0.7087,3.0049,1.7596,_,_,875,_,804.7912843,_,5.111,
WMIDS,Feckenham 66kV,Redditch South 66 11,FECK66,REDS66 2,Unchanged,66,_,0.7097,3.0005,1.7404,_,_,875,_,804.7912843,_,5.103,
WMIDS,Feckenham 66kV,Redditch South 66 11,FECK66,REDSTEE,Unchanged,66,_,0.7838,3.9807,0.4928,_,_,796,_,743.5571649,_,5.08,
WMIDS,Feckenham 66kV,Redditch South 66 11,HOWR6T,REDS66 2,Unchanged,66,_,0.625,3.1153,0.7718,_,_,787,_,699.8185081,_,4.196,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS66 1,REDS66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDSTEE,REDS66 3,Unchanged,66,_,1.0384,2.4748,0.038,_,_,534,_,428.6388362,_,2.862,
WMIDS,Feckenham 66kV,Rotherdale Solar Farm generation,PERSTEE,ROTH6T,Unchanged,66,_,0.571,2.2432,0.0374,_,_,796,_,796.043553,_,2.691,
WMIDS,Feckenham 66kV,Rotherdale Solar Farm generation,ROTH6T,ROTH66PV,Unchanged,66,_,0.0547,0.0904,0.0446,_,_,586,_,516.1161497,_,0.232,
WMIDS,Feckenham 66kV,Shipston 66 11,LONM66 1,SHIP66 1,Unchanged,66,_,6.3795,9.006,0.13,_,_,350,_,279.9274032,_,10.075,
WMIDS,Feckenham 66kV,Shipston 66 11,LONM66 2,SHIP66 2,Unchanged,66,_,6.3795,9.006,0.13,_,_,350,_,279.9274032,_,10.075,
WMIDS,Feckenham 66kV,Shipston 66 11,SHIP66 1,SHIP66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Shipston 66 11,SHIP66 1,SHIP66 3,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Shipston 66 11,SHIP66 2,SHIP66 4,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Shipston 66 11,STRA66 3,SHIP66 3,Unchanged,66,_,3.1862,12.5154,0.2175,_,_,796,_,796.043553,_,15.031,
WMIDS,Feckenham 66kV,Stow 66 11,NOWG TEE,STOWTEE,Unchanged,66,_,3.0488,7.2446,0.1115,_,_,542,_,428.6388362,_,8.385,
WMIDS,Feckenham 66kV,Stow 66 11,STOWTEE,STOW66,Unchanged,66,_,3.4883,8.2422,0.3875,_,_,542,_,428.6388362,_,9.774,
WMIDS,Feckenham 66kV,Stratford 66 11,FECKTEE1,STRA66 1,Unchanged,66,_,2.9559,15.3086,1.3781,_,_,796,_,743.5571649,_,19.387,
WMIDS,Feckenham 66kV,Stratford 66 11,STRA66 1,STRA66 3,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Stratford 66 11,STRA66 3,STRA66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Strensham 66 11,EVES66C1,STRE66 2,Unchanged,66,_,4.9628,13.4779,0.2531,_,_,726,_,638.5843886,_,15.701,
WMIDS,Feckenham 66kV,Strensham 66 11,STRE66 1,STRE66 3,New,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Strensham 66 11,STRE66 2,STRE66 1,Removed,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Strensham 66 11,STRE66 3,STRE66 2,New,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Strensham 66 11,STRE66 3,LOWS66,New,66,_,0.0668,0.0818,0.0741,_,_,472,_,419.8911049,_,0.26,
WMIDS,Feckenham 66kV,Tewkesbury 66 11,BROG66 2,TEW666 2,Unchanged,66,_,7.6667,11.6146,0.1495,_,_,332,_,271.1796719,_,12.253,
WMIDS,Feckenham 66kV,Tewkesbury 66 11,TEW666 2,TEW666 1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Wormington 66 11,ALDE66 1,WORM66 1,Unchanged,66,_,2.0316,5.4206,0.5884,_,_,630,_,559.8548065,_,7.167,
WMIDS,Feckenham 66kV,Wormington 66 11,WICK TEE,WORM66 2,Unchanged,66,_,1.728,4.6026,0.5425,_,_,717,_,629.8366573,_,6.161,
WMIDS,Feckenham 66kV,Wormington 66 11,WORM66 1,WORM66 2,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,_,FECK  T1,FECK11 1,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,_,FECK  T2,FECK11 2,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,_,FECK11 2,FECK11 1,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Bevington 66 11,BEVI11 1,BEVI11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Bloxham 66 11,BLOX11 2,BLOX11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Broadway 66 11,BROA11 1,BROA11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Brotheridge Green 66 11,BROG11 2,BROG11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Drayton Farm North 66 11 (T1 & T2),DRAF11 2,DRAF11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Epwell 66 11,EPWE11 1,EPWE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Evesham 66 11,EVES11 1,EVES11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Great Alne 66 11,GREA11 3,GREA11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL T1,IPSL111A,Unchanged,11,_,0,29.055,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL T1,IPSL111B,Unchanged,11,_,0,29.092,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL T3,IPSL113A,Unchanged,11,_,0,44.247,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL T3,IPSL113B,Unchanged,11,_,0,44.138,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL111A,IPSL113A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ipsley 66 11,IPSL111B,IPSL113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Ledbury 66 11 (T2),LEDB11 1,LEDB11 2,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Long Marston 66 11,LONM11 1,LONM11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Moreton 66 11,MORE11 1,MORE11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Moreton 66 11,STOW11 1,MORE11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Moreton 66 11,STOW11 2,MORE11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Northwick Estates generation,NOWG11,NOWG11 S,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Pershore 66 11,PERS11 1,PERS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDN11 1,REDN11 3,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDN11 2,REDN11 G,Unchanged,11,_,0.74,60.4,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch North 66 11,REDN11 3,REDN11 2,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS T1,REDS T1A,Unchanged,11,_,0,29.2,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS T1,REDS11 1,Unchanged,11,_,0,29.16,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS T2,REDS T2B,Unchanged,11,_,0,29.856,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS T2,REDS11 2,Unchanged,11,_,0,29.674,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Redditch South 66 11,REDS11 2,REDS11 1,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Shipston 66 11,SHIP11 1,SHIP11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Stow 66 11,STOW11 1,STOW11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Stratford 66 11,STRA11 1,STRA11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Stratford 66 11,STRA11 2,STRA11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Strensham 66 11,STRE11 1,STRE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Tewkesbury 66 11,TEW611 2,TEW611 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Feckenham 66kV,Wormington 66 11,WORM11 1,WORM11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA M1,IROA M2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA M1,IROA R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA R1,IROA M1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA R1,IROA R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA R1,IROA R2,New,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,_,IROA R2,IROA M2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Cambridge Arms (no transformer),CAMB 2,RYEF  1,New,132,_,0.4179,1.7976,1.5784,_,_,800,_,800.4174186,_,8.445,
WMIDS,Iron Acton 132kV,Cambridge Arms (no transformer),CAMB 2,IROA R1,New,132,_,0.8151,5.5489,1.8023,_,_,1076,_,866.0254038,_,29.121,
WMIDS,Iron Acton 132kV,Cambridge Arms (no transformer),CAMB 2,IROA M1,Unchanged,132,_,0.8151,5.5489,1.8023,_,_,1076,_,866.0254038,_,29.121,
WMIDS,Iron Acton 132kV,Cambridge Arms (no transformer),CAMB 4,IROA R2,Unchanged,132,_,0.8151,5.5489,1.8023,_,_,1076,_,866.0254038,_,29.121,
WMIDS,Iron Acton 132kV,Cambridge Arms (no transformer),CAMB 4,RYEF  2,New,132,_,0.4149,1.7833,1.4384,_,_,800,_,800.4174186,_,8.328,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),IROA M2,CHIS  1,Unchanged,132,_,0.273,0.861,0.377,_,_,1076,_,866.0254038,_,5.38,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),IROA R2,CHIS  2,Unchanged,132,_,0.2728,0.8608,0.3766,_,_,1076,_,866.0254038,_,5.38,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS T1A,CHIS33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS T2A,CHIS33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 1,CHIS33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 2,CHIS33 3,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSOTEE,ABSO33,Unchanged,33,_,0.0511,0.0782,0.0051,_,_,157,_,157.4591643,_,0.07,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSOTEE,COWHTEE,Unchanged,33,_,1.2457,5.4489,0.0304,_,_,892,_,717.3139708,_,2.043,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE33 1,ALVE33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE33 1,OXBR33 2,Unchanged,33,_,9.9501,23.5851,0.296,_,_,630,_,577.3502692,_,9.305,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE33 2,TOWH3T,Unchanged,33,_,5.9969,15.5425,0.0165,_,_,717,_,629.8366573,_,4.716,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,BRAS3A,ALVE33 2,Unchanged,33,_,3.2068,7.3683,0.8641,_,_,857,_,734.8094335,_,7.43,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS33 1,OXBR33 1,Unchanged,33,_,3.367,15.4917,0.0848,_,_,805,_,717.3139708,_,5.488,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS33 1,WAPL33 1,Unchanged,33,_,3.4904,8.4014,0.4039,_,_,630,_,559.8548065,_,4.729,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS33 2,WAPL33 2,Unchanged,33,_,3.7405,8.9158,0.4726,_,_,630,_,559.8548065,_,5.228,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH33 2,COWHTEE,Unchanged,33,_,5.3547,12.2172,0.1608,_,_,542,_,437.3865676,_,4.614,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWHTEE,NAIH33 2,Unchanged,33,_,0.0073,0.0164,0,_,_,402,_,402.3956422,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR33 1,OXBR33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBRTEE,ABSOTEE,Unchanged,33,_,2.3041,10.3877,0.0159,_,_,892,_,717.3139708,_,3.616,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,RINO33PV,RINO33T,Unchanged,33,_,0.585,0.5565,0.0443,_,_,577,_,507.3684184,_,0.5,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,RINO33T,WAPLTEE,Unchanged,33,_,2.6061,11.7493,0.018,_,_,892,_,717.3139708,_,4.09,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,SAYS3TP,OXBR33 1,Unchanged,33,_,1.5687,3.2113,0.0042,_,_,542,_,437.3865676,_,1.078,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,SAYS3TP,SAYS3PV,Unchanged,33,_,0.1095,0.1658,0.0123,_,_,682,_,594.8457319,_,0.15,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,SAYS3TQ,OXBRTEE,Unchanged,33,_,4.1168,8.4273,0.011,_,_,542,_,437.3865676,_,2.829,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,SAYS3TQ,SAYS3PV,Unchanged,33,_,0.1095,0.1658,0.0123,_,_,682,_,594.8457319,_,0.15,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,TOWH3T,TOWH3PV,Unchanged,33,_,0.9055,1.1067,0.0736,_,_,542,_,437.3865676,_,0.996,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL33 1,OXBRTEE,Unchanged,33,_,0.0032,0.0144,0,_,_,805,_,717.3139708,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL33 1,WAPL33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL33 2,RINO33T,Unchanged,33,_,1.2489,5.6305,0.0086,_,_,892,_,717.3139708,_,1.96,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPLTEE,COWH33 1,Unchanged,33,_,5.4127,12.2904,0.1621,_,_,542,_,437.3865676,_,4.639,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPLTEE,NAIH33 1,Unchanged,33,_,0.0073,0.0164,0,_,_,542,_,437.3865676,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,ACTR3T,ACTR3PV,Unchanged,33,_,4.136,4.8322,0.3293,_,_,577,_,507.3684184,_,4.373,
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK33 1,BERK3T,Unchanged,33,_,10.9399,22.5028,0.119,_,_,542,_,437.3865676,_,7.844,
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK33 2,ACTR3T,Unchanged,33,_,1.4995,2.3634,0.0017,_,_,350,_,279.9274032,_,0.592,
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK33 2,BERK33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3T,UPPW3T,New,33,_,13.8924,22.169,0.0932,_,_,350,_,279.9274032,_,6.686,
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP33 1,CAMP33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER33 1,CAMP33 2,Unchanged,33,_,22.0951,44.8074,0.1881,_,_,542,_,437.3865676,_,15.489,
