Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER33 2,CHER33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHIS33 1,HAMD33 1,Unchanged,33,_,8.6443,19.7707,0.6069,_,_,717,_,629.8366573,_,10.411,
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL33,ACTR3T,New,33,_,20.0091,25.9674,0.0999,_,_,350,_,279.9274032,_,7.89,
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL33,BERK3T,Unchanged,33,_,0.211,0.4319,0.0006,_,_,542,_,437.3865676,_,0.145,
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3T,COAL33,Unchanged,33,_,7.4288,15.2073,0.0199,_,_,542,_,437.3865676,_,5.105,
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3T,RYEF33 B,Unchanged,33,_,7.4286,16.2486,0.0137,_,_,402,_,367.4047168,_,4.41,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS33 1,DURS33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS33 3,COAL33,Unchanged,33,_,1.7498,7.8884,0.0121,_,_,805,_,717.3139708,_,2.746,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS33 3,DURS33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD33 2,HAMD33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD33 2,HAMD33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,HHFM3PV,NETH33 2,Unchanged,33,_,1.6752,3.4866,0.2995,_,_,892,_,787.2958216,_,3.495,
WMIDS,Iron Acton 132kV,Ryeford 132 33,JAVP33GE,RYEF33 A,Unchanged,33,_,4.379,8.477,0.6733,_,_,700,_,647.33212,_,7.695,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH33 1,NETHTEE1,Unchanged,33,_,16.0937,35.2017,0.0296,_,_,455,_,367.4047168,_,9.554,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH33 1,RYEF33 B,Unchanged,33,_,9.669,21.149,0.0178,_,_,402,_,367.4047168,_,5.74,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH33 2,COAL3T,Unchanged,33,_,2.3145,5.0625,0.0043,_,_,455,_,367.4047168,_,1.374,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH33 2,ELTOTEE2,Unchanged,33,_,16.0937,35.2017,0.0296,_,_,455,_,367.4047168,_,9.554,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH33 2,NETH33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,CAMP33 1,Unchanged,33,_,15.0917,35.5836,0.3448,_,_,630,_,577.3502692,_,13.473,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,CHER33 2,Unchanged,33,_,18.9688,45.6367,0.201,_,_,682,_,594.8457319,_,15.984,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,DUDB33 2,Unchanged,33,_,2.6723,6.2429,0.1548,_,_,717,_,629.8366573,_,2.886,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,DUDB33 3,Unchanged,33,_,3.2291,6.6476,0.1564,_,_,542,_,437.3865676,_,2.781,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,T1A,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 A,T2A,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 B,COAL33,New,33,_,4.6693,20.9379,0.0649,_,_,805,_,717.3139708,_,7.416,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 B,DUDB33 1,Unchanged,33,_,3.3213,6.5956,0.1541,_,_,542,_,437.3865676,_,2.858,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 B,DURS33 1,Unchanged,33,_,4.8223,21.7406,0.0333,_,_,805,_,717.3139708,_,7.568,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 B,T1B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF33 B,T2B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,TOWH3T,HAMD33 2,Unchanged,33,_,5.4398,13.9234,0.101,_,_,717,_,629.8366573,_,4.845,
WMIDS,Iron Acton 132kV,Ryeford 132 33,UPPH3T,HAMD33 3,Unchanged,33,_,6.0387,9.5174,0.0069,_,_,350,_,279.9274032,_,2.384,
WMIDS,Iron Acton 132kV,Ryeford 132 33,UPPH3T,UPPH3PV,Unchanged,33,_,0.0398,0.0378,0.003,_,_,577,_,507.3684184,_,0.034,
WMIDS,Iron Acton 132kV,Ryeford 132 33,UPPW3T,UPPH3T,Unchanged,33,_,6.8675,10.9288,0.0081,_,_,350,_,279.9274032,_,2.765,
WMIDS,Iron Acton 132kV,Ryeford 132 33,UPPW3T,UPPW3PV,Unchanged,33,_,0.0123,0.0144,0.001,_,_,577,_,507.3684184,_,0.013,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS T1B,CHIS11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS T2B,CHIS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 1,CHIS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 1,CHIS11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE11 1,ALVE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH11 1,COWH11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH11 2,NAIH11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR11 1,OXBR11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK11 2,BERK11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP11 1,CAMP11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER11 2,CHER11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB11 2,DUDB11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB11 3,DUDB11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS11 1,DURS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS11 3,DURS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD11 1,HAMD11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH11 2,NETH11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF11 1,RYEF11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF11 3,RYEF11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Iron Acton 132kV,Ryeford 132 33,TUFF112A,NETH11,Unchanged,11,_,14.38,12.3,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  M1,IRON  R1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  M2,IRON  M1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  M2,IRON  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  R2,IRON  R1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,KETL  1,IRON  M1,Unchanged,132,_,0.3679,1.1738,1.2676,_,_,1076,_,866.0254038,_,7,
WMIDS,Ironbridge & Shrewsbury 132kV,_,KETL  2,IRON  M2,Unchanged,132,_,0.3716,1.1879,1.4172,_,_,1076,_,866.0254038,_,7,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  1,HORT  1J,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  2,HORT  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  2,HORT  2J,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  3,HORT  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  3,HORT  3J,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,KETL  3,HORT  1,Unchanged,132,_,0.1239,0.5053,3.4717,_,_,1076,_,866.0254038,_,4,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,SHRE  1,HORT  3,Unchanged,132,_,0.7435,2.3495,1.0265,_,_,1076,_,866.0254038,_,14,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL  1,KETL  4,Unchanged,132,_,0,0.01,0,_,_,2000,_,2000.168773,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL  2,KETL  3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,KETL  4,SHRE 4,Unchanged,132,_,0.8657,2.8252,4.3349,_,_,1076,_,866.0254038,_,18,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE  2,SHRE 4,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE  3,SHRE  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE  3,SHRE  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,BROSTEE1,IRON33 3,Unchanged,33,_,3.9068,10.3318,0.1452,_,_,595,_,472.377493,_,3.595,
WMIDS,Ironbridge & Shrewsbury 132kV,_,BROSTEE2,IRON33 4,Unchanged,33,_,5.0798,13.0262,0.1413,_,_,542,_,437.3865676,_,4.019,
WMIDS,Ironbridge & Shrewsbury 132kV,_,EASTTEE,IRON33 4,Unchanged,33,_,14.9469,30.1495,0.2795,_,_,542,_,437.3865676,_,11.166,
WMIDS,Ironbridge & Shrewsbury 132kV,_,HALF33 1,IRON33 4,Unchanged,33,_,9.6597,20.0923,0.1067,_,_,542,_,437.3865676,_,7.101,
WMIDS,Ironbridge & Shrewsbury 132kV,_,HALF33 3,IRON33 3,Unchanged,33,_,5.34,13.3525,0.9567,_,_,770,_,664.8275827,_,11.146,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  T2,IRON33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  T3,IRON33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON  T4,IRON33 4,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON33 2,IRON33 4,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON33 2,IRON33 A,Unchanged,33,_,0.0229,0.0526,0.0062,_,_,805,_,734.8094335,_,0.053,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON33 4,IRON33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,_,IRON33 A,IRON33 B,Unchanged,33,_,0.1799,0.2781,0.0479,_,_,612,_,542.3593438,_,0.317,
WMIDS,Ironbridge & Shrewsbury 132kV,_,MADE33 1,IRON33 3,Unchanged,33,_,7.8788,14.785,0.3759,_,_,472,_,384.9001795,_,5.385,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,76ZC7J52,UPPM33T,Unchanged,33,_,1.9926,4.665,0.0061,_,_,595,_,472.377493,_,1.567,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,76ZC7J52,ZC7J52 A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,84ZC7J40,84ZC7J48,Unchanged,33,_,4.862,6.4217,0.0055,_,_,350,_,279.9274032,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,84ZC7J40,ZC7J40 A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,84ZC7J48,76ZC7J52,Unchanged,33,_,2.0027,2.6451,0.0023,_,_,350,_,279.9274032,_,0.713,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,84ZC7J48,ZC7J48 A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BAYHTEE,CROH3ACR,Unchanged,33,_,0.3185,0.5682,0.0007,_,_,472,_,384.9001795,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BROSTEE1,84ZC7J40,Unchanged,33,_,6.0252,15.8079,0.0527,_,_,595,_,472.377493,_,4.858,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BROSTEE1,BROS33 1,Unchanged,33,_,0.0218,0.0447,0.0001,_,_,542,_,437.3865676,_,0.015,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BROSTEE2,BROS33 2,Unchanged,33,_,0.0473,0.0506,0.0066,_,_,490,_,437.3865676,_,0.05,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BROSTEE2,WORF33 1,Unchanged,33,_,16.8489,35.0573,0.0844,_,_,542,_,437.3865676,_,11.74,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,COND3T,COND3GE,Unchanged,33,_,4.1432,4.5212,0.252,_,_,542,_,472.377493,_,3.804,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,CROH3ACR,COND3T,Unchanged,33,_,0.8606,1.5354,0.0019,_,_,472,_,384.9001795,_,0.508,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,EASTTEE,EAST33 1,Unchanged,33,_,8.1283,16.6384,0.0502,_,_,542,_,437.3865676,_,5.704,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,EASTTEE,PITC3TEE,Unchanged,33,_,4.2317,8.6626,0.0113,_,_,542,_,437.3865676,_,2.908,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,ELTO33 2,HALF33T,Unchanged,33,_,9.2958,19.1257,0.0249,_,_,542,_,437.3865676,_,6.388,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,ELTOTEE2,HALF33T,Unchanged,33,_,0.0757,0.1557,0.0002,_,_,542,_,437.3865676,_,0.052,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF33 1,HALF33 3,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF33 3,HALF33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF33T,HALF3GEN,Unchanged,33,_,0.1617,0.189,0.0129,_,_,577,_,507.3684184,_,0.171,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,IRON33 2,COND3T,Unchanged,33,_,11.1144,21.4084,0.1392,_,_,420,_,367.4047168,_,7.027,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,IRON33 2,MADE33 2,Unchanged,33,_,7.8667,14.7525,0.3768,_,_,472,_,384.9001795,_,5.375,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,IRON33 2,STAA33 4,Unchanged,33,_,21.0974,47.2707,0.2859,_,_,542,_,437.3865676,_,16.184,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,IRON33 B,HALF33 2,Unchanged,33,_,9.1587,18.6204,0.1979,_,_,542,_,437.3865676,_,6.881,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,LEEB33 1,LEEB33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,LEEB33 1,PITC3TEE,Unchanged,33,_,8.5406,17.4832,0.0229,_,_,542,_,437.3865676,_,5.869,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,PITC33PV,PITC3TEE,Unchanged,33,_,4.2197,3.9888,0.3181,_,_,490,_,437.3865676,_,3.59,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA33 2,QUAT33 2,Unchanged,33,_,7.3243,17.1373,0.044,_,_,595,_,472.377493,_,5.88,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA33 2,STAA33 3,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA33 2,STAA33 4,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA33 3,STAA33 1,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,SWNC TEE,STAA33 2,Unchanged,33,_,8.5938,10.2613,0.0639,_,_,350,_,279.9274032,_,3.424,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,SWNC TEE,SWNC33,Unchanged,33,_,0.5189,0.6276,0.0402,_,_,490,_,437.3865676,_,0.54,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,UPPM33T,STAA33 1,Unchanged,33,_,6.71,15.7761,0.0238,_,_,595,_,472.377493,_,5.296,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,UPPM33T,UPPM33PV,Unchanged,33,_,4.212,4.0064,0.3186,_,_,577,_,507.3684184,_,3.6,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,WORF33 1,WORF33 2,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,WORF33 2,SWNC TEE,Unchanged,33,_,9.0941,18.8471,0.0246,_,_,542,_,437.3865676,_,6.315,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,ZC7J40 A,ZC7J48 A,Unchanged,33,_,4.848,6.4031,0.0055,_,_,350,_,279.9274032,_,1.726,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,ZC7J48 A,ZC7J52 A,Unchanged,33,_,2.0027,2.6451,0.0023,_,_,350,_,279.9274032,_,0.713,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL  T1,KETL33 1,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL  T2,KETL33 3,Unchanged,33,_,0.01,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL33 1,KETL33 2,Unchanged,33,_,0.01,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL33 2,KETL33 3,Unchanged,33,_,0.01,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,KETL33 1,SANKTEE2,Unchanged,33,_,0.6075,2.1447,0.2693,_,_,805,_,804.7912843,_,2.25,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,KETL33 1,SNED33 2,Unchanged,33,_,2.0926,6.7024,0.3742,_,_,770,_,664.8275827,_,4.366,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,KETL33 2,SNED33 1,Unchanged,33,_,2.0889,6.7257,0.3766,_,_,770,_,664.8275827,_,4.377,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,KETL33 3,SANKTEE1,Unchanged,33,_,0.6075,2.1447,0.2693,_,_,805,_,804.7912843,_,2.25,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,KETL33 3,SNED33 3,Unchanged,33,_,2.1103,4.125,0.3549,_,_,717,_,612.3411946,_,3.976,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWP33 1,NEWP33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWP33 2,NEWPTEE2,Unchanged,33,_,9.07,20.5742,0.0161,_,_,332,_,332.4137914,_,5.339,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWP3S,NEWP3J,Unchanged,33,_,1.7632,2.3178,0.1347,_,_,455,_,384.9001795,_,1.439,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWP3T,NEWP3K,Unchanged,33,_,1.6121,2.0513,0.1331,_,_,455,_,384.9001795,_,1.352,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWPTEE1,NEWP33 1,New,33,_,11.0511,22.14,0.1744,_,_,490,_,437.3865676,_,8.163,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWPTEE2,DONN33 1,Unchanged,33,_,0.7923,2.6349,0.1417,_,_,770,_,664.8275827,_,1.653,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SANKTEE1,NEWPTEE2,Unchanged,33,_,2.4142,4.9895,0.3418,_,_,682,_,612.3411946,_,4.097,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SANKTEE1,SANK33 1,Unchanged,33,_,0.2713,0.5507,0.0561,_,_,910,_,787.2958216,_,0.566,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SANKTEE2,NEWPTEE1,Unchanged,33,_,0.9586,1.9458,0.1982,_,_,910,_,787.2958216,_,2,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SANKTEE2,SANK33 2,Unchanged,33,_,0.2713,0.5507,0.0561,_,_,910,_,787.2958216,_,0.566,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SHER33T,SHIF33 1,Unchanged,33,_,5.5204,12.3256,0.0799,_,_,542,_,437.3865676,_,3.901,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SHER33T,SNED33 2,Unchanged,33,_,2.1593,3.3905,0.4825,_,_,542,_,437.3865676,_,3.202,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SHIF33 1,SHIF33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SNED33 1,SHIF33 2,Unchanged,33,_,6.7969,13.6589,0.5891,_,_,367,_,332.4137914,_,6.521,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SNED33 1,SNED33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SNED33 2,SNED33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,TEL54331,SNED33 1,Unchanged,33,_,2.4033,4.134,0.473,_,_,857,_,752.3048962,_,4.325,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,TEL54332,SNED33 3,Unchanged,33,_,2.4033,4.134,0.473,_,_,857,_,752.3048962,_,4.325,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 33 11,SHER33T,SHER33PV,Unchanged,33,_,7.1682,6.8831,0.5393,_,_,577,_,472.377493,_,6.124,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,84ZYPC1,SHRE33 2,Unchanged,33,_,1.2062,5.4194,0.0161,_,_,805,_,717.3139708,_,1.931,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,84ZYPC1A,84ZYPC1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,84ZYPD1,SHRE33 3,Unchanged,33,_,1.1951,5.2371,0.0229,_,_,472,_,419.8911049,_,1.901,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,84ZYPD1A,84ZYPD1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYH33,BAYH33 2,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYH33,MALE33 1,Unchanged,33,_,16.2455,38.6163,0.0483,_,_,542,_,437.3865676,_,12,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYH33 1,BAYH33,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYH33 1,BERRTEE,Unchanged,33,_,7.3679,16.5157,0.1013,_,_,542,_,437.3865676,_,6.121,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYHTEE,BAYH33 2,Unchanged,33,_,7.7184,15.8001,0.0207,_,_,542,_,437.3865676,_,5,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BERR33 1,BERRTEE,Unchanged,33,_,0.0534,0.125,0.0002,_,_,595,_,472.377493,_,0.042,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BISC33 2,BISC33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,CRAA33 3,HEN33T,Unchanged,33,_,9.469,19.3837,0.0254,_,_,542,_,437.3865676,_,6.507,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,DOTH33 1,DOTH33 2,Unchanged,33,_,0.01,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,DOTH33 2,NEWPTEE1,Unchanged,33,_,4.7695,9.2101,0.2576,_,_,542,_,437.3865676,_,4.249,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HARL33 1,BATT33,Unchanged,33,_,0.3192,0.6644,0.0571,_,_,892,_,787.2958216,_,0.666,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HARL33 2,HARL33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HARL33 2,ROWT33 2,Unchanged,33,_,25.3027,51.1001,0.1853,_,_,542,_,437.3865676,_,18,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HARL33 3,HARL33 2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HAYF3T,HAYF3PV,Unchanged,33,_,0.5391,0.6299,0.0429,_,_,577,_,507.3684184,_,0.57,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HAYF3T,MALE33 2,Unchanged,33,_,6.3272,12.9523,0.017,_,_,542,_,437.3865676,_,4,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HAYF3T,ROWT33 2,Unchanged,33,_,2.8478,5.8297,0.0076,_,_,542,_,437.3865676,_,1,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HEN33T,HEN33PV,Unchanged,33,_,0.4785,0.4552,0.0362,_,_,577,_,507.3684184,_,0.409,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,LEAT33 1,LEAT33 2,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,LEEB33 2,HEN33T,Unchanged,33,_,15.3713,31.4661,0.0412,_,_,542,_,437.3865676,_,10.563,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,MALE33,MALE33 2,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,MALE33,PRIE33 2,Unchanged,33,_,19.8678,40.6709,0.0532,_,_,542,_,437.3865676,_,13,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,MALE33 1,MALE33,Unchanged,33,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,PRIE33 1,BISC33 2,Unchanged,33,_,15.0952,35.856,0.2197,_,_,595,_,472.377493,_,13.162,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,PRIE33 1,PRIE33 2,Unchanged,33,_,0.01,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE  T1,SHRE33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE  T2,SHRE33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE T4,SHRE33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 1,BATT33,Unchanged,33,_,3.0004,6.245,0.5365,_,_,892,_,787.2958216,_,6.26,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 1,LEAT33 1,Unchanged,33,_,14.0452,29.9921,0.1539,_,_,367,_,332.4137914,_,8.635,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 1,ROUS33 1,Unchanged,33,_,2.6145,4.5947,1.3105,_,_,682,_,612.3411946,_,6.027,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 2,SHRE33 3,Unchanged,33,_,0.001,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 2,SPRG33 1,Unchanged,33,_,1.8556,7.4598,0.3245,_,_,805,_,717.3139708,_,3,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 3,ROUS33 2,Unchanged,33,_,2.7504,4.418,1.8486,_,_,682,_,612.3411946,_,6.072,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 3,SHRE33 1,Unchanged,33,_,0.001,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 3,SPRG33 2,Unchanged,33,_,1.9325,7.7886,0.3248,_,_,805,_,717.3139708,_,4.05,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SHRE33 3,SUNDTEE,Unchanged,33,_,1.5989,3.328,0.2859,_,_,892,_,787.2958216,_,3.336,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SUNDTEE,HARL33 3,Unchanged,33,_,1.4202,2.9559,0.2539,_,_,892,_,787.2958216,_,2.963,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SUNDTEE,SUND33,Unchanged,33,_,0.048,0.0456,0.0036,_,_,577,_,507.3684184,_,0.041,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 1,84ZYPC1,Unchanged,33,_,0.0864,0.1506,0.0239,_,_,525,_,472.377493,_,0.155,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 1,84ZYPC1A,Unchanged,33,_,0.0886,0.1545,0.0245,_,_,525,_,472.377493,_,0.159,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 1,BERRTEE,Unchanged,33,_,4.0749,9.0834,0.5294,_,_,472,_,384.9001795,_,5.772,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 2,84ZYPD1,Unchanged,33,_,0.0931,0.1623,0.0257,_,_,525,_,472.377493,_,0.167,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 2,84ZYPD1A,Unchanged,33,_,0.0903,0.1574,0.0249,_,_,525,_,472.377493,_,0.162,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WEIH33 2,BAYHTEE,Unchanged,33,_,6.294,11.2279,0.0463,_,_,472,_,384.9001795,_,3,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WROC3T,DOTH33 1,Unchanged,33,_,4.0878,8.8284,0.0785,_,_,542,_,437.3865676,_,3.471,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WROC3T,LEAT33 2,Unchanged,33,_,0.097,0.2227,0.0015,_,_,595,_,472.377493,_,0.084,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,WROC3T,WROC33PV,Unchanged,33,_,0.4469,0.4251,0.0338,_,_,577,_,507.3684184,_,0.382,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  T1,HORT11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  T2,HORT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT  T3,HORT11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT11 1,HORT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Hortonwood 132 11,HORT11 2,HORT11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,BROS11 1,BROS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF11 1,HALF11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF11 1,HALF11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,HALF11 2,HALF11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,LEEB11 1,LEEB11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,LEEB11 2,LEEB11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,MADE11 1,MADE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA11 1,STAA11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA11 1,STAA11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,STAA11 2,STAA11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,WORF11 1,WORF11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL11 1,KETL11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL11 4,KETL11 J,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL11 J,KETL114A,Unchanged,11,_,0,25.55,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL114B,KETL11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 11 (GT4),KETL114B,KETL11 J,Unchanged,11,_,0,25.45,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,NEWP11 1,NEWP11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SANK11 1,SANK11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SHIF11 1,SHIF11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SNED11 1,SNED11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Ketley 132 33,SNED11 2,SNED11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,BAYH11 1,BAYH11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,DOTH11 1,DOTH11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,HARL11 2,HARL11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,LEAT11 1,LEAT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,MALE11 2,MALE11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,PRIE11 1,PRIE11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,ROUS11 2,ROUS11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,SPRG11 1,SPRG11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,_,BARG  1,KITW 1M,Unchanged,132,_,0.0593,0.2309,6.5346,_,_,800,_,800.4174186,_,2.48,
WMIDS,Kitwell 132kV,_,BARG  2,KITW 1R,Unchanged,132,_,0.0594,0.2315,6.553,_,_,800,_,800.4174186,_,2.487,
WMIDS,Kitwell 132kV,_,KITW 1M,KITW 2M,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,_,KITW 1R,KITW 1M,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,_,KITW 1R,KITW 2R,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,_,KITW 2R,KITW 2M,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI 2,BOVI 1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI 3,BOVI 2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI 4,BOVI 1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI 4,BOVI 3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,KITW 2M,BOVI 4,Unchanged,132,_,0.1788,0.6365,19.7091,_,_,599,_,599.2195976,_,7.48,
WMIDS,Kitwell 132kV,Bournville 132 11,KITW 2R,BOVI 2,Unchanged,132,_,0.1805,0.6428,19.9014,_,_,599,_,599.2195976,_,7.553,
WMIDS,Kitwell 132kV,Bournville 132 11,SELO  2,BOVI 3,Unchanged,132,_,0.114,0.4775,0.2826,_,_,599,_,559.8548065,_,2.169,
WMIDS,Kitwell 132kV,Chad Valley 132 11,BARG  1,CHAV  1,Unchanged,132,_,0.1301,0.4721,13.9913,_,_,599,_,599.2195976,_,5.31,
WMIDS,Kitwell 132kV,Chad Valley 132 11,BARG  2,CHAV  2,Unchanged,132,_,0.1313,0.4764,14.1204,_,_,599,_,599.2195976,_,5.359,
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE  1,HALE  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE  3,HALE  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Halesowen 132 11,KITW 1M,HALE  1,Unchanged,132,_,0.1283,0.524,7.3997,_,_,800,_,743.5571649,_,4.321,
WMIDS,Kitwell 132kV,Halesowen 132 11,KITW 1R,HALE  2,Unchanged,132,_,0.1274,0.5212,7.2617,_,_,800,_,743.5571649,_,4.273,
WMIDS,Kitwell 132kV,Hall Green 132 11,BOVI 1,HALG  2,Unchanged,132,_,0.5847,1.7569,10.6601,_,_,538,_,433.0127019,_,12.058,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG  2,HALG  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH  1,HIGH  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,SELO  1,HIGH  1,Unchanged,132,_,0.4244,1.7267,2.4498,_,_,599,_,559.8548065,_,8.538,
WMIDS,Kitwell 132kV,Longbridge 132 11,KITW 1R,LOBR  2,Unchanged,132,_,0.4395,1.1187,1.1554,_,_,538,_,433.0127019,_,5.049,
WMIDS,Kitwell 132kV,Longbridge 132 11,KITW 2M,LOBR  1,Unchanged,132,_,0.1611,0.6712,9.7354,_,_,547,_,419.8911049,_,5.357,
WMIDS,Kitwell 132kV,Longbridge 132 11,KITW 2R,LOBR  3,Unchanged,132,_,0.1627,0.6764,9.8799,_,_,547,_,419.8911049,_,5.416,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR  1,LOBR  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR  1,LOBR  4,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR  2,LOBR  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Rednal 132 11,LOBR  1,RENA  3,Unchanged,132,_,0.0729,0.0614,1.2518,_,_,468,_,428.6388362,_,0.895,
WMIDS,Kitwell 132kV,Rednal 132 11,LOBR  2,RENA  1,Unchanged,132,_,0.0542,0.0386,1.0729,_,_,394,_,363.0308511,_,0.628,
WMIDS,Kitwell 132kV,Rednal 132 11,LOBR  3,RENA  2,Unchanged,132,_,0.0621,0.0523,1.0647,_,_,468,_,428.6388362,_,0.763,
WMIDS,Kitwell 132kV,Selly Oak 132 11,KITW 2M,SELO  1,Unchanged,132,_,0.5814,1.3684,0.2978,_,_,538,_,433.0127019,_,5.96,
WMIDS,Kitwell 132kV,Selly Oak 132 11,KITW 2R,SELO  2,Unchanged,132,_,0.603,1.4246,0.3092,_,_,481,_,328.0399257,_,6.197,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO  1,SELO  11,Unchanged,132,_,0.0154,0.0114,0.2051,_,_,411,_,380.5263138,_,0.142,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO  2,SELO 12,Unchanged,132,_,0.0189,0.0139,0.262,_,_,416,_,384.9001795,_,0.19,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO  2,SELO 15,Unchanged,132,_,0.0014,0.0047,0.0562,_,_,814,_,726.0617022,_,0.063,
WMIDS,Kitwell 132kV,Univ. of Birmingham 132 11,SELO  11,UOBM  1,Unchanged,132,_,0.0283,0.0549,0.462,_,_,499,_,498.620687,_,0.65,
WMIDS,Kitwell 132kV,Univ. of Birmingham 132 11,SELO 12,UOBM  2,Unchanged,132,_,0.0283,0.0549,0.462,_,_,499,_,498.620687,_,0.65,
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG11 1,BARG11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI11 1,BOVI11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Bournville 132 11,BOVI11 2,BOVI11 4,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV111A,CHAV112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV111B,CHAV112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAVT1,CHAV111A,Unchanged,11,_,0,25,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAVT1,CHAV111B,Unchanged,11,_,0,25,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAVT2,CHAV112A,Unchanged,11,_,0,24.9247,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAVT2,CHAV112B,Unchanged,11,_,0,25.108,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG111A,HALG112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG111B,HALG112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALGT1,HALG111A,Unchanged,11,_,0,32.4165,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALGT1,HALG111B,Unchanged,11,_,0,32.2498,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALGT2,HALG112A,Unchanged,11,_,0,33,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Hall Green 132 11,HALGT2,HALG112B,Unchanged,11,_,0,33,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH111A,HIGH112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH111B,HIGH112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGHT1,HIGH111A,Unchanged,11,_,0,25.4833,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGHT1,HIGH111B,Unchanged,11,_,0,25.5167,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGHT2,HIGH112A,Unchanged,11,_,0,26,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGHT2,HIGH112B,Unchanged,11,_,0,26,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR11 1,LOBR11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR11 1,LOBR11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR11 2,LOBR11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Rednal 132 11,RENA11 2,RENA11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO11 1,SELO11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO11 1,SELO11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO11 2,SELO11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Kitwell 132kV,Univ. of Birmingham 132 11,UOBM11 1,UOBM11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,_,CASB TEE,LEAM  M1,Unchanged,132,_,0.1285,0.7062,2.204,_,_,669,_,616.7150603,_,3.974,
WMIDS,Lea Marston 132kV,_,CHEW  1,HAH3  3,Unchanged,132,_,0.085,0.5639,11.3282,_,_,988,_,914.1379262,_,7.391,
WMIDS,Lea Marston 132kV,_,COPH  3,LEAM  M1,Unchanged,132,_,1.3766,3.5904,0.9651,_,_,503,_,402.3956422,_,15.091,
WMIDS,Lea Marston 132kV,_,KITG  1,LEAM  R1,Unchanged,132,_,0.1146,0.7259,13.9813,_,_,988,_,914.1379262,_,9.298,
WMIDS,Lea Marston 132kV,_,LEAM  M1,LEAM  M2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,_,LEAM  M2,HAH3  3,Unchanged,132,_,0.0155,0.098,1.9417,_,_,988,_,914.1379262,_,1.285,
WMIDS,Lea Marston 132kV,_,LEAM  M2,LEAM  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,_,LEAM  R1,LEAM  M1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,_,LEAM  R2,HAH3  5,Unchanged,132,_,0.0265,0.1293,0.4243,_,_,923,_,743.5571649,_,0.796,
WMIDS,Lea Marston 132kV,_,LEAM  R2,LEAM  R1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,_,SUTC  2,LEAM  R2,Unchanged,132,_,0.2994,1.7306,3.8496,_,_,599,_,599.2195976,_,9.149,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR 1,BOUR 2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),KITG  3,BOUR 1,Unchanged,132,_,0.0815,0.4274,10.7709,_,_,1085,_,1001.61524,_,6.904,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),SPAR  3,BOUR 2,Unchanged,132,_,0.0426,0.2236,5.6351,_,_,1085,_,1001.61524,_,3.612,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,CHEW  2,CHEW  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,KITG  2,CHEW  2,Unchanged,132,_,0.0546,0.3621,7.2742,_,_,988,_,914.1379262,_,4.746,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH  2,COPH  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH  4,COPH  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH  4,COPH  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,LEAM  M2,COPH  2,Unchanged,132,_,1.3882,3.5931,0.9699,_,_,503,_,402.3956422,_,15.146,
WMIDS,Lea Marston 132kV,Elmdon 132 11,AIRL1T,AIRL1,Unchanged,132,_,0.0157,0.029,0.2559,_,_,704,_,651.7059857,_,0.36,
WMIDS,Lea Marston 132kV,Elmdon 132 11,COPH  4,PR3,Unchanged,132,_,0.0774,0.1828,1.5663,_,_,538,_,433.0127019,_,1.208,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  1,AIRL1T,Unchanged,132,_,0.6454,1.6157,3.3175,_,_,538,_,433.0127019,_,7.881,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  1,ELMD  2,Unchanged,132,_,0,0.01,0,_,_,1800,_,1799.845726,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  2,ELMD  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  3,PR3,Unchanged,132,_,0.6513,1.6991,0.345,_,_,538,_,433.0127019,_,7.157,
WMIDS,Lea Marston 132kV,Elmdon 132 11,LEAM  R1,AIRL1T,Unchanged,132,_,0.1379,0.3456,0.3492,_,_,538,_,433.0127019,_,1.623,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAH3  3,HAHST3AJ,Unchanged,132,_,0.0035,0.0064,0.0569,_,_,704,_,651.7059857,_,0.08,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG  2,KITG  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG  3,KITG  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),COPH  1,SHIR  4,Unchanged,132,_,0.4285,0.9612,1.9892,_,_,538,_,433.0127019,_,4.743,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),HALG  1,SHIR  3,Unchanged,132,_,0.3423,0.8524,0.1766,_,_,503,_,402.3956422,_,3.615,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),HIGH  2,SHIR TEE,Unchanged,132,_,0.4211,1.0935,1.9289,_,_,503,_,402.3956422,_,5.217,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),LOBR  4,SHIR TEE,Unchanged,132,_,0.3063,0.7997,1.8029,_,_,503,_,402.3956422,_,3.965,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),PR3,SHIR  1,Unchanged,132,_,0.3481,0.7724,0.1751,_,_,538,_,433.0127019,_,3.433,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),SHIR  2,SHIR  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),SHIR  3,SHIR  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),SHIR  4,SHIR  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Shirley 132 11 (GT1),SHIR TEE,SHIR  2,Unchanged,132,_,0.1375,0.3723,0.0723,_,_,503,_,402.3956422,_,1.529,
WMIDS,Lea Marston 132kV,Solihull 132 11,COPH  3,SOLI  1,Unchanged,132,_,0.2819,0.1981,4.9337,_,_,411,_,380.5263138,_,2.855,
WMIDS,Lea Marston 132kV,Solihull 132 11,COPH  4,SOLI  2,Unchanged,132,_,0.2764,0.1947,4.8369,_,_,411,_,380.5263138,_,2.804,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,CASB TEE,SUTC  1,Unchanged,132,_,0.1704,1.0236,1.6133,_,_,599,_,599.2195976,_,5.16,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BIRBP11,BOUR111A,Unchanged,11,_,8.3361,12.2667,0.035,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BIRBP11,BOUR111B,Unchanged,11,_,8.3361,12.2667,0.035,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR  T1,BOUR111A,Unchanged,11,_,0,27.813,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR  T1,BOUR111B,Unchanged,11,_,0,27.18,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR  T2,BOUR112A,Unchanged,11,_,0,28.063,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR  T2,BOUR112B,Unchanged,11,_,0,27.376,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR112A,BOUR111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 (GT1),BOUR112B,BOUR111A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,CHEW11 2,CHEW11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH T1,COPH111A,Unchanged,11,_,0,26.047,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH T1,COPH111B,Unchanged,11,_,0,25.48,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH T3,COPH113A,Unchanged,11,_,0,53.533,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH T3,COPH113B,Unchanged,11,_,0,53.266,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH111A,COPH111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH111A,COPH113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH111B,COPH113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH113A,COPH113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  T2,ELMD112A,Unchanged,11,_,0,54.065,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD  T2,ELMD112B,Unchanged,11,_,0,53.532,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD T3,ELMD113A,Unchanged,11,_,0,54.233,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD T3,ELMD113B,Unchanged,11,_,0,53.833,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD11 1,ELMD113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD113A,ELMD112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD113B,ELMD112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS T3A,HAHS113W,Unchanged,11,_,0,30.714,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS T3A,HAHS113X,Unchanged,11,_,0,30.147,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS T5A,HAHS115U,Unchanged,11,_,0,30.567,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS T5A,HAHS115V,Unchanged,11,_,0,30.667,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS113W,HAHS113X,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS113W,HAHS115V,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS113X,HAHS115U,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS115U,HAHS115V,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N1,KITG111A,Unchanged,11,_,0,54.158,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N1,KITG111B,Unchanged,11,_,0,52.825,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N2,KITG112A,Unchanged,11,_,0,54.175,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N2,KITG112B,Unchanged,11,_,0,52.808,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N3,KITG113A,Unchanged,11,_,0,54.258,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG N3,KITG113B,Unchanged,11,_,0,52.858,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG111A,KITG111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG111A,KITG113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG111B,KITG112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG112A,KITG112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG112B,KITG113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 (GT1 GT2 GT3),KITG113A,KITG113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI 11 2,SOLI11 2B,Unchanged,11,_,0,30.98,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 1A,SOLI 11 1,Unchanged,11,_,0,31.87,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 1A,SOLI11 1B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 1B,SOLI 11 1,Unchanged,11,_,0,31,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 2A,SOLI 11 2,Unchanged,11,_,0,32.05,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 2A,SOLI11 1B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 2B,SOLI11 1A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Solihull 132 11,SOLI11 2B,SOLI11 2A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC111A,SUTC112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC111B,SUTC112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTCT1,SUTC111A,Unchanged,11,_,0,37.161,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTCT1,SUTC111B,Unchanged,11,_,0,36.161,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTCT2,SUTC112A,Unchanged,11,_,0,34.223,0,_,_,_,_,_,_,_,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTCT2,SUTC112B,Unchanged,11,_,0,34.073,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,CHES  3,NECE  R1,Unchanged,132,_,0.1226,0.1729,5.8494,_,_,630,_,581.7241349,_,3.097,
WMIDS,Nechells 132kV,_,NECE  M1,NECE  R1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECE  M2,NECE  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECE  R1,ADDP TEE,Unchanged,132,_,0.1045,0.4633,3.6216,_,_,669,_,616.7150603,_,3.857,
WMIDS,Nechells 132kV,_,NECE SG1,NECE  R1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECE SG2,NECE  M2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECE SG3,NECE  M1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECE SG4,NECE  R2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,_,NECW  1,NECE  M2,Unchanged,132,_,0.0227,0.0362,1.4215,_,_,739,_,682.3230454,_,0.659,
WMIDS,Nechells 132kV,_,NECW  3,NECE  R1,Unchanged,132,_,0.0216,0.0344,1.3524,_,_,739,_,682.3230454,_,0.627,
WMIDS,Nechells 132kV,Bordesley 132 11,NECE  M2,BORD  1,Unchanged,132,_,0.112,0.5439,7.8506,_,_,988,_,866.0254038,_,6,
WMIDS,Nechells 132kV,Bordesley 132 11,NECE  R2,BORD  2,Unchanged,132,_,0.112,0.5439,7.8506,_,_,988,_,866.0254038,_,4.577,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB  2,CASB  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB TEE,CASB  2,Unchanged,132,_,0.0773,0.281,0.2456,_,_,954,_,800.4174186,_,2.76,
