Area,GSP Group,BSP Group,Node 1,Node 2,Circuit Status,Operating Voltage (kV),Circuit Code,R1,X1,B1,R0,X0,Winter,Intermediate Cool,Intermediate Warm,Summer,Circuit Length (km),
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),DUNL,CASB  1,Unchanged,132,_,0.0883,0.3211,0.2807,_,_,954,_,800.4174186,_,3.154,
WMIDS,Nechells 132kV,Cheapside 132 11,ADDP TEE,CHAP  2,Unchanged,132,_,0.096,0.2179,2.1397,_,_,735,_,677.9491797,_,2.79,
WMIDS,Nechells 132kV,Cheapside 132 11,BORD  1,CHAP  1,Unchanged,132,_,0.0353,0.0652,0.575,_,_,678,_,603.5934632,_,0.809,
WMIDS,Nechells 132kV,Chester Street 132 11,CHES  1,CHES  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Chester Street 132 11,CHES  2,CHES  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,DUNL,ERDI  2,Unchanged,132,_,0.0689,0.2591,0.6153,_,_,800,_,800.4174186,_,1.571,
WMIDS,Nechells 132kV,Erdington 132 11,ERDI  2,ERDI  1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDI  2,ERDI  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,NECE  M1,ERDI  3,Unchanged,132,_,0.094,0.135,4.311,_,_,411,_,411.1433735,_,2.236,
WMIDS,Nechells 132kV,Erdington 132 11,NECE  R1,ERDI  1,Unchanged,132,_,0.0947,0.1359,4.3444,_,_,411,_,411.1433735,_,2.251,
WMIDS,Nechells 132kV,Generation (Tyseley Waste Disposal 132 11),SPAR  1,TYSELEY,Unchanged,132,_,0.0723,0.0941,0.906,_,_,639,_,577.3502692,_,1.232,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK 1,HOCK 2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK 2,HOCK1J,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),NECE  R2,HOCK 2,Unchanged,132,_,0.1219,0.453,7.4941,_,_,875,_,734.8094335,_,5.34,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),SUML1K,HOCK 1,Unchanged,132,_,0.0148,0.0539,0.8758,_,_,875,_,743.5571649,_,0.64,
WMIDS,Nechells 132kV,Nechells West 132 11,NECE  R2,NECW  2,Unchanged,132,_,0.025,0.0399,1.566,_,_,739,_,682.3230454,_,0.726,
WMIDS,Nechells 132kV,Sparkbrook 132 11,ADDP TEE,SPAR  2,Unchanged,132,_,0.0699,0.2601,4.3104,_,_,901,_,734.8094335,_,3,
WMIDS,Nechells 132kV,Sparkbrook 132 11,NECE  M1,SPAR  1,Unchanged,132,_,0.172,0.7211,7.8262,_,_,669,_,616.7150603,_,6,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR  1,SPAR  2,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR  2,SPAR  3,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Summer Lane 132 11,CHES  1,SUML1L,Unchanged,132,_,0.0888,0.1411,4.9631,_,_,713,_,651.7059857,_,2.481,
WMIDS,Nechells 132kV,Summer Lane 132 11,NECE  M2,SUML1M,Unchanged,132,_,0.1984,0.2986,10.7001,_,_,678,_,621.0889259,_,5.243,
WMIDS,Nechells 132kV,Summer Lane 132 11,NECE  R2,SUML1J,Unchanged,132,_,0.2305,0.3022,4.4495,_,_,547,_,507.3684184,_,4.317,
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML1K,SUML1J,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML1K,SUML1L,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML1M,SUML1J,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML1M,SUML1L,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORD111A,BORD112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORD111B,BORD112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORDT1,BORD111A,Unchanged,11,_,0,32.2,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORDT1,BORD111B,Unchanged,11,_,0,31.27,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORDT2,BORD112A,Unchanged,11,_,0,24.156,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Bordesley 132 11,BORDT2,BORD112B,Unchanged,11,_,0,23.156,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB  T1,CASB111A,Unchanged,11,_,0,26.699,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB  T1,CASB111B,Unchanged,11,_,0,26.366,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB  T2,CASB112A,Unchanged,11,_,0,26.466,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB  T2,CASB112B,Unchanged,11,_,0,26.733,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB111A,CASB112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Castle Bromwich 132 11 (GT1),CASB111B,CASB112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP  T1,CHAP111A,Unchanged,11,_,0,23.667,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP  T1,CHAP111B,Unchanged,11,_,0,23.667,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP  T2,CHAP112A,Unchanged,11,_,0,30.449,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP  T2,CHAP112B,Unchanged,11,_,0,30.149,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP111A,CHAP111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP111A,CHAP112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP111B,CHAP112A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP112A,CHAP112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDI111A,ERDI113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDI111B,ERDI113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDIT1,ERDI111A,Unchanged,11,_,0,24.499,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDIT1,ERDI111B,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDIT3,ERDI113A,Unchanged,11,_,0,25.243,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Erdington 132 11,ERDIT3,ERDI113B,Unchanged,11,_,0,24.41,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 1,HOCK11 1A,Unchanged,11,_,0,31.75,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 1,HOCK11 1B,Unchanged,11,_,0,30.78,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2,HOCK11 2A,Unchanged,11,_,0,31.7,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2,HOCK11 2B,Unchanged,11,_,0,30.67,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2A,HOCK11 1A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2A,HOCK11 1B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2B,HOCK11 1A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Hockley 132 11 (GT1 & GT2),HOCK11 2B,HOCK11 1B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T1B,NECW111A,Unchanged,11,_,0,30.583,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T1B,NECW111B,Unchanged,11,_,0,30.683,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T2C,NECW112A,Unchanged,11,_,0,28.017,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T2C,NECW112B,Unchanged,11,_,0,28.117,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T3C,NECW113A,Unchanged,11,_,0,27.617,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW T3C,NECW113B,Unchanged,11,_,0,27.65,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW111A,NECW111B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW111A,NECW112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW111B,NECW113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW112A,NECW112B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW112A,NECW113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Nechells West 132 11,NECW113A,NECW113B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR11A1,SPAR11A6,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR11A2,SPAR11A5,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPART1,SPAR11A1,Unchanged,11,_,0,26.216,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPART1,SPAR11A2,Unchanged,11,_,0,26.516,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPART2,SPAR11A5,Unchanged,11,_,0,25.362,0,_,_,_,_,_,_,_,
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPART2,SPAR11A6,Unchanged,11,_,0,26.029,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,_,OCKC  M1,OCKC  M2,Unchanged,132,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,_,OCKC  R1,OCKC  M1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,_,OCKC  R1,OCKC R2,Unchanged,132,_,0,0.1,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,OCKC  M2,BLAL  1,Unchanged,132,_,0.2399,0.5381,1.2966,_,_,538,_,433.0127019,_,2.709,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,OCKC R2,BLAL  2,Unchanged,132,_,0.2392,0.5361,1.215,_,_,538,_,433.0127019,_,2.678,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB  3A,OCKB  3B,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKC  M1,OCKB  4,Unchanged,132,_,0.0258,0.0169,0.4512,_,_,416,_,384.9001795,_,0.26,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKC  M2,OCKB  1,Unchanged,132,_,0.033,0.0216,0.5762,_,_,416,_,384.9001795,_,0.332,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKC  R1,OCKB  3A,Unchanged,132,_,0.0271,0.0178,0.4738,_,_,416,_,384.9001795,_,0.273,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKC R2,OCKB  2,Unchanged,132,_,0.029,0.019,0.5067,_,_,416,_,384.9001795,_,0.292,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKH33 2,BARA33,Unchanged,33,_,2.5207,1.8626,0.2221,_,_,192,_,192.4500897,_,1.919,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLA 111B,BLA 112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLA111A2,BLA112A2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLA112A1,BLA111A1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL  T2,BLA112A1,Unchanged,11,_,0,24.499,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL  T2,BLA112A2,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL T1A,BLA111A1,Unchanged,11,_,0,24.083,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL T1A,BLA111A2,Unchanged,11,_,0,24.25,0,_,_,_,_,_,_,_,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKH11 1,OCKH113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,_,OLDB  M1,OLDB R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,_,OLDB  R2,OLDB R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,_,OLDB M2,OLDB  M1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,_,TIVITEE1,OLDB  1,Unchanged,132,_,0.0132,0.0268,0.8176,_,_,809,_,747.9310305,_,0.369,
WMIDS,Oldbury 132kV,_,TIVITEE2,OLDB  2,Unchanged,132,_,0.0134,0.0273,0.8309,_,_,809,_,747.9310305,_,0.375,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL  1,BIRL  2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL  2,BIRL  3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,OLDB  M1,BIRL  1,Unchanged,132,_,0.023,0.0688,1.467,_,_,800,_,778.5480903,_,0.692,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,OLDB R1,BIRL  3,Unchanged,132,_,0.0258,0.077,1.643,_,_,800,_,778.5480903,_,0.775,
WMIDS,Oldbury 132kV,Tividale 132 11,OLDB  R2,TIVITEE2,Unchanged,132,_,0.0015,0.0031,0.0931,_,_,809,_,747.9310305,_,0.042,
WMIDS,Oldbury 132kV,Tividale 132 11,OLDB M2,TIVITEE1,Unchanged,132,_,0.0068,0.0137,0.4188,_,_,809,_,747.9310305,_,0.189,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVITEE1,TIVI  1,Unchanged,132,_,0.1323,0.2099,7.3826,_,_,398,_,398.0217765,_,3.695,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVITEE2,TIVI  2,Unchanged,132,_,0.2121,0.2099,7.3826,_,_,398,_,398.0217765,_,3.695,
WMIDS,Oldbury 132kV,Oldbury 132 33 (GT2),OLDB33 1,UNIR33,Unchanged,33,_,1.1983,3.985,0.2143,_,_,770,_,664.8275827,_,2.5,
WMIDS,Oldbury 132kV,_,OLDB11 1,OLDB11 2,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Oldbury 132 33 (GT2),UNIR5T,UNIR51GE,Unchanged,11,_,0,70,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Oldbury 132 33 (GT2),UNIR5T,UNIR52GE,Unchanged,11,_,0,70,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI  T1,TIVI111A,Unchanged,11,_,0,34.33,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI  T1,TIVI111B,Unchanged,11,_,0,33.663,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI  T2,TIVI112A,Unchanged,11,_,0,32.166,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI  T2,TIVI112B,Unchanged,11,_,0,32.499,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI111A,TIVI111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI111A,TIVI112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI111B,TIVI112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI112A,TIVI112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,_,HINK 3,PENN  R3,Unchanged,132,_,0.5886,1.3061,0.2961,_,_,538,_,433.0127019,_,5.805,
WMIDS,Penn 132kV,_,LYE   4,PENN  M3,Unchanged,132,_,1.5725,3.4243,6.953,_,_,538,_,433.0127019,_,17.426,
WMIDS,Penn 132kV,_,PENN  M1,PENN  R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,_,PENN  M3,PENN  M1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,_,PENN  M3,PENN  R3,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Coseley 132 11,COSE  1,COSE  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Coseley 132 11,COSE  2,COSE  3,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Coseley 132 11,PENN  M1,COSE  3,Unchanged,132,_,0.9978,2.214,0.5018,_,_,538,_,433.0127019,_,9.84,
WMIDS,Penn 132kV,Coseley 132 11,PENN  R1,COSE  1,Unchanged,132,_,0.972,2.1569,0.4889,_,_,538,_,433.0127019,_,9.586,
WMIDS,Penn 132kV,Dudley 132 11,DUDL  1,DUDL  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Dudley 132 11,DUDL  2,DUDL  3,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Dudley 132 11,PENN  M3,DUDL  1,Unchanged,132,_,1.1167,2.4779,0.5617,_,_,538,_,433.0127019,_,11.013,
WMIDS,Penn 132kV,Dudley 132 11,PENN  R3,DUDL  3,Unchanged,132,_,1.123,2.4919,0.5648,_,_,538,_,433.0127019,_,11.075,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),HINK 2,HINK 1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),HINK 3,HINK 2,Unchanged,132,_,0,0.01,0,_,_,1500,_,1499.79854,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),PENN  M3,HINK 1,Unchanged,132,_,0.2532,1.237,0.3151,_,_,599,_,599.2195976,_,5.835,
WMIDS,Penn 132kV,Lye 132 11,DUDL  2,LYE   2,Unchanged,132,_,0.3932,0.801,8.0639,_,_,538,_,433.0127019,_,6.733,
WMIDS,Penn 132kV,Lye 132 11,LYE   1,LYE   3,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Lye 132 11,LYE   3,LYE   2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Lye 132 11,LYE   4,LYE   1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,PENN  M1,WOLW  1,Unchanged,132,_,0.1418,0.4224,0.9058,_,_,599,_,599.2195976,_,2.869,
WMIDS,Penn 132kV,Wolverhampton West 132 33,PENN  R1,WOLW  2,Unchanged,132,_,0.1428,0.424,0.9537,_,_,599,_,599.2195976,_,2.894,
WMIDS,Penn 132kV,Woodside 132 11,PENN  M3,WOSI1K,Unchanged,132,_,0.9605,2.8064,0.6708,_,_,538,_,433.0127019,_,12.81,
WMIDS,Penn 132kV,Woodside 132 11,PENN  R1,WOSI1J,Unchanged,132,_,1.4007,3.0683,6.9849,_,_,538,_,433.0127019,_,15.96,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),76ZHKC1,76ZHKC1A,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),76ZHKC1,KINVT1,Unchanged,33,_,9.8335,13.8497,0.0124,_,_,350,_,279.9274032,_,3.88,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),76ZHKC1A,KINVT2,Unchanged,33,_,9.836,13.8532,0.0124,_,_,350,_,279.9274032,_,3.881,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),HINK33 3,76ZHKC1,Unchanged,33,_,1.3109,1.227,0.5057,_,_,595,_,559.8548065,_,2.006,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),KINV33 2,KINV33 1,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),KINVT1,KINVT2,Unchanged,33,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),KINVT2,KINV33 2,Unchanged,33,_,6.2501,12.716,0.105,_,_,542,_,437.3865676,_,4.469,
WMIDS,Penn 132kV,Hinksford 132 33,HINK33 3,HINF3J,Unchanged,33,_,0.101,0.2321,0.0272,_,_,857,_,734.8094335,_,0.234,
WMIDS,Penn 132kV,Wolverhampton West 132 33,PATT33 1,ALBR332A,Unchanged,33,_,8.6191,16.835,0.1694,_,_,402,_,384.9001795,_,6,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW33 1,WOLW33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW33 2,PATT33 1,Unchanged,33,_,7.9378,15.8257,0.1539,_,_,542,_,437.3865676,_,5.75,
WMIDS,Penn 132kV,Coseley 132 11,COSE11 2,COSE11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Coseley 132 11,COSE111A,COSE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Dudley 132 11,DUDL  T1,DUDL11 1,Unchanged,11,_,0,28.049,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Dudley 132 11,DUDL11 1,DUDL11 2,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Dudley 132 11,DUDL11 2,DUDL113A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),HINK111B,HINK112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),HINK112B,HINK11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Hinksford 132 11 (GT1B GT2B),KINV11 2,KINV11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Lye 132 11,LYE 11 1,LYE 112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Lye 132 11,LYE 11 3,LYE 112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW11 3,WOLW11 5,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW11 3,WOLW11 6,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW11 4,WOLW11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Wolverhampton West 132 33,WOLW11 4,WOLW11 5,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI111A,WOSI112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI111B,WOSI112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI5X,WOSI111A,Unchanged,11,_,0,32.663,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI5X,WOSI111B,Unchanged,11,_,0,31.997,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI5Y,WOSI112A,Unchanged,11,_,0,32.663,0,_,_,_,_,_,_,_,
WMIDS,Penn 132kV,Woodside 132 11,WOSI5Y,WOSI112B,Unchanged,11,_,0,33.33,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,_,CASM  3,PORH  M1,Unchanged,132,_,0.0423,0.1775,0.3351,_,_,954,_,839.7822097,_,0.985,
WMIDS,Port Ham 132kV,_,LYDN  1,PORH  R,Unchanged,132,_,2.5539,6.2002,1.6243,_,_,538,_,433.0127019,_,26.941,
WMIDS,Port Ham 132kV,_,PETS TEE,PORH  R,Removed,132,_,1.5925,6.978,1.779,_,_,599,_,599.2195976,_,31.581,
WMIDS,Port Ham 132kV,_,PORH  M1,PORH  M2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,_,PORH  M2,PORH  R,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cambridge Arms (no transformer),CAMB 2,CAMB 1,Unchanged,132,_,0.001,0.001,0,_,_,1680,_,1680.001806,_,_,
WMIDS,Port Ham 132kV,Cambridge Arms (no transformer),CAMB 3,PORH  R,Unchanged,132,_,0.7286,3.5545,1.1187,_,_,923,_,743.5571649,_,16.905,
WMIDS,Port Ham 132kV,Cambridge Arms (no transformer),CAMB 4,CAMB 3,Unchanged,132,_,0.001,0.001,0,_,_,1680,_,1680.001806,_,_,
WMIDS,Port Ham 132kV,Cambridge Arms (no transformer),LYDN  2,CAMB 1,Unchanged,132,_,2.0574,4.5653,1.0348,_,_,538,_,433.0127019,_,20.29,
WMIDS,Port Ham 132kV,Cambridge Arms (no transformer),PORH  M1,CAMB 1,Unchanged,132,_,0.7289,3.5554,1.1336,_,_,923,_,743.5571649,_,16.919,
WMIDS,Port Ham 132kV,Castle Meads 132 33,EASA  1,CASM  5,Unchanged,132,_,0.1226,0.2033,6.9187,_,_,739,_,682.3230454,_,3.555,
WMIDS,Port Ham 132kV,Castle Meads 132 33,EASA  2,CASM  3,Unchanged,132,_,0.1245,0.2064,7.0219,_,_,739,_,682.3230454,_,3.608,
WMIDS,Port Ham 132kV,Castle Meads 132 33,PORH  M2,CASM  5,Unchanged,132,_,0.0724,0.3061,0.3644,_,_,800,_,800.4174186,_,1.556,
WMIDS,Port Ham 132kV,Castle Meads 132 33,PORH  R,CASM  4,Unchanged,132,_,0.0375,0.1571,0.3305,_,_,954,_,839.7822097,_,0.894,
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL  3,CHEL  4,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 11,PORH  M1,CHEL  1,Unchanged,132,_,0.6402,2.5889,4.6734,_,_,809,_,747.9310305,_,12.79,
WMIDS,Port Ham 132kV,Cheltenham 132 11,PORH  R,CHEL  4,Unchanged,132,_,0.64,2.5885,4.6623,_,_,809,_,747.9310305,_,12.785,
WMIDS,Port Ham 132kV,Cheltenham 132 11,TEWKTEE1,CHEL  3,Unchanged,132,_,0.1402,0.5988,0.1365,_,_,897,_,791.6696873,_,2.66,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),CASM  4,COMR  1,Unchanged,132,_,0.0449,0.1248,1.2652,_,_,442,_,406.7695078,_,1.37,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA  1,EASA T3A,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA  2,EASA T4A,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,PETS TEE,HERE  5,Removed,132,_,0.4152,3.2911,1.2115,_,_,599,_,599.2195976,_,18.871,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,PORH  R,HERE  4,New,132,_,2.007,10.4087,2.9655,_,_,599,_,599.2195976,_,50.693,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),TEWKTEE2,MARL  1,Unchanged,132,_,0.312,1.4383,0.3503,_,_,897,_,743.5571649,_,6.62,
WMIDS,Port Ham 132kV,Montpellier 132 11,CHEL  3,MONT  2,Unchanged,132,_,0.1215,0.3464,9.197,_,_,800,_,800.4174186,_,3.945,
WMIDS,Port Ham 132kV,Montpellier 132 11,CHEL  4,MONT  1,Unchanged,132,_,0.1215,0.3464,9.197,_,_,800,_,800.4174186,_,3.945,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,PORH  M1,TEWKTEE1,Unchanged,132,_,0.7618,3.1085,4.7874,_,_,809,_,747.9310305,_,15.097,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,PORH  M2,TEWKTEE2,Unchanged,132,_,0.7619,3.1086,4.7919,_,_,809,_,747.9310305,_,15.099,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK  2,TEWK  1,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK  3,TEWK  2,Unchanged,132,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWKTEE1,TEWK  1,Unchanged,132,_,1.0051,2.2293,0.5641,_,_,538,_,433.0127019,_,9.961,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TROU1T,TEWK  3,Unchanged,132,_,0.5213,1.1567,0.2622,_,_,538,_,433.0127019,_,5.141,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TROU1T,TEWKTEE2,Unchanged,132,_,0.4856,1.0775,0.2442,_,_,538,_,433.0127019,_,4.789,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TROU1T,TROU1PV,Unchanged,132,_,0.009,0.0166,0.1464,_,_,704,_,651.7059857,_,0.206,
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL661A,CHEL66,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE66 2,ALDE66 1,Unchanged,66,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV66 1,BISV66 2,Unchanged,66,_,0.0032,0.0086,0.0001,_,_,595,_,481.1252243,_,0.01,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV66 2,ALDE66 2,Unchanged,66,_,2.419,6.5339,0.2297,_,_,595,_,481.1252243,_,7.887,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH66 D,BISV66 1,Unchanged,66,_,1.407,3.4638,0.4178,_,_,542,_,428.6388362,_,4.968,
WMIDS,Port Ham 132kV,Cheltenham 132 66,WORM66 1,ALDE66 1,Unchanged,66,_,2.0316,5.4206,0.5884,_,_,630,_,559.8548065,_,7.167,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE T4,HERE64,Unchanged,66,_,0.0033,0.0116,0.0576,_,_,901,_,804.7912843,_,0.05,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE T5,HERE65,Unchanged,66,_,0.0033,0.0116,0.0576,_,_,901,_,804.7912843,_,0.05,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE612,HERSTEE,Unchanged,66,_,1.3927,5.4923,1.1855,_,_,542,_,428.6388362,_,7.765,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE613,HERE66 5,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE64,HERC61,Unchanged,66,_,0.7305,3.0636,5.2872,_,_,901,_,682.3230454,_,9.2,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE64,HERE65,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE64,HERN66 2,Unchanged,66,_,4.78,7.8213,0.3468,_,_,350,_,279.9274032,_,9,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE64,HERS66 2,Unchanged,66,_,3.945,7.1785,0.1055,_,_,350,_,279.9274032,_,8,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE65,HERC62,Unchanged,66,_,0.7305,3.0636,5.2872,_,_,901,_,682.3230454,_,9.2,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE65,HERN TEE,Unchanged,66,_,1.3756,3.4551,0.0534,_,_,542,_,428.6388362,_,4,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE65,HERN66 1,Unchanged,66,_,3.3062,7.2433,0.3036,_,_,350,_,279.9274032,_,8,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE66 4,HERN66 1,Unchanged,66,_,4.78,7.8213,0.3468,_,_,350,_,279.9274032,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE66 4,HERS66 2,Unchanged,66,_,3.945,6.9715,0.1091,_,_,350,_,279.9274032,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE66 5,HERE66 4,Unchanged,66,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE66 5,HERN TEE,Unchanged,66,_,1.3756,3.4551,0.0534,_,_,542,_,428.6388362,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERE66 5,HERN66 2,Unchanged,66,_,3.3062,7.2433,0.3036,_,_,350,_,279.9274032,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERN TEE,HERN66 3,Unchanged,66,_,3.0931,4.636,0.2712,_,_,350,_,279.9274032,_,5,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERN TEE,HERS66 1,Unchanged,66,_,1.5281,4.1576,0.0908,_,_,726,_,638.5843886,_,4.846,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERSTEE,HERS66 3,Unchanged,66,_,0.5021,1.9723,0.0329,_,_,796,_,796.043553,_,2.366,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,PONT66 2,HERS66 3,Unchanged,66,_,9.0562,14.2231,0.6221,_,_,350,_,279.9274032,_,16.354,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),CHEL66,MARH66 C,Unchanged,66,_,0.6148,3.4181,0.0751,_,_,770,_,682.3230454,_,3.906,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH66 C,MARH66 D,Unchanged,66,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC33 1,BROC33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC33 1,CASM33 A,Unchanged,33,_,2.6873,9.3672,1.2152,_,_,507,_,507.3684184,_,10.034,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC33 2,BROC33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC33 2,CASM33 C,Unchanged,33,_,2.6889,9.3728,1.2159,_,_,507,_,507.3684184,_,10.04,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC33 3,STAD33,Unchanged,33,_,0.0839,0.1703,0.0173,_,_,402,_,402.3956422,_,0.175,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM T3,CASM33 C,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM T4,CASM33 B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM T5,CASM33 A,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM33 A,CASM33 B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM33 B,CASM33 C,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM33 B,SUDR3GEN,Unchanged,33,_,0.1612,0.5594,0.0715,_,_,945,_,839.7822097,_,0.597,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM33 B,TUFF33,Unchanged,33,_,2.7189,11.6911,0.1776,_,_,630,_,559.8548065,_,4.74,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR33 B,CASM33 A,Unchanged,33,_,0.4445,0.7523,0.1275,_,_,612,_,542.3593438,_,0.829,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO33 1,CASM33 B,Unchanged,33,_,4.6907,20.6076,0.1606,_,_,805,_,717.3139708,_,8.035,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO33 1,ROTO33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO33 2,CASM33 C,Unchanged,33,_,4.6972,20.6402,0.1614,_,_,805,_,717.3139708,_,8.05,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO33 3,BROC33 3,Unchanged,33,_,6.9382,13.3022,0.6924,_,_,507,_,437.3865676,_,7,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO33 3,ROTO33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF33,BRIR33,Unchanged,33,_,0.7722,0.73,0.0582,_,_,437,_,384.9001795,_,0.657,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF33,TUFF331A,Unchanged,33,_,0.0086,0.0198,0.0023,_,_,857,_,734.8094335,_,0.02,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF33,TUFF331B,Unchanged,33,_,0.0173,0.0397,0.0047,_,_,857,_,734.8094335,_,0.04,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF332A,CASM33 A,Unchanged,33,_,2.7027,11.74,0.1655,_,_,630,_,559.8548065,_,4.684,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF332A,TUFF332B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),CASM33 C,COMR33 A,Unchanged,33,_,0.4439,0.7443,0.1277,_,_,612,_,542.3593438,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS33 A,BILS33 B,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS33 A,LYDN33 2,Unchanged,33,_,17.1324,35.0614,0.0548,_,_,542,_,437.3865676,_,11,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS33 B,BILS33 C,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS33 C,YORK33T,Unchanged,33,_,12.599,28.9258,0.1563,_,_,455,_,402.3956422,_,10.257,
WMIDS,Port Ham 132kV,Lydney 132 33,BILSTEE,BILS33 B,Unchanged,33,_,1.5932,3.6977,0.0716,_,_,595,_,472.377493,_,1,
WMIDS,Port Ham 132kV,Lydney 132 33,BILSTEE,XSH62,Unchanged,33,_,1.8884,3.4449,0.2639,_,_,717,_,629.8366573,_,3.081,
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH33 1,PRIR33 2,Unchanged,33,_,7.089,16.4082,0.1531,_,_,595,_,594.8457319,_,6.539,
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH33 2,BIXH33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH33 2,LYDN33 1,Unchanged,33,_,9.1378,25.4731,0.7129,_,_,630,_,559.8548065,_,12.233,
WMIDS,Port Ham 132kV,Lydney 132 33,ELTOTEE1,ELTO33 1,Unchanged,33,_,0.0073,0.0149,0,_,_,542,_,437.3865676,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,ELTOTEE1,MITC33 2,Unchanged,33,_,10.0018,21.3809,0.028,_,_,542,_,437.3865676,_,7.179,
WMIDS,Port Ham 132kV,Lydney 132 33,ELTOTEE2,LYDN33 2,Unchanged,33,_,13.3325,29.1459,0.0346,_,_,455,_,367.4047168,_,7.959,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN  T1,LYDN33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN  T2,LYDN33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 1,MEAL33 2,Unchanged,33,_,3.3145,7.648,0.0739,_,_,630,_,559.8548065,_,2.986,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 1,NETHTEE1,Unchanged,33,_,13.3253,29.1333,0.0326,_,_,455,_,367.4047168,_,7.946,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 1,YORK33T,Unchanged,33,_,0.8817,1.9472,0.0121,_,_,367,_,332.4137914,_,0.705,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 2,LYDN33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 2,MEAL33 3,Unchanged,33,_,3.2763,7.7584,0.0529,_,_,630,_,559.8548065,_,2.821,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN33 2,PRIR33 1,Unchanged,33,_,3.7317,8.7617,0.0213,_,_,682,_,594.8457319,_,3,
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL33 1,MEAL33 2,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL33 3,MEAL33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,MITC33 1,BILSTEE,Unchanged,33,_,4.0115,8.2188,0.0468,_,_,542,_,437.3865676,_,3,
WMIDS,Port Ham 132kV,Lydney 132 33,MITC33 2,MITC33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,NETH33 1,NETHTEE1,Unchanged,33,_,16.0937,35.2017,0.0296,_,_,455,_,367.4047168,_,9.554,
WMIDS,Port Ham 132kV,Lydney 132 33,NETH33 2,ELTOTEE2,Unchanged,33,_,16.0937,35.2017,0.0296,_,_,455,_,367.4047168,_,9.554,
WMIDS,Port Ham 132kV,Lydney 132 33,NETHTEE1,ELTOTEE1,Unchanged,33,_,9.3715,19.2814,0.0251,_,_,542,_,437.3865676,_,6.44,
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR33 2,PRIR33 1,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,XSH60,BIXH33 2,Unchanged,33,_,13.9012,19.3105,0.019,_,_,332,_,262.4319405,_,5,
WMIDS,Port Ham 132kV,Lydney 132 33,XSH60,STOF33,Unchanged,33,_,18.8411,18.3431,0.0184,_,_,245,_,192.4500897,_,5,
WMIDS,Port Ham 132kV,Lydney 132 33,XSH62,WYEL33,Unchanged,33,_,6.2133,12.5491,0.0144,_,_,332,_,262.4319405,_,3,
WMIDS,Port Ham 132kV,Lydney 132 33,XSH62,XSH60,Unchanged,33,_,0.0852,0.2041,0.0003,_,_,717,_,629.8366573,_,0.067,
WMIDS,Port Ham 132kV,Lydney 132 33,YORK33T,YORK33PV,Unchanged,33,_,0.0409,0.05,0.0033,_,_,472,_,437.3865676,_,0.045,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC11 1,BROC11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC11 2,BROC11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO11 1,ROTO11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF111A,TUFF112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF111B,TUFF112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL11 3,CHEL11 4,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL11 3,CHEL111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE11 1,ALDE11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV11 2,BISV11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR  J1,COMR  J2,Unchanged,11,_,0.1,0.1,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR  J2,COMR111A,Unchanged,11,_,0,31.577,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR  J2,COMR111B,Unchanged,11,_,0,30.677,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR11 B,COMR11 A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR11 B,COMR111B,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Commercial Road 132 11 (GT1),COMR111A,COMR11 A,Unchanged,11,_,0.01,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA  T1,EASA11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA  T2,EASA11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA T3B,EASA11 3,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA T4B,EASA11 4,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA11 1,EASA111A,Unchanged,11,_,0,73.941,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA11 1,EASA111B,Unchanged,11,_,0,73.941,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA11 2,EASA112A,Unchanged,11,_,0,76.7,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA11 2,EASA112B,Unchanged,11,_,0,76.5,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA11 3,EASA11 4,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA111A,EASA112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA111B,EASA112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERC11 1,HERC11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERN11 1,HERN11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERN11 3,HERN11 1,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Hereford (Walham) 132 66,HERS11 1,HERS11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS11 A,BILS11 B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BILS11 B,BILS11 C,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH11 2,BIXH11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO11 1,ELTO11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN11 1,LYDN11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL11 1,MEAL11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL11 1,MEAL11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,MITC11 1,MITC11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR11 2,PRIR11 1,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH  T1,MARH111A,Unchanged,11,_,0,27.883,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH  T1,MARH111B,Unchanged,11,_,0,28.183,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH111A,MARH11 C,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH111A,MARH111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Marle Hill 132 11 (GT1 & TD TC OS),MARH111B,MARH11 D,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT  T1,MONT111A,Unchanged,11,_,0,24.499,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT  T1,MONT111B,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT111A,MONT112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT111B,MONT112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT112A,MONT  T2,Unchanged,11,_,0,25.166,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT112B,MONT  T2,Unchanged,11,_,0,24.832,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK11 1,TEWK11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK11 2,TEWK11 3,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGE  M1,RUGE  R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGE  M2,RUGE  R1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGE  M3,RUGE  M2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGE SG1,RUGE  M2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGE SG2,RUGE  M1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,_,RUGTTEE2,RUGE  R1,Unchanged,132,_,0.003,0.0052,0.1706,_,_,730,_,673.5753141,_,0.089,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),47XU1,BURN  1,Unchanged,132,_,0.3439,2.436,0.5238,_,_,800,_,800.4174186,_,10.518,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),47XU1 A,47XU1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  1,BURN  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  2,BURN  3,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),RUGE  M1,47XU1,Unchanged,132,_,0.0138,0.0213,0.7441,_,_,560,_,516.1161497,_,0.362,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),RUGE  M1,47XU1 A,Unchanged,132,_,0.0137,0.0212,0.7419,_,_,560,_,516.1161497,_,0.361,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),47XBA1,CANNTEE3,Unchanged,132,_,0.3406,2.4126,0.5188,_,_,800,_,800.4174186,_,10.417,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),47XBA1 A,47XBA1,Unchanged,132,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),BURN  2,CANN  1,Unchanged,132,_,0.3195,1.2881,0.9764,_,_,599,_,559.8548065,_,6.2,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  2,CANN  1,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  3,CANN  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANNTEE3,CANN  3,Unchanged,132,_,0.3243,1.3094,0.964,_,_,599,_,559.8548065,_,6.29,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),RUGE  M2,47XBA1,Unchanged,132,_,0.0161,0.024,0.856,_,_,560,_,516.1161497,_,0.42,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),RUGE  M2,47XBA1 A,Unchanged,132,_,0.0168,0.0251,0.8947,_,_,560,_,516.1161497,_,0.439,
WMIDS,Rugeley 132kV,Lichfield 132 11,RUGTTEE1,LICH  1,Unchanged,132,_,0.8084,1.7465,3.262,_,_,538,_,433.0127019,_,10.422,
WMIDS,Rugeley 132kV,Lichfield 132 11,RUGTTEE2,LICH  2,Unchanged,132,_,0.8052,1.7392,3.2839,_,_,538,_,433.0127019,_,10.352,
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGE  M1,RUGTTEE1,Unchanged,132,_,0.003,0.0052,0.1766,_,_,761,_,673.5753141,_,0.082,
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGTTEE1,RUGT  1,Unchanged,132,_,0.1145,0.3179,3.223,_,_,442,_,406.7695078,_,3,
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGTTEE2,RUGT  2,Unchanged,132,_,0.1132,0.3143,3.1861,_,_,442,_,406.7695078,_,3,
WMIDS,Rugeley 132kV,"Stafford 132 11 (STAF112T) (GT2B, GT2B4)",47XT2-1,RUGE  R1,Unchanged,132,_,0.0312,0.0569,1.4437,_,_,582,_,537.9854781,_,0.709,
WMIDS,Rugeley 132kV,"Stafford 132 11 (STAF112T) (GT2B, GT2B4)",47XT2-1A,RUGE  R1,Unchanged,132,_,0.0312,0.0569,1.4437,_,_,582,_,537.9854781,_,0.709,
WMIDS,Rugeley 132kV,"Stafford 132 11 (STAF112T) (GT2B, GT2B4)",47XT2-52,47XT2-1,Unchanged,132,_,0.5588,3.9576,0.851,_,_,800,_,800.4174186,_,17.088,
WMIDS,Rugeley 132kV,"Stafford 132 11 (STAF112T) (GT2B, GT2B4)",STAF  2,47XT2-52,Unchanged,132,_,0.0464,0.0678,2.1465,_,_,481,_,389.2740451,_,1.12,
WMIDS,Rugeley 132kV,"Stafford 132 11 (STAF112T) (GT2B, GT2B4)",STAF  2,XT2-52 A,Unchanged,132,_,0.0467,0.0682,2.1599,_,_,481,_,389.2740451,_,1.127,
WMIDS,Rugeley 132kV,Stafford South 132 11 (GT3),47XT1-1,STAS  3,Unchanged,132,_,0.5159,3.654,0.7857,_,_,800,_,800.4174186,_,15.777,
WMIDS,Rugeley 132kV,Stafford South 132 11 (GT3),RUGE  M3,47XT1-1,Unchanged,132,_,0.0279,0.0508,1.289,_,_,582,_,537.9854781,_,0.633,
WMIDS,Rugeley 132kV,Stafford South 132 11 (GT3),RUGE  M3,47XT1-1A,Unchanged,132,_,0.0279,0.0508,1.289,_,_,582,_,537.9854781,_,0.633,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  T1,BURN111A,Unchanged,11,_,0,26.133,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  T1,BURN111B,Unchanged,11,_,0,26.266,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  T2,BURN112A,Unchanged,11,_,0,54.199,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN  T2,BURN112B,Unchanged,11,_,0,53.866,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN111A,BURN112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN111B,BURN113A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Burntwood 132 11 (GT1 & GT2),BURN112A,BURN113B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T1,CANN111A,Unchanged,11,_,0,26.017,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T1,CANN111B,Unchanged,11,_,0,25.917,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T2,CANN112A,Unchanged,11,_,0,26.55,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T2,CANN112B,Unchanged,11,_,0,26.716,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T3,CANN113A,Unchanged,11,_,0,35.549,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN  T3,CANN113B,Unchanged,11,_,0,35.849,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN112A,CANN112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Cannock 132 11 (GT1 & GT2 GT3),CANN113A,CANN113B,Unchanged,11,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH  T1,LICH11 1A,Unchanged,11,_,0,31.93,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH  T1,LICH11 1B,Unchanged,11,_,0,31.1,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH  T2,LICH11 2A,Unchanged,11,_,0,31.67,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH  T2,LICH11 2B,Unchanged,11,_,0,27.33,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH11 1A,LICH11 1B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH11 1A,LICH11 2A,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH11 1B,LICH11 2B,Unchanged,11,_,0,0,0,_,_,_,_,_,_,_,
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGT11 1,RUGT11 2,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL M3,WILL GT4,Unchanged,132,_,0.0516,0.0197,0.3967,_,_,297,_,275.5535376,_,0.265,
WMIDS,Willenhall 132kV,_,WILL M3,WILL R3,Unchanged,132,_,0.001,0.004,0.257,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL M3,WILL R4,Unchanged,132,_,0.001,0.004,0.257,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL M4,WILL GT2,Unchanged,132,_,0.0602,0.023,0.4626,_,_,297,_,275.5535376,_,0.309,
WMIDS,Willenhall 132kV,_,WILL M4,WILL R4,Unchanged,132,_,0.001,0.004,0.257,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL R4,WILL GT1,Unchanged,132,_,0.0113,0.0043,0.0868,_,_,297,_,275.5535376,_,0.058,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),WALS  11,BENT  1,Unchanged,132,_,0.2632,0.5886,0.2296,_,_,538,_,433.0127019,_,2.67,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),WALS  14,BENT  2,Unchanged,132,_,0.2634,0.5832,0.2778,_,_,538,_,433.0127019,_,2.64,
WMIDS,Willenhall 132kV,Burntwood 132 11 (GT3),WILL M3,BURN  3,Unchanged,132,_,0.5476,3.8781,0.8339,_,_,1076,_,866.0254038,_,16.745,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WILL M4,WOLV  2,Unchanged,132,_,0.1871,0.4279,6.314,_,_,647,_,594.8457319,_,5.031,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WILL R4,WOLV  1,Unchanged,132,_,0.1863,0.4239,6.291,_,_,647,_,594.8457319,_,4.993,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV tmp,WOLV  2,Unchanged,132,_,0,0.001,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV T3,WOLV33 3,Unchanged,33,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV33 3,BUSH331B,Unchanged,33,_,8.8893,5.431,1.4042,_,_,402,_,349.9092541,_,7.844,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV33 3,BUSH332B,Unchanged,33,_,8.8783,5.4152,1.403,_,_,402,_,349.9092541,_,7.829,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WWS 33,WOLV33 3,Unchanged,33,_,2.99,3.068,0.1672,_,_,402,_,402.3956422,_,2.6,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV33 3,WOLP3,Unchanged,33,_,0.6185,1.2009,0.0957,_,_,700,_,647.33212,_,1.095,
WMIDS,Willenhall 132kV,_,WILL111A,WILL111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL112B,WILL111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL112B,WILL111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL112B,WILL112,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL114,WILL112,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL114,WILL112,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL114B,WILL111A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,_,WILL114B,WILL114,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT  T1,BENT11 1A,Unchanged,11,_,0,34.08,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT  T1,BENT11 1B,Unchanged,11,_,0,34.38,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT  T2,BENT11 2B,Unchanged,11,_,0,28.214,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT11 1A,BENT11 2A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT11 1B,BENT11 2B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Bentley 132 11 (GT1),BENT11 2A,BENT  T2,Unchanged,11,_,0,28.781,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Burntwood 132 11 (GT3),BURN  T3,BURN113A,Unchanged,11,_,0,35.478,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Burntwood 132 11 (GT3),BURN  T3,BURN113B,Unchanged,11,_,0,36.378,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11 5,WOLV111B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111A,WOLV112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111A,WOLV112B,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111B,WOLV112A,Unchanged,11,_,0,0.01,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11T1,WOLV111A,Unchanged,11,_,0,32.166,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11T1,WOLV111B,Unchanged,11,_,0,32.499,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11T2,WOLV112A,Unchanged,11,_,0,33.499,0,_,_,_,_,_,_,_,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11T2,WOLV112B,Unchanged,11,_,0,33.166,0,_,_,_,_,_,_,_,
